Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,16,45,468.0,39.0,1.35,9.9,108.0,260.7,206.05
2018,1,21,17,0,415.0,30.0,1.4,9.2,71.0,204.14,149.11
2018,1,21,17,15,257.5,20.0,1.45,8.95,41.0,111.53,0.29
2018,1,21,17,30,100.0,10.0,1.5,8.7,11.0,33.96,0.0
2018,1,21,17,45,50.0,5.0,1.5,8.5,5.5,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.15,2.35,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,1,22,7,15,10.5,3.0,1.05,3.45,3.0,0.0,0.0
2018,1,22,7,30,21.0,6.0,1.0,4.1,6.0,10.51,0.0
2018,1,22,7,45,19.5,19.5,0.9,4.7,20.5,26.06,0.0
2018,1,22,8,0,18.0,33.0,0.8,5.3,35.0,42.44,28.09
2018,1,22,8,15,35.5,50.5,0.9,6.05,56.5,69.15,53.33
2018,1,22,8,30,53.0,68.0,1.0,6.8,78.0,97.36,78.7
2018,1,22,8,45,56.5,85.5,1.05,7.55,98.5,120.07,98.98
2018,1,22,9,0,60.0,103.0,1.1,8.3,119.0,143.13,119.05
2018,1,22,9,15,54.0,119.0,1.1,8.65,135.0,158.76,132.32
2018,1,22,9,30,48.0,135.0,1.1,9.0,151.0,173.92,144.8
2018,1,22,9,45,52.5,151.0,1.05,9.35,170.5,196.06,163.02
2018,1,22,10,0,57.0,167.0,1.0,9.7,190.0,218.65,181.25
2018,1,22,10,15,61.0,181.5,1.1,10.1,208.0,239.39,197.84
2018,1,22,10,30,65.0,196.0,1.2,10.5,226.0,260.47,214.52
2018,1,22,10,45,82.0,210.5,1.35,10.9,250.5,292.84,240.66
2018,1,22,11,0,99.0,225.0,1.5,11.3,275.0,326.14,267.22
2018,1,22,11,15,123.5,235.5,1.7,11.8,300.5,378.39,308.61
2018,1,22,11,30,148.0,246.0,1.9,12.3,326.0,415.4,337.61
2018,1,22,11,45,171.5,251.0,2.1,12.75,345.5,445.01,360.84
2018,1,22,12,0,195.0,256.0,2.3,13.2,365.0,474.69,384.03
2018,1,22,12,15,185.0,259.5,2.45,13.5,363.5,470.64,380.22
2018,1,22,12,30,175.0,263.0,2.6,13.8,362.0,465.9,376.12
2018,1,22,12,45,185.0,260.5,2.8,14.05,364.5,471.99,381.34
2018,1,22,13,0,195.0,258.0,3.0,14.3,367.0,477.4,386.02
2018,1,22,13,15,190.5,252.5,2.85,14.15,357.5,464.8,376.24
2018,1,22,13,30,186.0,247.0,2.7,14.0,348.0,451.72,366.2
2018,1,22,13,45,219.5,233.5,2.55,13.85,348.5,462.33,375.88
2018,1,22,14,0,253.0,220.0,2.4,13.7,349.0,487.57,396.4
2018,1,22,14,15,368.5,188.0,2.2,13.4,365.5,540.36,440.48
2018,1,22,14,30,484.0,156.0,2.0,13.1,382.0,602.67,490.15
2018,1,22,14,45,568.5,128.0,1.85,12.75,375.5,625.67,509.01
2018,1,22,15,0,653.0,100.0,1.7,12.4,369.0,636.01,517.98
2018,1,22,15,15,649.5,91.0,1.65,11.95,337.5,596.04,488.28
2018,1,22,15,30,646.0,82.0,1.6,11.5,306.0,554.33,456.55
2018,1,22,15,45,481.0,88.0,1.55,11.05,243.0,421.74,350.65
2018,1,22,16,0,316.0,94.0,1.5,10.6,180.0,310.3,258.72
2018,1,22,16,15,253.0,82.0,1.55,10.2,143.0,236.32,196.5
2018,1,22,16,30,190.0,70.0,1.6,9.8,106.0,180.21,147.58
2018,1,22,16,45,131.0,53.5,1.65,9.45,75.0,126.49,100.19
2018,1,22,17,0,72.0,37.0,1.7,9.1,44.0,72.65,52.15
2018,1,22,17,15,47.5,22.5,1.75,9.0,26.0,41.87,3.57
2018,1,22,17,30,23.0,8.0,1.8,8.9,8.0,13.02,0.0
2018,1,22,17,45,11.5,4.0,1.9,8.8,4.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,4.95,12.75,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,5.45,13.25,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,5.7,13.55,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,5.7,13.8,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,5.65,13.85,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,5.5,14.15,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,5.35,14.25,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,5.0,14.35,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,1,23,7,15,7.5,2.0,4.8,14.45,2.0,0.0,0.0
2018,1,23,7,30,15.0,4.0,4.7,14.5,4.0,7.23,0.0
2018,1,23,7,45,138.5,15.5,4.65,14.55,28.0,68.29,0.0
2018,1,23,8,0,262.0,27.0,4.6,14.6,52.0,142.77,100.86
2018,1,23,8,15,427.0,35.0,4.65,14.8,102.0,234.88,183.76
2018,1,23,8,30,592.0,43.0,4.7,15.0,152.0,341.87,276.54
2018,1,23,8,45,456.5,59.0,4.8,15.2,156.5,326.25,269.01
2018,1,23,9,0,321.0,75.0,4.9,15.4,161.0,287.18,239.07
2018,1,23,9,15,395.5,74.5,5.1,15.55,198.0,347.94,291.74
2018,1,23,9,30,470.0,74.0,5.3,15.7,235.0,422.7,354.67
2018,1,23,9,45,671.5,67.0,5.5,15.85,325.5,574.31,479.23
2018,1,23,10,0,873.0,60.0,5.7,16.0,416.0,736.76,605.54
2018,1,23,10,15,894.0,61.0,5.8,16.05,451.5,786.4,642.0
2018,1,23,10,30,915.0,62.0,5.9,16.1,487.0,834.52,677.42
2018,1,23,10,45,930.5,62.5,6.0,16.1,515.5,875.46,707.28
2018,1,23,11,0,946.0,63.0,6.1,16.1,544.0,913.89,735.18
2018,1,23,11,15,953.5,63.5,6.1,16.1,564.5,942.38,755.1
2018,1,23,11,30,961.0,64.0,6.1,16.1,585.0,967.5,772.62
2018,1,23,11,45,966.0,64.0,6.1,16.1,597.5,986.13,785.46
2018,1,23,12,0,971.0,64.0,6.1,16.1,610.0,1001.04,795.74
2018,1,23,12,15,971.5,65.0,6.0,16.1,614.5,1009.17,800.61
2018,1,23,12,30,972.0,66.0,5.9,16.1,619.0,1013.35,802.8
2018,1,23,12,45,969.0,66.5,5.85,16.05,615.0,1009.6,799.96
2018,1,23,13,0,966.0,67.0,5.8,16.0,611.0,1001.94,794.51
2018,1,23,13,15,959.5,66.5,5.65,15.95,598.0,985.86,782.47
2018,1,23,13,30,953.0,66.0,5.5,15.9,585.0,966.09,767.95
2018,1,23,13,45,945.5,65.5,5.4,15.85,565.5,941.87,750.68
2018,1,23,14,0,938.0,65.0,5.3,15.8,546.0,914.29,731.05
2018,1,23,14,15,926.5,64.0,5.15,15.6,519.5,879.48,706.21
2018,1,23,14,30,915.0,63.0,5.0,15.4,493.0,841.9,679.28
2018,1,23,14,45,897.0,61.0,4.85,15.25,458.5,795.35,645.34
2018,1,23,15,0,879.0,59.0,4.7,15.1,424.0,747.01,609.75
2018,1,23,15,15,855.0,57.0,4.45,14.65,385.0,692.91,569.46
2018,1,23,15,30,831.0,55.0,4.2,14.2,346.0,638.17,528.0
2018,1,23,15,45,797.5,52.0,3.9,13.75,303.0,580.8,481.66
2018,1,23,16,0,764.0,49.0,3.6,13.3,260.0,518.86,429.96
2018,1,23,16,15,714.5,45.0,3.25,12.3,215.0,448.56,370.41
2018,1,23,16,30,665.0,41.0,2.9,11.3,170.0,381.63,311.36
2018,1,23,16,45,578.5,35.5,2.6,10.3,126.0,301.21,239.65
2018,1,23,17,0,492.0,30.0,2.3,9.3,82.0,228.87,170.66
2018,1,23,17,15,313.0,20.5,2.25,8.9,47.5,131.42,38.04
2018,1,23,17,30,134.0,11.0,2.2,8.5,13.0,43.62,0.0
2018,1,23,17,45,67.0,5.5,2.2,8.1,6.5,0.0,0.0
2018,1,23,18,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.85,3.35,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.75,2.85,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.65,2.35,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.55,1.85,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.5,1.45,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.45,0.75,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.4,0.15,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.35,-0.15,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,-0.45,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.25,-0.7,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.2,-0.95,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.15,-1.2,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.1,-1.55,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.1,-1.55,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,1,24,7,15,40.0,4.5,1.2,-0.25,5.0,0.0,0.0
2018,1,24,7,30,80.0,9.0,1.3,0.8,10.0,27.3,0.0
2018,1,24,7,45,241.5,21.5,1.45,1.85,41.5,104.52,0.0
2018,1,24,8,0,403.0,34.0,1.6,2.9,73.0,198.93,147.92
2018,1,24,8,15,495.0,42.5,1.75,3.55,116.5,270.71,219.06
2018,1,24,8,30,587.0,51.0,1.9,4.2,160.0,351.88,292.78
2018,1,24,8,45,653.5,55.5,2.05,4.85,207.0,424.15,357.43
2018,1,24,9,0,720.0,60.0,2.2,5.5,254.0,498.14,421.44
2018,1,24,9,15,758.5,63.5,2.15,5.9,298.0,562.35,474.87
2018,1,24,9,30,797.0,67.0,2.1,6.3,342.0,627.97,527.28
2018,1,24,9,45,824.0,69.5,2.0,6.7,382.0,685.3,569.81
2018,1,24,10,0,851.0,72.0,1.9,7.1,422.0,742.25,609.84
2018,1,24,10,15,869.5,74.5,1.85,7.45,457.0,791.8,643.71
2018,1,24,10,30,888.0,77.0,1.8,7.8,492.0,839.64,675.61
2018,1,24,10,45,901.0,78.0,1.8,8.1,519.5,878.95,701.43
2018,1,24,11,0,914.0,79.0,1.8,8.4,547.0,907.23,719.22
2018,1,24,11,15,922.5,80.5,1.85,8.65,568.0,937.26,739.03
2018,1,24,11,30,931.0,82.0,1.9,8.9,589.0,964.09,756.56
2018,1,24,11,45,936.5,82.0,1.95,9.2,601.5,982.86,768.42
2018,1,24,12,0,942.0,82.0,2.0,9.5,614.0,998.02,777.99
2018,1,24,12,15,945.5,81.5,2.15,9.65,619.0,1006.95,785.16
2018,1,24,12,30,949.0,81.0,2.3,9.8,624.0,1012.05,789.86
2018,1,24,12,45,950.0,80.0,2.4,9.95,621.0,1010.27,789.39
2018,1,24,13,0,951.0,79.0,2.5,10.1,618.0,1004.61,786.43
2018,1,24,13,15,943.5,78.5,2.6,10.2,604.5,987.78,775.96
2018,1,24,13,30,936.0,78.0,2.7,10.3,591.0,967.35,763.1
2018,1,24,13,45,927.0,77.0,2.75,10.35,571.0,941.46,746.07
2018,1,24,14,0,918.0,76.0,2.8,10.4,551.0,912.33,726.73
2018,1,24,14,15,905.5,75.0,2.85,10.35,524.0,877.16,703.19
2018,1,24,14,30,893.0,74.0,2.9,10.3,497.0,839.35,677.52
2018,1,24,14,45,875.0,72.5,2.95,10.25,463.5,801.22,651.3
2018,1,24,15,0,857.0,71.0,3.0,10.2,430.0,753.67,617.57
2018,1,24,15,15,832.0,68.5,2.75,9.8,390.5,698.35,576.51
2018,1,24,15,30,807.0,66.0,2.5,9.4,351.0,642.41,534.0
2018,1,24,15,45,770.5,62.5,2.3,9.0,307.5,577.79,481.98
2018,1,24,16,0,734.0,59.0,2.1,8.6,264.0,514.32,429.24
2018,1,24,16,15,680.0,54.0,1.95,7.55,218.0,441.48,368.12
2018,1,24,16,30,626.0,49.0,1.8,6.5,172.0,376.35,310.81
2018,1,24,16,45,538.0,42.0,1.65,5.5,128.0,295.59,238.84
2018,1,24,17,0,450.0,35.0,1.5,4.5,84.0,223.6,170.76
2018,1,24,17,15,294.5,24.0,1.7,4.35,50.0,130.02,51.18
2018,1,24,17,30,139.0,13.0,1.9,4.2,16.0,46.85,0.0
2018,1,24,17,45,69.5,6.5,2.15,4.1,8.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.75,3.8,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.1,3.6,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.7,2.6,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.5,2.15,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.15,1.3,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.9,0.55,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.8,0.2,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.65,-0.15,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.35,-0.85,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.15,-1.45,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.05,-1.95,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.0,-2.75,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.0,-3.05,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.0,-3.65,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.0,-3.75,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.0,-3.85,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.0,-3.95,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.0,-3.95,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.0,-3.85,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.0,-3.65,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,0.95,-3.35,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,1,25,7,15,59.0,5.5,1.1,-2.35,6.0,0.0,0.0
2018,1,25,7,30,118.0,11.0,1.3,-1.5,12.0,38.12,0.0
2018,1,25,7,45,291.5,21.0,1.5,-0.6,44.5,119.27,1.13
2018,1,25,8,0,465.0,31.0,1.7,0.3,77.0,218.01,164.49
2018,1,25,8,15,557.5,37.5,1.9,0.9,121.5,286.79,234.24
2018,1,25,8,30,650.0,44.0,2.1,1.5,166.0,369.62,310.6
2018,1,25,8,45,705.0,48.5,2.3,2.15,212.5,439.4,374.23
2018,1,25,9,0,760.0,53.0,2.5,2.8,259.0,513.13,438.89
2018,1,25,9,15,796.5,56.0,2.5,3.25,303.5,577.18,493.01
2018,1,25,9,30,833.0,59.0,2.5,3.7,348.0,642.47,546.03
2018,1,25,9,45,859.0,61.0,2.5,4.15,388.5,694.01,584.66
2018,1,25,10,0,885.0,63.0,2.5,4.6,429.0,750.35,625.68
2018,1,25,10,15,902.0,64.5,2.45,5.0,463.5,798.17,658.99
2018,1,25,10,30,919.0,66.0,2.4,5.4,498.0,844.16,690.26
2018,1,25,10,45,931.5,67.0,2.35,5.8,526.0,883.54,716.11
2018,1,25,11,0,944.0,68.0,2.3,6.2,554.0,920.25,739.66
2018,1,25,11,15,952.0,68.5,2.25,6.55,574.5,949.33,757.61
2018,1,25,11,30,960.0,69.0,2.2,6.9,595.0,975.08,773.15
2018,1,25,11,45,965.0,69.0,2.2,7.25,608.0,993.88,784.39
2018,1,25,12,0,970.0,69.0,2.2,7.6,621.0,1008.95,793.19
2018,1,25,12,15,969.0,70.0,2.1,7.85,625.0,1015.77,795.43
2018,1,25,12,30,968.0,71.0,2.0,8.1,629.0,1018.64,795.14
2018,1,25,12,45,964.0,72.5,1.95,8.35,625.5,1015.34,791.49
2018,1,25,13,0,960.0,74.0,1.9,8.6,622.0,1008.13,785.41
2018,1,25,13,15,957.0,73.0,1.85,8.75,610.5,994.81,775.66
2018,1,25,13,30,954.0,72.0,1.8,8.9,599.0,977.72,763.54
2018,1,25,13,45,947.5,71.0,1.75,9.05,579.5,953.78,746.86
2018,1,25,14,0,941.0,70.0,1.7,9.2,560.0,926.42,727.96
2018,1,25,14,15,928.0,68.0,1.55,9.15,531.5,888.95,701.19
2018,1,25,14,30,915.0,66.0,1.4,9.1,503.0,848.78,672.52
2018,1,25,14,45,899.5,64.0,1.3,9.1,469.5,804.17,641.07
2018,1,25,15,0,884.0,62.0,1.2,9.1,436.0,757.57,607.9
2018,1,25,15,15,861.5,60.0,1.05,8.8,397.0,704.24,569.36
2018,1,25,15,30,839.0,58.0,0.9,8.5,358.0,655.59,533.67
2018,1,25,15,45,806.5,55.0,0.7,8.2,314.5,592.77,483.85
2018,1,25,16,0,774.0,52.0,0.5,7.9,271.0,530.73,432.94
2018,1,25,16,15,723.0,48.0,0.5,7.5,225.0,458.81,374.56
2018,1,25,16,30,672.0,44.0,0.5,7.1,179.0,390.35,316.31
2018,1,25,16,45,588.0,38.0,0.5,6.7,134.0,309.58,246.01
2018,1,25,17,0,504.0,32.0,0.5,6.3,89.0,236.64,178.65
2018,1,25,17,15,338.0,23.0,0.6,6.0,53.5,144.03,66.96
2018,1,25,17,30,172.0,14.0,0.7,5.7,18.0,56.25,0.0
2018,1,25,17,45,86.0,7.0,0.75,5.4,9.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.05,3.3,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.15,2.7,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.3,-0.25,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.25,-1.3,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.2,-1.65,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.15,-2.1,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.1,-2.45,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.05,-2.45,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.0,-2.05,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.9,-1.85,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.9,-1.55,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,1,26,7,15,46.0,4.5,0.9,-0.7,5.0,0.0,0.0
2018,1,26,7,30,92.0,9.0,0.9,0.0,10.0,30.04,0.0
2018,1,26,7,45,111.5,22.0,0.9,0.75,29.0,67.37,5.4
2018,1,26,8,0,131.0,35.0,0.9,1.5,48.0,95.62,71.42
2018,1,26,8,15,225.5,49.5,0.85,2.15,86.5,166.1,135.49
2018,1,26,8,30,320.0,64.0,0.8,2.8,125.0,239.51,200.62
2018,1,26,8,45,368.0,75.0,0.7,3.4,162.5,294.56,249.18
2018,1,26,9,0,416.0,86.0,0.6,4.0,200.0,354.09,299.7
2018,1,26,9,15,464.0,93.5,0.85,5.0,240.0,413.39,349.56
2018,1,26,9,30,512.0,101.0,1.1,6.0,280.0,476.14,400.81
2018,1,26,9,45,508.5,115.5,1.3,6.95,310.0,513.79,429.97
2018,1,26,10,0,505.0,130.0,1.5,7.9,340.0,549.59,457.02
2018,1,26,10,15,478.5,147.5,1.7,8.6,359.5,568.9,470.67
2018,1,26,10,30,452.0,165.0,1.9,9.3,379.0,584.59,481.27
2018,1,26,10,45,449.5,176.5,2.1,10.05,399.5,610.38,499.85
2018,1,26,11,0,447.0,188.0,2.3,10.8,420.0,634.29,516.66
2018,1,26,11,15,425.5,201.5,2.35,11.05,429.0,641.47,520.48
2018,1,26,11,30,404.0,215.0,2.4,11.3,438.0,628.76,509.85
2018,1,26,11,45,388.0,224.5,2.45,11.6,442.5,631.4,510.72
2018,1,26,12,0,372.0,234.0,2.5,11.9,447.0,632.08,510.05
2018,1,26,12,15,385.5,233.5,2.55,12.0,455.5,646.84,521.36
2018,1,26,12,30,399.0,233.0,2.6,12.1,464.0,660.13,531.51
2018,1,26,12,45,427.0,224.0,2.6,12.2,470.0,693.33,556.42
2018,1,26,13,0,455.0,215.0,2.6,12.3,476.0,706.97,567.02
2018,1,26,13,15,446.0,212.5,2.65,12.2,464.5,690.85,555.51
2018,1,26,13,30,437.0,210.0,2.7,12.1,453.0,672.95,542.9
2018,1,26,13,45,406.0,209.0,2.7,12.0,429.0,635.19,514.55
2018,1,26,14,0,375.0,208.0,2.7,11.9,405.0,580.85,473.74
2018,1,26,14,15,364.0,198.5,2.6,11.65,382.0,550.46,451.16
2018,1,26,14,30,353.0,189.0,2.5,11.4,359.0,519.41,427.68
2018,1,26,14,45,364.0,173.5,2.35,11.15,338.5,498.08,411.99
2018,1,26,15,0,375.0,158.0,2.2,10.9,318.0,474.85,394.48
2018,1,26,15,15,317.5,150.0,2.0,10.2,277.0,409.49,342.13
2018,1,26,15,30,260.0,142.0,1.8,9.5,236.0,348.09,292.15
2018,1,26,15,45,185.5,127.5,1.55,8.85,190.5,261.24,219.95
2018,1,26,16,0,111.0,113.0,1.3,8.2,145.0,193.26,162.03
2018,1,26,16,15,72.5,93.5,1.35,7.35,113.0,136.84,113.73
2018,1,26,16,30,34.0,74.0,1.4,6.5,81.0,93.81,76.11
2018,1,26,16,45,27.0,57.0,1.4,5.6,61.5,71.56,56.18
2018,1,26,17,0,20.0,40.0,1.4,4.7,42.0,49.9,36.26
2018,1,26,17,15,36.5,25.0,1.4,4.5,26.5,41.73,19.46
2018,1,26,17,30,53.0,10.0,1.4,4.3,11.0,22.56,0.0
2018,1,26,17,45,26.5,5.0,1.45,4.05,5.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.45,3.3,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.35,2.4,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.25,1.1,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.15,0.45,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.05,-0.1,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.0,-0.35,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.0,-0.45,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.95,-0.3,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.9,0.05,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,1,27,7,15,0.5,1.5,1.1,1.1,1.5,0.0,0.0
2018,1,27,7,30,1.0,3.0,1.3,2.0,3.0,2.97,0.0
2018,1,27,7,45,0.5,11.5,1.5,2.9,11.5,10.26,0.0
2018,1,27,8,0,0.0,20.0,1.7,3.8,20.0,17.61,9.01
2018,1,27,8,15,1.0,33.0,1.75,4.45,33.0,29.51,20.01
2018,1,27,8,30,2.0,46.0,1.8,5.1,46.0,41.97,31.26
2018,1,27,8,45,7.5,59.0,1.85,5.75,61.0,57.16,44.83
2018,1,27,9,0,13.0,72.0,1.9,6.4,76.0,72.93,58.78
2018,1,27,9,15,14.0,87.0,2.05,7.3,91.5,88.57,72.26
2018,1,27,9,30,15.0,102.0,2.2,8.2,107.0,104.35,85.6
2018,1,27,9,45,8.0,90.5,2.3,9.15,93.0,87.35,70.39
2018,1,27,10,0,1.0,79.0,2.4,10.1,79.0,70.75,55.57
2018,1,27,10,15,0.5,84.0,2.6,10.85,84.0,74.96,58.88
2018,1,27,10,30,0.0,89.0,2.8,11.6,89.0,79.17,62.13
2018,1,27,10,45,6.0,121.5,3.0,12.35,124.5,115.83,92.93
2018,1,27,11,0,12.0,154.0,3.2,13.1,160.0,153.86,124.35
2018,1,27,11,15,16.5,175.0,3.3,13.55,184.0,179.57,145.27
2018,1,27,11,30,21.0,196.0,3.4,14.0,208.0,205.79,166.42
2018,1,27,11,45,34.0,214.0,3.55,14.4,233.5,253.13,204.86
2018,1,27,12,0,47.0,232.0,3.7,14.8,259.0,286.74,231.82
2018,1,27,12,15,50.0,235.5,3.65,14.85,264.5,293.81,237.33
2018,1,27,12,30,53.0,239.0,3.6,14.9,270.0,300.88,242.96
2018,1,27,12,45,28.5,194.5,3.55,14.9,211.0,225.25,181.42
2018,1,27,13,0,4.0,150.0,3.5,14.9,152.0,141.85,112.65
2018,1,27,13,15,2.0,125.5,3.2,14.75,126.5,115.67,91.21
2018,1,27,13,30,0.0,101.0,2.9,14.6,101.0,90.16,70.1
2018,1,27,13,45,7.0,135.0,2.65,14.45,138.5,129.86,103.49
2018,1,27,14,0,14.0,169.0,2.4,14.3,176.0,171.17,137.84
2018,1,27,14,15,40.5,186.0,2.15,14.0,205.5,226.05,183.79
2018,1,27,14,30,67.0,203.0,1.9,13.7,235.0,268.73,219.24
2018,1,27,14,45,45.5,178.0,1.6,13.35,199.0,220.86,180.01
2018,1,27,15,0,24.0,153.0,1.3,13.0,163.0,163.98,133.21
2018,1,27,15,15,28.5,144.5,1.3,12.65,155.5,168.85,137.96
2018,1,27,15,30,33.0,136.0,1.3,12.3,148.0,162.79,133.39
2018,1,27,15,45,18.0,90.5,1.25,11.95,97.0,100.4,80.91
2018,1,27,16,0,3.0,45.0,1.2,11.6,46.0,41.45,30.35
2018,1,27,16,15,1.5,29.5,1.25,11.05,30.0,26.77,17.67
2018,1,27,16,30,0.0,14.0,1.3,10.5,14.0,12.3,5.03
2018,1,27,16,45,0.0,10.5,1.3,10.0,10.5,9.21,2.27
2018,1,27,17,0,0.0,7.0,1.3,9.5,7.0,6.14,0.0
2018,1,27,17,15,2.0,4.5,1.3,9.3,4.5,4.65,0.0
2018,1,27,17,30,4.0,2.0,1.3,9.1,2.0,2.84,0.0
2018,1,27,17,45,2.0,1.0,1.35,8.95,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,28,7,15,0.0,1.0,0.8,8.0,1.0,0.0,0.0
2018,1,28,7,30,0.0,2.0,0.8,8.2,2.0,1.82,0.0
2018,1,28,7,45,0.0,6.0,0.8,8.35,6.0,5.26,0.0
2018,1,28,8,0,0.0,10.0,0.8,8.5,10.0,8.78,1.59
2018,1,28,8,15,0.0,13.5,0.9,8.75,13.5,11.85,4.55
2018,1,28,8,30,0.0,17.0,1.0,9.0,17.0,14.94,7.37
2018,1,28,8,45,0.0,22.0,1.1,9.2,22.0,19.35,11.31
2018,1,28,9,0,0.0,27.0,1.2,9.4,27.0,23.76,15.2
2018,1,28,9,15,0.0,42.0,1.25,9.55,42.0,37.03,26.77
2018,1,28,9,30,0.0,57.0,1.3,9.7,57.0,50.33,38.26
2018,1,28,9,45,0.0,64.0,1.35,9.9,64.0,56.55,43.5
2018,1,28,10,0,0.0,71.0,1.4,10.1,71.0,62.78,48.71
2018,1,28,10,15,0.0,71.5,1.35,10.25,71.5,63.23,48.95
2018,1,28,10,30,0.0,72.0,1.3,10.4,72.0,63.68,49.2
2018,1,28,10,45,0.0,70.5,1.3,10.6,70.5,62.36,47.94
2018,1,28,11,0,0.0,69.0,1.3,10.8,69.0,61.04,46.69
2018,1,28,11,15,0.0,73.5,1.2,11.0,73.5,65.05,49.98
2018,1,28,11,30,0.0,78.0,1.1,11.2,78.0,69.06,53.26
2018,1,28,11,45,0.0,89.5,1.05,11.4,89.5,79.3,61.79
2018,1,28,12,0,0.0,101.0,1.0,11.6,101.0,90.08,70.7
2018,1,28,12,15,0.0,108.0,0.95,11.75,108.0,96.73,76.15
2018,1,28,12,30,0.0,115.0,0.9,11.9,115.0,103.44,81.66
2018,1,28,12,45,0.0,113.5,0.85,12.0,113.5,102.0,80.41
2018,1,28,13,0,0.0,112.0,0.8,12.1,112.0,100.58,79.22
2018,1,28,13,15,0.0,98.0,0.65,12.05,98.0,87.25,68.16
2018,1,28,13,30,0.0,84.0,0.5,12.0,84.0,74.4,57.5
2018,1,28,13,45,0.0,79.5,0.35,12.0,79.5,70.39,54.22
2018,1,28,14,0,0.0,75.0,0.2,12.0,75.0,66.37,50.92
2018,1,28,14,15,0.0,67.0,0.2,11.9,67.0,59.25,45.03
2018,1,28,14,30,0.0,59.0,0.2,11.8,59.0,52.14,39.12
2018,1,28,14,45,0.0,45.5,0.2,11.75,45.5,40.16,29.0
2018,1,28,15,0,0.0,32.0,0.2,11.7,32.0,28.21,18.81
2018,1,28,15,15,0.0,31.5,0.3,11.5,31.5,27.76,18.49
2018,1,28,15,30,0.0,31.0,0.4,11.3,31.0,27.31,18.15
2018,1,28,15,45,0.0,28.5,0.5,11.1,28.5,25.09,16.26
2018,1,28,16,0,0.0,26.0,0.6,10.9,26.0,22.88,14.35
2018,1,28,16,15,0.0,20.5,0.65,10.65,20.5,18.03,10.11
2018,1,28,16,30,0.0,15.0,0.7,10.4,15.0,13.18,5.82
2018,1,28,16,45,0.0,12.0,0.75,10.2,12.0,10.53,3.43
2018,1,28,17,0,0.0,9.0,0.8,10.0,9.0,7.9,0.99
2018,1,28,17,15,0.0,6.0,0.9,9.95,6.0,5.26,0.0
2018,1,28,17,30,0.0,3.0,1.0,9.9,3.0,2.73,0.0
2018,1,28,17,45,0.0,1.5,1.1,9.85,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,3.05,7.2,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.95,7.05,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.85,6.95,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.95,6.8,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,3.05,6.75,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,3.45,6.7,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,1,29,7,15,0.0,1.0,3.65,6.75,1.0,0.0,0.0
2018,1,29,7,30,0.0,2.0,3.7,6.8,2.0,1.82,0.0
2018,1,29,7,45,0.0,5.0,3.7,6.85,5.0,4.38,0.0
2018,1,29,8,0,0.0,8.0,3.7,6.9,8.0,7.02,0.17
2018,1,29,8,15,0.0,12.5,3.75,6.9,12.5,10.97,3.83
2018,1,29,8,30,0.0,17.0,3.8,6.9,17.0,14.94,7.43
2018,1,29,8,45,0.0,27.0,3.8,6.9,27.0,23.76,15.29
2018,1,29,9,0,0.0,37.0,3.8,6.9,37.0,32.6,23.13
2018,1,29,9,15,0.0,39.5,4.0,6.9,39.5,34.82,25.07
2018,1,29,9,30,0.0,42.0,4.2,6.9,42.0,37.03,26.98
2018,1,29,9,45,0.0,41.0,4.35,6.85,41.0,36.16,26.15
2018,1,29,10,0,0.0,40.0,4.5,6.8,40.0,35.28,25.32
2018,1,29,10,15,0.0,51.5,4.55,6.8,51.5,45.48,34.16
2018,1,29,10,30,0.0,63.0,4.6,6.8,63.0,55.69,42.95
2018,1,29,10,45,0.0,84.5,4.65,6.75,84.5,74.81,59.42
2018,1,29,11,0,0.0,106.0,4.7,6.7,106.0,95.14,76.81
2018,1,29,11,15,2.5,138.5,4.7,6.7,140.0,129.2,105.92
2018,1,29,11,30,5.0,171.0,4.7,6.7,174.0,164.37,135.71
2018,1,29,11,45,3.5,158.5,4.65,6.7,160.5,149.93,123.26
2018,1,29,12,0,2.0,146.0,4.6,6.7,147.0,135.8,111.14
2018,1,29,12,15,1.0,120.0,4.55,6.8,120.5,109.21,88.42
2018,1,29,12,30,0.0,94.0,4.5,6.9,94.0,83.43,66.33
2018,1,29,12,45,0.0,90.0,4.45,7.05,90.0,79.76,63.17
2018,1,29,13,0,0.0,86.0,4.4,7.2,86.0,76.19,60.1
2018,1,29,13,15,0.0,92.0,4.35,7.35,92.0,81.58,64.72
2018,1,29,13,30,0.0,98.0,4.3,7.5,98.0,87.27,69.6
2018,1,29,13,45,0.5,118.0,4.25,7.7,118.5,107.04,86.52
2018,1,29,14,0,1.0,138.0,4.2,7.9,139.0,127.5,103.97
2018,1,29,14,15,4.0,151.5,4.05,8.05,153.5,144.25,118.37
2018,1,29,14,30,7.0,165.0,3.9,8.2,168.0,161.51,133.18
2018,1,29,14,45,4.0,142.0,3.8,8.3,143.5,135.55,111.23
2018,1,29,15,0,1.0,119.0,3.7,8.4,119.0,110.15,89.67
2018,1,29,15,15,90.0,115.5,3.45,8.25,149.0,190.68,161.44
2018,1,29,15,30,179.0,112.0,3.2,8.1,179.0,256.22,218.74
2018,1,29,15,45,230.5,108.0,2.95,7.95,183.5,276.79,236.34
2018,1,29,16,0,282.0,104.0,2.7,7.8,188.0,292.26,248.83
2018,1,29,16,15,401.5,82.0,2.35,6.95,180.0,327.63,277.61
2018,1,29,16,30,521.0,60.0,2.0,6.1,172.0,341.76,285.71
2018,1,29,16,45,287.0,52.0,1.65,5.25,111.5,198.97,163.01
2018,1,29,17,0,53.0,44.0,1.3,4.4,51.0,72.07,54.99
2018,1,29,17,15,50.0,28.0,1.25,3.95,32.5,50.11,30.27
2018,1,29,17,30,47.0,12.0,1.2,3.5,14.0,22.99,0.0
2018,1,29,17,45,23.5,6.0,1.15,3.05,7.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.05,2.05,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.95,0.95,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.6,0.9,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.6,0.8,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.6,0.75,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,0.7,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.15,0.7,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.55,0.75,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.8,0.8,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.05,0.85,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.35,0.85,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,2.45,0.7,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,2.5,0.6,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,2.4,0.45,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,2.3,0.3,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,2.2,0.2,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,2.1,0.1,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,2.15,0.05,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,2.3,-0.05,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,2.4,-0.1,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,2.65,-0.25,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.9,-0.4,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,3.1,-0.55,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,3.3,-0.7,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,3.45,-0.9,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,3.6,-1.1,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,3.75,-1.3,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,3.9,-1.5,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,3.85,-1.65,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,3.8,-1.8,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,3.8,-1.95,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,3.8,-2.1,0.0,0.0,0.0
2018,1,30,7,15,75.5,7.0,3.95,-1.8,8.5,0.0,0.0
2018,1,30,7,30,151.0,14.0,4.1,-1.5,17.0,48.28,0.0
2018,1,30,7,45,321.5,24.5,4.3,-1.25,53.5,133.0,56.8
2018,1,30,8,0,492.0,35.0,4.5,-1.0,90.0,230.42,180.39
2018,1,30,8,15,587.5,41.5,4.65,-0.65,137.5,302.57,251.97
2018,1,30,8,30,683.0,48.0,4.8,-0.3,185.0,389.0,333.25
2018,1,30,8,45,740.5,51.5,5.0,0.1,234.0,461.33,401.01
2018,1,30,9,0,798.0,55.0,5.2,0.5,283.0,537.7,470.14
2018,1,30,9,15,812.0,60.5,5.25,0.85,324.0,593.15,519.13
2018,1,30,9,30,826.0,66.0,5.3,1.2,365.0,647.75,565.69
2018,1,30,9,45,862.5,67.0,5.35,1.55,409.5,711.8,617.14
2018,1,30,10,0,899.0,68.0,5.4,1.9,454.0,769.7,661.9
2018,1,30,10,15,926.0,68.0,5.4,2.2,492.5,824.57,703.33
2018,1,30,10,30,953.0,68.0,5.4,2.5,531.0,878.23,743.14
2018,1,30,10,45,964.5,68.5,5.4,2.75,559.5,917.67,771.49
2018,1,30,11,0,976.0,69.0,5.4,3.0,588.0,954.22,797.47
2018,1,30,11,15,983.5,69.5,5.4,3.2,609.5,984.05,818.33
2018,1,30,11,30,991.0,70.0,5.4,3.4,631.0,1010.37,836.55
2018,1,30,11,45,995.0,71.0,5.4,3.55,644.5,1030.37,850.23
2018,1,30,12,0,999.0,72.0,5.4,3.7,658.0,1046.47,861.14
2018,1,30,12,15,989.5,75.0,5.35,3.75,659.5,1048.2,861.39
2018,1,30,12,30,980.0,78.0,5.3,3.8,661.0,1045.75,858.81
2018,1,30,12,45,939.5,89.0,5.3,3.9,645.5,1019.48,838.94
2018,1,30,13,0,899.0,100.0,5.3,4.0,630.0,999.26,823.89
2018,1,30,13,15,924.0,91.0,5.25,3.95,627.0,993.4,819.82
2018,1,30,13,30,949.0,82.0,5.2,3.9,624.0,993.01,819.96
2018,1,30,13,45,965.5,75.5,5.15,3.8,611.5,983.28,813.37
2018,1,30,14,0,982.0,69.0,5.1,3.7,599.0,969.04,803.58
2018,1,30,14,15,972.5,67.5,5.05,3.55,571.5,934.13,778.35
2018,1,30,14,30,963.0,66.0,5.0,3.4,544.0,896.11,750.76
2018,1,30,14,45,949.0,64.0,4.95,3.2,509.5,850.97,717.58
2018,1,30,15,0,935.0,62.0,4.9,3.0,475.0,803.52,682.25
2018,1,30,15,15,914.5,59.5,4.7,2.65,434.5,748.69,640.09
2018,1,30,15,30,894.0,57.0,4.5,2.3,394.0,692.69,596.37
2018,1,30,15,45,865.0,54.5,4.3,1.95,349.0,630.47,545.37
2018,1,30,16,0,836.0,52.0,4.1,1.6,304.0,572.92,495.33
2018,1,30,16,15,791.0,48.5,3.65,0.85,256.0,501.19,431.83
2018,1,30,16,30,746.0,45.0,3.2,0.1,208.0,432.16,368.76
2018,1,30,16,45,673.0,39.5,2.75,-0.6,160.0,351.94,294.23
2018,1,30,17,0,600.0,34.0,2.3,-1.3,112.0,278.37,223.23
2018,1,30,17,15,437.5,26.5,2.2,-1.75,70.5,180.91,123.49
2018,1,30,17,30,275.0,19.0,2.1,-2.2,29.0,88.21,0.0
2018,1,30,17,45,137.5,9.5,2.0,-2.65,14.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.9,-3.1,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.9,-3.1,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.9,-3.1,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.9,-3.5,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.9,-3.9,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.9,-4.1,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.9,-4.3,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.85,-4.55,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.8,-4.8,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.6,-5.2,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.55,-5.4,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.5,-5.6,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.4,-5.75,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.3,-5.9,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.2,-6.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.15,-6.1,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.1,-6.1,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,-6.05,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,-6.05,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,-6.1,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.85,-6.15,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.8,-6.2,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.8,-6.15,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,-6.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.75,-6.05,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.7,-5.95,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.7,-5.9,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.65,-5.8,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.6,-5.7,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.55,-5.55,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.5,-5.4,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.45,-5.25,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.4,-5.1,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.35,-5.1,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.2,-5.05,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.1,-5.0,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.15,-5.05,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.2,-5.1,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.25,-5.1,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.3,-5.1,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.35,-5.15,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.4,-5.2,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.45,-5.25,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,0.5,-5.3,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,0.55,-5.2,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,0.6,-5.1,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,31,7,15,18.0,4.0,0.95,-4.3,4.5,0.0,0.0
2018,1,31,7,30,36.0,8.0,1.1,-3.7,9.0,15.74,0.0
2018,1,31,7,45,46.5,24.0,1.2,-3.1,27.5,42.15,17.74
2018,1,31,8,0,57.0,40.0,1.3,-2.5,46.0,68.08,52.13
2018,1,31,8,15,209.5,52.5,1.45,-1.8,92.5,161.61,134.84
2018,1,31,8,30,362.0,65.0,1.6,-1.1,139.0,258.98,221.6
2018,1,31,8,45,542.0,61.0,1.7,-0.4,202.0,372.26,321.15
2018,1,31,9,0,722.0,57.0,1.8,0.3,265.0,496.81,427.56
2018,1,31,9,15,779.5,58.0,1.9,0.75,314.5,570.3,489.11
2018,1,31,9,30,837.0,59.0,2.0,1.2,364.0,646.98,551.52
2018,1,31,9,45,857.0,61.5,2.15,1.7,403.5,695.64,588.19
2018,1,31,10,0,877.0,64.0,2.3,2.2,443.0,748.69,627.56
2018,1,31,10,15,892.5,65.5,2.4,2.6,477.5,795.65,661.43
2018,1,31,10,30,908.0,67.0,2.5,3.0,512.0,840.7,693.44
2018,1,31,10,45,916.5,69.0,2.65,3.45,539.0,878.2,719.78
2018,1,31,11,0,925.0,71.0,2.8,3.9,566.0,912.82,743.9
2018,1,31,11,15,910.0,78.0,2.9,4.2,580.5,929.39,754.73
2018,1,31,11,30,895.0,85.0,3.0,4.5,595.0,941.69,762.72
2018,1,31,11,45,736.5,136.0,3.1,4.85,561.5,883.21,718.84
2018,1,31,12,0,578.0,187.0,3.2,5.2,528.0,792.22,650.66
2018,1,31,12,15,657.5,163.5,3.3,5.45,554.5,853.34,697.05
2018,1,31,12,30,737.0,140.0,3.4,5.7,581.0,904.88,734.62
2018,1,31,12,45,716.5,144.5,3.5,5.9,571.5,889.57,723.05
2018,1,31,13,0,696.0,149.0,3.6,6.1,562.0,871.16,709.83
2018,1,31,13,15,663.5,155.0,3.65,6.25,543.0,840.23,687.16
2018,1,31,13,30,631.0,161.0,3.7,6.4,524.0,806.87,662.69
2018,1,31,13,45,769.5,118.5,3.7,6.55,547.0,872.37,712.51
2018,1,31,14,0,908.0,76.0,3.7,6.7,570.0,913.41,742.98
2018,1,31,14,15,904.0,73.0,3.7,6.6,545.5,883.23,721.6
2018,1,31,14,30,900.0,70.0,3.7,6.5,521.0,849.9,698.34
2018,1,31,14,45,883.5,68.5,3.7,6.45,487.5,805.4,666.33
2018,1,31,15,0,867.0,67.0,3.7,6.4,454.0,758.99,632.51
2018,1,31,15,15,846.0,64.5,3.4,5.95,415.0,712.54,597.74
2018,1,31,15,30,825.0,62.0,3.1,5.5,376.0,658.45,556.39
2018,1,31,15,45,795.0,59.0,2.8,5.05,333.0,597.33,506.92
2018,1,31,16,0,765.0,56.0,2.5,4.6,290.0,536.76,455.87
2018,1,31,16,15,573.5,63.5,2.4,3.7,223.0,404.69,345.08
2018,1,31,16,30,382.0,71.0,2.3,2.8,156.0,284.11,241.29
2018,1,31,16,45,285.0,59.0,2.15,1.9,114.0,206.81,172.61
2018,1,31,17,0,188.0,47.0,2.0,1.0,72.0,140.31,112.63
2018,1,31,17,15,148.0,31.5,2.1,0.8,46.0,99.21,69.05
2018,1,31,17,30,108.0,16.0,2.2,0.6,20.0,42.5,0.0
2018,1,31,17,45,54.0,8.0,2.25,0.4,10.0,7.28,0.0
2018,1,31,18,0,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.3,0.2,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.4,0.15,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.6,-0.1,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.6,-0.2,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.6,-0.3,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.6,-0.35,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.6,-0.4,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.6,-0.65,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.6,-0.7,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.6,-0.75,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.6,-0.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,2.55,-0.95,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,2.5,-1.1,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,2.45,-1.2,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,2.35,-1.45,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,2.3,-1.6,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,2.25,-1.75,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,2.2,-1.9,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,2.2,-1.95,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,2.2,-2.05,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,2.2,-2.1,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,2.2,-2.15,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,2.2,-2.2,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,2.2,-2.2,0.0,0.0,0.0
