Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,2,0,0.0,0.0,2.2,-2.2,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,2.15,-2.25,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,2.1,-2.3,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,2.1,-2.35,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,2.1,-2.4,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,2.15,-2.35,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,2.2,-2.3,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,2.25,-2.25,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,2.3,-2.2,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,2.35,-2.15,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,2.4,-2.1,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,2.45,-2.1,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,2.6,-1.95,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,2.7,-1.8,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,2.8,-1.65,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2018,2,1,7,15,23.0,5.5,2.95,-0.95,6.0,0.0,0.0
2018,2,1,7,30,46.0,11.0,3.0,-0.4,12.0,20.8,0.0
2018,2,1,7,45,128.5,25.5,3.1,0.15,38.5,78.1,39.9
2018,2,1,8,0,211.0,40.0,3.2,0.7,65.0,135.56,106.16
2018,2,1,8,15,247.5,55.5,3.2,1.45,97.5,180.53,149.55
2018,2,1,8,30,284.0,71.0,3.2,2.2,130.0,229.58,195.15
2018,2,1,8,45,332.5,84.0,3.2,2.9,169.0,285.64,245.79
2018,2,1,9,0,381.0,97.0,3.2,3.6,208.0,346.32,299.06
2018,2,1,9,15,405.0,109.5,3.45,4.4,244.0,395.32,341.07
2018,2,1,9,30,429.0,122.0,3.7,5.2,280.0,445.66,383.06
2018,2,1,9,45,403.5,142.0,3.95,6.0,303.5,470.34,402.08
2018,2,1,10,0,378.0,162.0,4.2,6.8,327.0,477.33,406.6
2018,2,1,10,15,351.5,180.5,4.35,7.4,343.0,492.55,417.32
2018,2,1,10,30,325.0,199.0,4.5,8.0,359.0,504.77,425.28
2018,2,1,10,45,345.5,209.5,4.6,8.6,388.0,544.81,456.5
2018,2,1,11,0,366.0,220.0,4.7,9.2,417.0,584.84,487.17
2018,2,1,11,15,365.0,228.5,4.85,9.65,431.5,602.66,500.07
2018,2,1,11,30,364.0,237.0,5.0,10.1,446.0,619.06,511.89
2018,2,1,11,45,336.0,249.5,5.1,10.6,445.5,613.39,505.45
2018,2,1,12,0,308.0,262.0,5.2,11.1,445.0,605.63,497.51
2018,2,1,12,15,290.5,267.5,5.3,11.35,441.0,597.71,490.43
2018,2,1,12,30,273.0,273.0,5.4,11.6,437.0,588.38,482.31
2018,2,1,12,45,288.5,268.5,5.45,11.9,441.5,597.52,489.63
2018,2,1,13,0,304.0,264.0,5.5,12.2,446.0,605.34,495.91
2018,2,1,13,15,295.5,260.0,5.5,12.3,434.0,589.55,483.41
2018,2,1,13,30,287.0,256.0,5.5,12.4,422.0,572.74,470.23
2018,2,1,13,45,225.5,249.0,5.5,12.55,377.0,485.52,400.17
2018,2,1,14,0,164.0,242.0,5.5,12.7,332.0,417.81,344.64
2018,2,1,14,15,111.0,226.5,5.4,12.7,286.0,349.53,288.38
2018,2,1,14,30,58.0,211.0,5.3,12.7,240.0,268.87,221.33
2018,2,1,14,45,56.0,197.5,5.2,12.65,224.0,250.83,206.95
2018,2,1,15,0,54.0,184.0,5.1,12.6,208.0,232.98,192.51
2018,2,1,15,15,52.0,167.5,4.95,12.4,189.0,211.7,175.2
2018,2,1,15,30,50.0,151.0,4.8,12.2,170.0,190.65,157.9
2018,2,1,15,45,43.5,128.0,4.65,12.0,143.0,159.08,131.42
2018,2,1,16,0,37.0,105.0,4.5,11.8,116.0,128.23,105.22
2018,2,1,16,15,102.5,94.0,4.4,11.45,118.5,160.14,132.99
2018,2,1,16,30,168.0,83.0,4.3,11.1,121.0,184.37,152.62
2018,2,1,16,45,150.5,66.5,4.2,10.75,94.5,149.03,120.59
2018,2,1,17,0,133.0,50.0,4.1,10.4,68.0,115.61,89.7
2018,2,1,17,15,77.5,32.5,4.15,10.2,42.0,70.59,47.56
2018,2,1,17,30,22.0,15.0,4.2,10.0,16.0,22.23,0.0
2018,2,1,17,45,11.0,7.5,4.25,9.85,8.0,9.06,0.0
2018,2,1,18,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,4.1,9.35,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,3.85,8.85,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,3.6,7.35,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,3.85,6.45,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,3.9,5.9,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,3.95,5.3,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,4.0,4.7,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,3.75,4.25,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,3.25,3.4,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,2.6,2.4,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,2.4,2.1,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.35,0.9,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.35,0.3,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.45,-0.25,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2018,2,2,7,15,10.5,4.0,2.7,-0.1,4.5,0.0,0.0
2018,2,2,7,30,21.0,8.0,3.1,0.3,9.0,12.2,0.0
2018,2,2,7,45,32.0,24.0,3.45,0.7,27.0,37.61,18.42
2018,2,2,8,0,43.0,40.0,3.8,1.1,45.0,62.18,46.99
2018,2,2,8,15,62.0,57.5,4.05,1.35,68.5,91.32,74.21
2018,2,2,8,30,81.0,75.0,4.3,1.6,92.0,122.45,102.99
2018,2,2,8,45,99.0,95.5,4.5,1.8,121.0,158.85,136.18
2018,2,2,9,0,117.0,116.0,4.7,2.0,150.0,196.98,170.48
2018,2,2,9,15,168.5,132.5,4.8,2.3,190.5,252.67,220.04
2018,2,2,9,30,220.0,149.0,4.9,2.6,231.0,324.93,283.0
2018,2,2,9,45,425.5,130.5,4.95,2.85,310.0,472.88,411.99
2018,2,2,10,0,631.0,112.0,5.0,3.1,389.0,631.8,545.96
2018,2,2,10,15,682.0,112.5,5.05,3.25,433.0,698.05,598.14
2018,2,2,10,30,733.0,113.0,5.1,3.4,477.0,765.38,650.36
2018,2,2,10,45,783.5,107.5,5.2,3.55,516.0,825.49,696.37
2018,2,2,11,0,834.0,102.0,5.3,3.7,555.0,880.75,738.14
2018,2,2,11,15,921.0,83.0,5.3,3.75,600.5,947.64,788.05
2018,2,2,11,30,1008.0,64.0,5.3,3.8,646.0,1022.04,842.85
2018,2,2,11,45,1011.5,65.0,5.35,3.85,659.5,1042.04,856.82
2018,2,2,12,0,1015.0,66.0,5.4,3.9,673.0,1058.03,868.32
2018,2,2,12,15,1015.5,67.0,5.4,3.85,678.5,1067.05,874.72
2018,2,2,12,30,1016.0,68.0,5.4,3.8,684.0,1071.88,878.25
2018,2,2,12,45,1014.0,68.0,5.4,3.8,680.5,1068.81,875.99
2018,2,2,13,0,1012.0,68.0,5.4,3.8,677.0,1061.56,870.88
2018,2,2,13,15,1008.5,68.0,5.4,3.65,665.5,1048.75,862.33
2018,2,2,13,30,1005.0,68.0,5.4,3.5,654.0,1031.92,850.95
2018,2,2,13,45,1002.5,67.5,5.35,3.4,636.5,1011.43,836.42
2018,2,2,14,0,1000.0,67.0,5.3,3.3,619.0,987.09,819.1
2018,2,2,14,15,994.0,65.5,5.2,3.05,593.0,954.69,795.79
2018,2,2,14,30,988.0,64.0,5.1,2.8,567.0,918.91,769.89
2018,2,2,14,45,974.0,62.5,5.05,2.55,532.0,873.46,736.7
2018,2,2,15,0,960.0,61.0,5.0,2.3,497.0,825.59,701.3
2018,2,2,15,15,941.5,59.0,4.85,1.9,456.0,771.67,660.39
2018,2,2,15,30,923.0,57.0,4.7,1.5,415.0,716.33,617.7
2018,2,2,15,45,895.5,54.5,4.55,1.1,369.5,653.47,566.97
2018,2,2,16,0,868.0,52.0,4.4,0.7,324.0,590.76,513.13
2018,2,2,16,15,826.5,48.0,4.0,0.0,274.5,519.08,449.58
2018,2,2,16,30,785.0,44.0,3.6,-0.7,225.0,452.78,388.48
2018,2,2,16,45,716.0,39.5,3.2,-1.4,175.5,372.97,314.18
2018,2,2,17,0,647.0,35.0,2.8,-2.1,126.0,299.29,243.0
2018,2,2,17,15,503.0,28.0,2.6,-2.65,82.0,205.64,150.51
2018,2,2,17,30,359.0,21.0,2.4,-3.2,38.0,120.67,0.0
2018,2,2,17,45,179.5,10.5,2.15,-3.75,19.0,46.14,0.0
2018,2,2,18,0,0.0,0.0,1.9,-4.3,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.9,-4.3,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.9,-4.3,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.75,-4.9,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.6,-5.5,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.55,-5.7,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.5,-5.9,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.5,-6.15,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.5,-6.4,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.45,-6.5,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.4,-6.6,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.4,-6.7,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.4,-6.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.35,-6.85,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,-6.9,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.3,-6.95,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.25,-7.0,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.2,-7.05,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.2,-7.05,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.15,-7.0,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.1,-6.95,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.1,-6.9,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.2,-6.75,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.3,-6.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.4,-6.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.5,-6.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.45,-6.25,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.4,-6.2,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.35,-6.15,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.3,-6.1,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.15,-6.25,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.9,-6.55,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.8,-6.7,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.75,-6.7,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.7,-6.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.7,-6.7,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.7,-6.7,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.85,-6.55,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.1,-6.25,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.2,-6.1,0.0,0.0,0.0
2018,2,3,7,15,85.5,7.5,1.35,-5.65,10.0,0.0,0.0
2018,2,3,7,30,171.0,15.0,1.5,-5.2,20.0,53.7,0.0
2018,2,3,7,45,348.0,25.0,1.6,-4.75,59.5,143.71,87.31
2018,2,3,8,0,525.0,35.0,1.7,-4.3,99.0,237.62,189.38
2018,2,3,8,15,607.0,40.5,1.65,-3.8,146.0,310.13,259.4
2018,2,3,8,30,689.0,46.0,1.6,-3.3,193.0,390.33,333.53
2018,2,3,8,45,737.0,50.5,1.6,-2.8,241.0,459.19,395.93
2018,2,3,9,0,785.0,55.0,1.6,-2.3,289.0,531.4,458.46
2018,2,3,9,15,814.5,58.5,1.5,-1.85,333.5,593.78,509.84
2018,2,3,9,30,844.0,62.0,1.4,-1.4,378.0,656.78,559.32
2018,2,3,9,45,866.0,64.5,1.35,-0.9,419.0,707.53,595.63
2018,2,3,10,0,888.0,67.0,1.3,-0.4,460.0,762.75,634.13
2018,2,3,10,15,902.5,69.0,1.25,0.05,495.0,810.25,665.82
2018,2,3,10,30,917.0,71.0,1.2,0.5,530.0,855.73,695.33
2018,2,3,10,45,926.5,73.0,1.2,0.95,558.5,894.6,720.29
2018,2,3,11,0,936.0,75.0,1.2,1.4,587.0,930.59,742.97
2018,2,3,11,15,926.5,81.0,1.25,1.75,603.5,951.22,755.86
2018,2,3,11,30,917.0,87.0,1.3,2.1,620.0,967.75,766.2
2018,2,3,11,45,902.5,93.5,1.35,2.45,627.5,976.11,771.02
2018,2,3,12,0,888.0,100.0,1.4,2.8,635.0,990.34,780.19
2018,2,3,12,15,911.0,93.5,1.45,3.05,646.0,1001.01,787.22
2018,2,3,12,30,934.0,87.0,1.5,3.3,657.0,1018.03,798.82
2018,2,3,12,45,939.0,85.0,1.6,3.55,656.0,1019.35,800.54
2018,2,3,13,0,944.0,83.0,1.7,3.8,655.0,1016.74,799.88
2018,2,3,13,15,939.5,83.0,1.75,3.9,643.5,1003.62,791.74
2018,2,3,13,30,935.0,83.0,1.8,4.0,632.0,986.76,781.23
2018,2,3,13,45,927.5,82.0,1.85,4.1,612.5,962.27,765.46
2018,2,3,14,0,920.0,81.0,1.9,4.2,593.0,934.41,747.34
2018,2,3,14,15,908.5,80.0,1.95,4.15,566.0,899.86,724.73
2018,2,3,14,30,897.0,79.0,2.0,4.1,539.0,862.52,699.91
2018,2,3,14,45,879.5,77.0,2.05,4.1,504.5,823.8,673.64
2018,2,3,15,0,862.0,75.0,2.1,4.1,470.0,775.39,639.68
2018,2,3,15,15,838.0,73.0,1.9,3.7,430.0,720.58,599.16
2018,2,3,15,30,814.0,71.0,1.7,3.3,390.0,665.01,557.4
2018,2,3,15,45,781.0,68.0,1.5,2.9,346.0,602.02,507.09
2018,2,3,16,0,748.0,65.0,1.3,2.5,302.0,539.82,455.64
2018,2,3,16,15,582.0,63.0,1.25,1.6,230.0,410.49,349.24
2018,2,3,16,30,416.0,61.0,1.2,0.7,158.0,293.98,250.24
2018,2,3,16,45,216.5,44.0,1.15,-0.2,93.5,157.94,132.29
2018,2,3,17,0,17.0,27.0,1.1,-1.1,29.0,30.86,21.37
2018,2,3,17,15,17.5,17.5,1.1,-1.15,19.0,24.51,14.47
2018,2,3,17,30,18.0,8.0,1.1,-1.2,9.0,12.81,0.0
2018,2,3,17,45,9.0,4.0,1.15,-1.25,4.5,5.48,0.0
2018,2,3,18,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.3,-1.15,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.4,-1.15,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.45,-1.45,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.5,-1.6,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.55,-1.6,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.6,-1.55,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.5,-1.6,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.35,-1.85,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,-2.05,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.15,-2.05,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.05,-2.05,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.95,-2.2,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.85,-2.45,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,-2.55,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.75,-2.35,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.05,-1.85,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.15,-1.6,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,2,4,7,15,0.0,1.5,1.7,-0.35,1.5,0.0,0.0
2018,2,4,7,30,0.0,3.0,1.8,-0.1,3.0,2.73,0.0
2018,2,4,7,45,0.0,6.5,1.9,0.15,6.5,5.7,0.0
2018,2,4,8,0,0.0,10.0,2.0,0.4,10.0,8.78,1.97
2018,2,4,8,15,0.0,13.0,1.95,0.6,13.0,11.41,4.51
2018,2,4,8,30,0.0,16.0,1.9,0.8,16.0,14.06,6.99
2018,2,4,8,45,0.0,17.5,1.9,0.95,17.5,15.38,8.24
2018,2,4,9,0,0.0,19.0,1.9,1.1,19.0,16.71,9.44
2018,2,4,9,15,0.0,19.5,1.8,1.25,19.5,17.16,9.83
2018,2,4,9,30,0.0,20.0,1.7,1.4,20.0,17.6,10.2
2018,2,4,9,45,0.0,24.0,1.55,1.5,24.0,21.14,13.34
2018,2,4,10,0,0.0,28.0,1.4,1.6,28.0,24.68,16.45
2018,2,4,10,15,0.0,28.0,1.45,1.9,28.0,24.69,16.39
2018,2,4,10,30,0.0,28.0,1.5,2.2,28.0,24.7,16.33
2018,2,4,10,45,0.0,29.5,1.6,2.5,29.5,26.03,17.44
2018,2,4,11,0,0.0,31.0,1.7,2.8,31.0,27.36,18.55
2018,2,4,11,15,0.0,32.5,1.85,3.05,32.5,28.7,19.67
2018,2,4,11,30,0.0,34.0,2.0,3.3,34.0,30.03,20.78
2018,2,4,11,45,0.0,35.5,2.15,3.6,35.5,31.36,21.89
2018,2,4,12,0,0.0,37.0,2.3,3.9,37.0,32.7,23.01
2018,2,4,12,15,0.0,38.0,2.3,4.05,38.0,33.59,23.76
2018,2,4,12,30,0.0,39.0,2.3,4.2,39.0,34.47,24.51
2018,2,4,12,45,0.0,38.5,2.3,4.3,38.5,34.03,24.11
2018,2,4,13,0,0.0,38.0,2.3,4.4,38.0,33.58,23.72
2018,2,4,13,15,0.0,37.5,2.2,4.35,37.5,33.14,23.36
2018,2,4,13,30,0.0,37.0,2.1,4.3,37.0,32.69,23.0
2018,2,4,13,45,0.0,45.0,2.05,4.25,45.0,39.77,29.22
2018,2,4,14,0,0.0,53.0,2.0,4.2,53.0,46.85,35.45
2018,2,4,14,15,0.0,41.5,2.1,4.1,41.5,36.65,26.59
2018,2,4,14,30,0.0,30.0,2.2,4.0,30.0,26.47,17.71
2018,2,4,14,45,0.0,63.0,2.3,3.85,63.0,55.69,43.47
2018,2,4,15,0,0.0,96.0,2.4,3.7,96.0,85.98,70.08
2018,2,4,15,15,0.0,91.0,2.35,3.5,91.0,81.46,66.3
2018,2,4,15,30,0.0,86.0,2.3,3.3,86.0,77.0,62.6
2018,2,4,15,45,2.0,81.5,2.25,3.1,82.0,74.4,60.55
2018,2,4,16,0,4.0,77.0,2.2,2.9,78.0,71.73,58.35
2018,2,4,16,15,131.5,68.5,1.9,2.35,100.0,153.55,132.04
2018,2,4,16,30,259.0,60.0,1.6,1.8,122.0,210.56,180.41
2018,2,4,16,45,330.5,50.0,1.35,1.3,111.0,215.52,180.86
2018,2,4,17,0,402.0,40.0,1.1,0.8,100.0,215.63,174.29
2018,2,4,17,15,296.5,30.5,1.15,0.6,65.5,146.35,108.61
2018,2,4,17,30,191.0,21.0,1.2,0.4,31.0,81.97,4.41
2018,2,4,17,45,95.5,10.5,1.25,0.2,15.5,29.07,0.0
2018,2,4,18,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.75,0.2,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,2.25,0.45,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,2.15,0.45,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,2.3,0.4,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,2.4,0.4,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,2.5,0.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,2.5,0.35,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,2.5,0.3,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,2.5,0.25,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,2.45,0.15,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,2.4,0.1,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,2.35,0.05,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,2.25,-0.05,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,2.2,-0.1,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,2.2,-0.1,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,2.2,-0.1,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,2.2,-0.15,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,2.3,-0.2,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,2.4,-0.2,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,2.55,-0.2,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,2.7,-0.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,2.75,-0.35,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,2.8,-0.5,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,2.8,-0.65,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,2.8,-0.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,2.7,-1.1,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,2.6,-1.4,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,2.55,-1.7,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,2.55,-2.05,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,2.6,-2.1,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,2.65,-2.2,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,2.7,-2.3,0.0,0.0,0.0
2018,2,5,7,15,106.0,9.5,2.95,-1.8,13.0,0.0,0.0
2018,2,5,7,30,212.0,19.0,3.2,-1.3,26.0,66.87,0.0
2018,2,5,7,45,376.0,28.5,3.45,-0.8,66.5,156.45,102.22
2018,2,5,8,0,540.0,38.0,3.7,-0.3,107.0,250.09,198.88
2018,2,5,8,15,623.5,44.5,3.8,0.1,156.5,321.12,267.63
2018,2,5,8,30,707.0,51.0,3.9,0.5,206.0,404.46,345.13
2018,2,5,8,45,759.5,54.5,3.95,0.9,255.5,476.02,410.68
2018,2,5,9,0,812.0,58.0,4.0,1.3,305.0,551.16,476.88
2018,2,5,9,15,846.0,61.0,3.95,1.6,352.5,617.37,533.14
2018,2,5,9,30,880.0,64.0,3.9,1.9,400.0,684.51,588.07
2018,2,5,9,45,904.5,65.5,3.85,2.25,442.5,737.63,627.82
2018,2,5,10,0,929.0,67.0,3.8,2.6,485.0,795.27,670.2
2018,2,5,10,15,924.5,73.0,3.75,2.85,515.5,834.39,697.64
2018,2,5,10,30,920.0,79.0,3.7,3.1,546.0,869.96,722.13
2018,2,5,10,45,883.5,92.0,3.6,3.35,560.5,890.95,735.09
2018,2,5,11,0,847.0,105.0,3.5,3.6,575.0,898.53,738.11
2018,2,5,11,15,909.5,92.5,3.4,3.8,614.0,961.02,782.03
2018,2,5,11,30,972.0,80.0,3.3,4.0,653.0,1012.56,816.65
2018,2,5,11,45,989.0,77.0,3.2,4.25,670.5,1039.93,833.42
2018,2,5,12,0,1006.0,74.0,3.1,4.5,688.0,1063.71,847.77
2018,2,5,12,15,1008.0,74.0,2.95,4.65,693.5,1072.95,851.66
2018,2,5,12,30,1010.0,74.0,2.8,4.8,699.0,1078.02,852.84
2018,2,5,12,45,1009.5,74.0,2.65,5.0,696.0,1076.47,849.4
2018,2,5,13,0,1009.0,74.0,2.5,5.2,693.0,1070.73,843.24
2018,2,5,13,15,1006.0,73.5,2.3,5.3,681.5,1057.8,831.92
2018,2,5,13,30,1003.0,73.0,2.1,5.4,670.0,1040.83,817.96
2018,2,5,13,45,996.5,71.5,1.95,5.5,649.5,1015.41,798.98
2018,2,5,14,0,990.0,70.0,1.8,5.6,629.0,986.28,777.62
2018,2,5,14,15,976.0,69.0,1.6,5.6,599.0,947.7,749.25
2018,2,5,14,30,962.0,68.0,1.4,5.6,569.0,906.21,718.86
2018,2,5,14,45,948.5,66.0,1.25,5.6,534.5,861.24,686.63
2018,2,5,15,0,935.0,64.0,1.1,5.6,500.0,813.88,652.49
2018,2,5,15,15,916.0,62.0,1.0,5.35,459.5,760.37,614.83
2018,2,5,15,30,897.0,60.0,0.9,5.1,419.0,705.54,575.6
2018,2,5,15,45,869.0,57.5,0.8,4.85,373.5,643.27,528.99
2018,2,5,16,0,841.0,55.0,0.7,4.6,328.0,585.58,482.77
2018,2,5,16,15,799.5,51.5,0.7,4.1,279.5,514.82,426.01
2018,2,5,16,30,758.0,48.0,0.7,3.6,231.0,446.42,368.49
2018,2,5,16,45,690.5,42.5,0.7,3.1,181.5,367.12,299.58
2018,2,5,17,0,623.0,37.0,0.7,2.6,132.0,293.98,233.13
2018,2,5,17,15,486.0,30.5,0.7,2.35,88.0,203.81,150.25
2018,2,5,17,30,349.0,24.0,0.7,2.1,44.0,126.79,27.66
2018,2,5,17,45,174.5,12.0,0.75,1.8,22.0,46.63,0.0
2018,2,5,18,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.85,1.15,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,0.6,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.95,-0.15,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.05,-0.6,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.15,-1.2,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.2,-2.55,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.2,-2.85,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.35,-3.05,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.4,-3.05,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.4,-3.05,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.35,-3.15,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.3,-3.2,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.3,-3.25,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.3,-3.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.25,-3.4,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.15,-3.5,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.1,-3.55,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.1,-3.6,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.1,-3.4,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.1,-3.35,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.1,-3.05,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,2,6,7,15,52.5,8.5,1.2,-1.1,10.5,0.0,0.0
2018,2,6,7,30,105.0,17.0,1.3,-0.4,21.0,40.02,0.0
2018,2,6,7,45,219.5,30.0,1.4,0.3,54.0,112.38,75.21
2018,2,6,8,0,334.0,43.0,1.5,1.0,87.0,182.08,144.49
2018,2,6,8,15,218.0,52.0,1.5,1.65,85.5,162.76,134.72
2018,2,6,8,30,102.0,61.0,1.5,2.3,84.0,113.8,95.11
2018,2,6,8,45,191.0,85.0,1.55,2.95,139.5,201.51,172.79
2018,2,6,9,0,280.0,109.0,1.6,3.6,195.0,290.66,249.86
2018,2,6,9,15,345.0,118.0,1.7,4.3,240.0,367.55,314.61
2018,2,6,9,30,410.0,127.0,1.8,5.0,285.0,438.93,373.37
2018,2,6,9,45,599.5,107.0,1.9,5.7,365.0,577.67,486.1
2018,2,6,10,0,789.0,87.0,2.0,6.4,445.0,720.37,594.91
2018,2,6,10,15,814.5,87.5,2.05,7.05,481.5,772.19,630.06
2018,2,6,10,30,840.0,88.0,2.1,7.7,518.0,822.91,664.58
2018,2,6,10,45,851.0,90.0,2.15,8.3,546.0,861.47,689.85
2018,2,6,11,0,862.0,92.0,2.2,8.9,574.0,897.44,713.11
2018,2,6,11,15,833.5,105.0,2.25,9.4,584.5,907.66,718.22
2018,2,6,11,30,805.0,118.0,2.3,9.9,595.0,912.88,720.19
2018,2,6,11,45,650.0,165.0,2.35,10.4,555.5,839.54,666.32
2018,2,6,12,0,495.0,212.0,2.4,10.9,516.0,745.04,594.97
2018,2,6,12,15,525.0,202.0,2.4,11.15,527.0,766.47,611.64
2018,2,6,12,30,555.0,192.0,2.4,11.4,538.0,785.69,625.66
2018,2,6,12,45,338.0,222.0,2.4,11.7,432.5,589.91,475.16
2018,2,6,13,0,121.0,252.0,2.4,12.0,327.0,395.98,320.22
2018,2,6,13,15,84.5,243.5,2.3,12.1,295.5,332.33,269.77
2018,2,6,13,30,48.0,235.0,2.2,12.2,264.0,287.37,232.79
2018,2,6,13,45,78.0,240.5,2.1,12.3,285.5,321.32,261.17
2018,2,6,14,0,108.0,246.0,2.0,12.4,307.0,354.18,288.06
2018,2,6,14,15,122.5,232.0,1.85,12.4,298.5,364.48,296.55
2018,2,6,14,30,137.0,218.0,1.7,12.4,290.0,357.16,291.37
2018,2,6,14,45,74.5,190.5,1.6,12.35,229.5,255.64,208.95
2018,2,6,15,0,12.0,163.0,1.5,12.3,169.0,163.1,132.01
2018,2,6,15,15,15.0,152.5,1.25,12.05,159.0,154.98,125.96
2018,2,6,15,30,18.0,142.0,1.0,11.8,149.0,146.71,119.45
2018,2,6,15,45,14.5,122.0,0.8,11.55,127.5,123.85,100.48
2018,2,6,16,0,11.0,102.0,0.6,11.3,106.0,101.41,81.69
2018,2,6,16,15,10.5,88.5,0.55,10.95,91.5,87.93,70.37
2018,2,6,16,30,10.0,75.0,0.5,10.6,77.0,74.57,58.88
2018,2,6,16,45,5.0,49.5,0.5,10.2,50.5,46.56,34.59
2018,2,6,17,0,0.0,24.0,0.5,9.8,24.0,21.12,12.47
2018,2,6,17,15,21.5,18.5,0.65,9.4,20.0,26.61,15.92
2018,2,6,17,30,43.0,13.0,0.8,9.0,16.0,27.95,5.17
2018,2,6,17,45,21.5,6.5,0.9,8.65,8.0,10.32,0.0
2018,2,6,18,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.05,5.6,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.3,5.75,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.7,6.05,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,3.25,6.6,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,2,7,7,15,0.0,1.5,3.6,7.3,1.5,0.0,0.0
2018,2,7,7,30,0.0,3.0,3.7,7.7,3.0,2.73,0.0
2018,2,7,7,45,0.0,4.5,3.8,8.15,4.5,3.94,0.0
2018,2,7,8,0,0.0,6.0,3.9,8.6,6.0,5.26,0.0
2018,2,7,8,15,0.0,7.5,4.15,9.15,7.5,6.58,0.03
2018,2,7,8,30,0.0,9.0,4.4,9.7,9.0,7.9,1.23
2018,2,7,8,45,0.0,11.0,4.7,10.2,11.0,9.66,2.78
2018,2,7,9,0,0.0,13.0,5.0,10.7,13.0,11.43,4.31
2018,2,7,9,15,0.0,15.0,5.2,11.15,15.0,13.19,5.81
2018,2,7,9,30,0.0,17.0,5.4,11.6,17.0,14.96,7.3
2018,2,7,9,45,0.0,20.0,5.6,12.05,20.0,17.61,9.54
2018,2,7,10,0,0.0,23.0,5.8,12.5,23.0,20.27,11.76
2018,2,7,10,15,0.0,24.5,5.9,12.8,24.5,21.6,12.84
2018,2,7,10,30,0.0,26.0,6.0,13.1,26.0,22.93,13.92
2018,2,7,10,45,0.0,28.5,6.15,13.45,28.5,25.15,15.74
2018,2,7,11,0,0.0,31.0,6.3,13.8,31.0,27.37,17.56
2018,2,7,11,15,0.0,33.5,6.35,14.0,33.5,29.59,19.38
2018,2,7,11,30,0.0,36.0,6.4,14.2,36.0,31.81,21.21
2018,2,7,11,45,0.0,38.0,6.4,14.4,38.0,33.58,22.66
2018,2,7,12,0,0.0,40.0,6.4,14.6,40.0,35.36,24.11
2018,2,7,12,15,0.0,43.5,6.35,14.75,43.5,38.47,26.68
2018,2,7,12,30,0.0,47.0,6.3,14.9,47.0,41.57,29.26
2018,2,7,12,45,0.0,47.5,6.25,15.05,47.5,42.01,29.61
2018,2,7,13,0,0.0,48.0,6.2,15.2,48.0,42.45,29.97
2018,2,7,13,15,0.0,47.0,6.0,15.25,47.0,41.56,29.24
2018,2,7,13,30,0.0,46.0,5.8,15.3,46.0,40.67,28.52
2018,2,7,13,45,0.0,53.5,5.55,15.35,53.5,47.31,34.11
2018,2,7,14,0,0.0,61.0,5.3,15.4,61.0,53.96,39.72
2018,2,7,14,15,0.0,57.5,4.85,15.3,57.5,50.84,37.19
2018,2,7,14,30,0.0,54.0,4.4,15.2,54.0,47.72,34.66
2018,2,7,14,45,0.0,48.0,3.95,15.05,48.0,42.39,30.27
2018,2,7,15,0,0.0,42.0,3.5,14.9,42.0,37.07,25.86
2018,2,7,15,15,8.0,60.0,3.3,14.7,63.5,58.93,44.78
2018,2,7,15,30,16.0,78.0,3.1,14.5,85.0,84.66,66.9
2018,2,7,15,45,16.0,79.5,2.9,14.3,85.5,85.85,68.01
2018,2,7,16,0,16.0,81.0,2.7,14.1,86.0,87.34,69.35
2018,2,7,16,15,8.0,54.0,2.75,13.85,56.5,52.08,39.21
2018,2,7,16,30,0.0,27.0,2.8,13.6,27.0,23.76,14.81
2018,2,7,16,45,0.0,21.0,2.85,13.3,21.0,18.46,10.19
2018,2,7,17,0,0.0,15.0,2.9,13.0,15.0,13.18,5.52
2018,2,7,17,15,5.0,11.0,3.0,12.5,11.5,11.47,3.66
2018,2,7,17,30,10.0,7.0,3.1,12.0,8.0,9.62,0.0
2018,2,7,17,45,10.0,4.5,3.25,11.55,5.0,6.14,0.0
2018,2,7,18,0,10.0,2.0,3.4,11.1,2.0,0.0,0.0
2018,2,7,18,15,5.0,1.0,3.4,11.1,1.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,3.45,8.25,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,3.3,7.15,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,3.1,6.25,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,2.7,4.85,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,2.55,4.4,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,2.35,3.65,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,2.35,2.85,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,2.45,2.75,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,2.55,2.6,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,2.55,2.4,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,2.5,2.15,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,2.4,1.85,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,2.2,1.55,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,2.1,1.4,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,2.0,1.15,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.75,0.7,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.55,0.25,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.45,-0.2,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,2,8,7,15,47.0,7.5,2.15,0.05,9.5,6.82,0.0
2018,2,8,7,30,94.0,15.0,2.5,0.5,19.0,35.64,0.0
2018,2,8,7,45,190.5,28.0,2.85,0.9,50.0,101.03,70.31
2018,2,8,8,0,287.0,41.0,3.2,1.3,81.0,161.28,128.72
2018,2,8,8,15,389.0,51.0,3.2,1.75,127.5,235.19,196.24
2018,2,8,8,30,491.0,61.0,3.2,2.2,174.0,317.93,270.99
2018,2,8,8,45,620.5,63.0,3.25,2.65,238.0,416.59,357.95
2018,2,8,9,0,750.0,65.0,3.3,3.1,302.0,524.75,450.53
2018,2,8,9,15,795.0,68.0,3.15,3.5,351.5,595.26,508.84
2018,2,8,9,30,840.0,71.0,3.0,3.9,401.0,667.86,566.7
2018,2,8,9,45,862.0,73.0,2.8,4.3,442.0,724.31,607.66
2018,2,8,10,0,884.0,75.0,2.6,4.7,483.0,779.89,646.3
2018,2,8,10,15,900.5,76.0,2.45,5.05,518.5,821.6,673.8
2018,2,8,10,30,917.0,77.0,2.3,5.4,554.0,867.85,704.03
2018,2,8,10,45,929.5,78.0,2.15,5.75,583.5,908.43,729.3
2018,2,8,11,0,942.0,79.0,2.0,6.1,613.0,946.28,752.03
2018,2,8,11,15,949.5,79.5,1.9,6.45,634.5,975.95,769.15
2018,2,8,11,30,957.0,80.0,1.8,6.8,656.0,1002.2,783.73
2018,2,8,11,45,961.5,80.5,1.75,7.1,669.5,1022.0,794.67
2018,2,8,12,0,966.0,81.0,1.7,7.4,683.0,1038.0,803.12
2018,2,8,12,15,965.0,81.0,1.6,7.65,686.5,1044.12,804.32
2018,2,8,12,30,964.0,81.0,1.5,7.9,690.0,1046.21,803.02
2018,2,8,12,45,962.5,81.5,1.45,8.15,687.0,1044.39,800.2
2018,2,8,13,0,961.0,82.0,1.4,8.4,684.0,1038.56,794.93
2018,2,8,13,15,957.5,81.5,1.4,8.6,672.5,1025.6,786.19
2018,2,8,13,30,954.0,81.0,1.4,8.8,661.0,1008.77,775.11
2018,2,8,13,45,948.0,79.5,1.45,8.95,641.5,984.62,760.23
2018,2,8,14,0,942.0,78.0,1.5,9.1,622.0,956.92,742.99
2018,2,8,14,15,932.0,77.0,1.45,9.15,595.0,922.94,720.13
2018,2,8,14,30,922.0,76.0,1.4,9.2,568.0,885.97,695.2
2018,2,8,14,45,908.0,74.0,1.4,9.25,534.0,841.74,665.71
2018,2,8,15,0,894.0,72.0,1.4,9.3,500.0,795.29,634.31
2018,2,8,15,15,874.0,70.0,1.25,9.15,460.0,748.6,600.97
2018,2,8,15,30,854.0,68.0,1.1,9.0,420.0,694.0,561.35
2018,2,8,15,45,825.5,64.5,1.0,8.85,375.0,631.18,514.2
2018,2,8,16,0,797.0,61.0,0.9,8.7,330.0,568.7,464.95
2018,2,8,16,15,755.0,57.0,0.85,8.15,282.0,498.88,409.23
2018,2,8,16,30,713.0,53.0,0.8,7.6,234.0,431.56,353.11
2018,2,8,16,45,643.5,47.5,0.7,7.1,185.0,353.33,285.73
2018,2,8,17,0,574.0,42.0,0.6,6.6,136.0,281.46,221.5
2018,2,8,17,15,456.5,34.0,0.6,6.35,92.5,202.27,150.24
2018,2,8,17,30,339.0,26.0,0.6,6.1,49.0,128.82,61.13
2018,2,8,17,45,182.0,14.5,0.65,5.85,25.5,50.56,0.0
2018,2,8,18,0,25.0,3.0,0.7,5.6,2.0,0.0,0.0
2018,2,8,18,15,12.5,1.5,0.7,5.6,1.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,0.65,5.25,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.55,4.7,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.45,4.3,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.4,4.1,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.35,3.9,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.3,3.7,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.3,3.3,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.3,3.15,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.25,2.8,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.2,2.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.25,2.35,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.3,2.1,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.35,1.85,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.4,1.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.45,1.3,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.55,0.65,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.6,0.3,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.65,0.05,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.7,-0.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.75,-0.45,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.85,-0.95,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,-1.45,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,-1.9,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.0,-2.75,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.95,-2.65,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.9,-2.55,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.85,-2.45,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.75,-2.15,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,0.6,-1.6,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,0.5,-1.3,0.0,0.0,0.0
2018,2,9,7,15,107.5,10.5,0.45,-0.75,15.5,28.55,0.0
2018,2,9,7,30,215.0,21.0,0.4,-0.2,31.0,79.14,0.0
2018,2,9,7,45,362.5,31.0,0.35,0.4,72.0,156.45,110.87
2018,2,9,8,0,510.0,41.0,0.3,1.0,113.0,242.83,191.31
2018,2,9,8,15,588.5,47.0,0.55,1.85,161.0,313.37,256.2
2018,2,9,8,30,667.0,53.0,0.8,2.7,209.0,389.14,324.05
2018,2,9,8,45,716.5,57.5,1.0,3.5,257.5,458.39,384.5
2018,2,9,9,0,766.0,62.0,1.2,4.3,306.0,531.15,445.56
2018,2,9,9,15,798.0,64.5,1.5,5.2,351.5,593.67,496.98
2018,2,9,9,30,830.0,67.0,1.8,6.1,397.0,657.03,547.43
2018,2,9,9,45,852.5,69.5,2.05,6.95,438.5,713.99,589.35
2018,2,9,10,0,875.0,72.0,2.3,7.8,480.0,763.74,624.88
2018,2,9,10,15,891.0,73.5,2.35,8.4,515.5,811.83,657.73
2018,2,9,10,30,907.0,75.0,2.4,9.0,551.0,858.01,688.62
2018,2,9,10,45,919.5,77.0,2.45,9.55,581.0,899.58,715.89
2018,2,9,11,0,932.0,79.0,2.5,10.1,611.0,938.45,740.97
2018,2,9,11,15,940.0,80.0,2.5,10.45,633.0,969.01,760.08
2018,2,9,11,30,948.0,81.0,2.5,10.8,655.0,996.21,776.85
2018,2,9,11,45,952.5,81.5,2.5,11.15,668.5,1015.91,788.46
2018,2,9,12,0,957.0,82.0,2.5,11.5,682.0,1031.83,797.63
2018,2,9,12,15,959.0,82.0,2.5,11.7,687.5,1040.82,802.67
2018,2,9,12,30,961.0,82.0,2.5,11.9,693.0,1045.83,805.24
2018,2,9,12,45,960.0,81.5,2.5,12.15,689.5,1043.27,802.75
2018,2,9,13,0,959.0,81.0,2.5,12.4,686.0,1036.69,797.8
2018,2,9,13,15,941.5,84.0,2.55,12.45,669.5,1014.62,783.62
2018,2,9,13,30,924.0,87.0,2.6,12.5,653.0,989.03,767.21
2018,2,9,13,45,909.0,88.5,2.65,12.6,631.5,960.69,748.77
2018,2,9,14,0,894.0,90.0,2.7,12.7,610.0,929.28,728.14
2018,2,9,14,15,838.0,99.5,2.65,12.6,570.0,876.95,692.21
2018,2,9,14,30,782.0,109.0,2.6,12.5,530.0,814.76,648.91
2018,2,9,14,45,809.5,95.5,2.6,12.45,508.0,795.28,636.63
2018,2,9,15,0,837.0,82.0,2.6,12.4,486.0,770.62,620.14
2018,2,9,15,15,844.0,74.0,2.35,12.05,453.5,732.14,592.35
2018,2,9,15,30,851.0,66.0,2.1,11.7,421.0,690.32,561.82
2018,2,9,15,45,823.0,63.5,1.9,11.35,376.5,629.12,515.22
2018,2,9,16,0,795.0,61.0,1.7,11.0,332.0,568.19,466.51
2018,2,9,16,15,712.5,56.5,1.6,9.9,273.0,475.42,392.77
2018,2,9,16,30,630.0,52.0,1.5,8.8,214.0,389.57,321.92
2018,2,9,16,45,602.5,47.0,1.4,7.7,176.0,335.11,273.68
2018,2,9,17,0,575.0,42.0,1.3,6.6,138.0,282.29,224.34
2018,2,9,17,15,453.5,34.0,1.35,6.2,94.0,201.42,151.31
2018,2,9,17,30,332.0,26.0,1.4,5.8,50.0,127.97,67.61
2018,2,9,17,45,178.5,14.5,1.45,5.4,26.0,49.88,0.0
2018,2,9,18,0,25.0,3.0,1.5,5.0,2.0,0.0,0.0
2018,2,9,18,15,12.5,1.5,1.5,5.0,1.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,0.75,5.2,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,10,7,15,0.0,1.5,1.05,6.65,1.5,1.36,0.0
2018,2,10,7,30,0.0,3.0,1.2,7.1,3.0,2.63,0.0
2018,2,10,7,45,0.0,7.0,1.4,7.5,7.0,6.14,0.0
2018,2,10,8,0,0.0,11.0,1.6,7.9,11.0,9.65,2.64
2018,2,10,8,15,0.0,18.5,1.75,8.3,18.5,16.26,8.52
2018,2,10,8,30,0.0,26.0,1.9,8.7,26.0,22.88,14.4
2018,2,10,8,45,0.0,26.5,2.05,9.1,26.5,23.32,14.81
2018,2,10,9,0,0.0,27.0,2.2,9.5,27.0,23.77,15.17
2018,2,10,9,15,0.0,26.0,2.15,9.85,26.0,22.89,14.36
2018,2,10,9,30,0.0,25.0,2.1,10.2,25.0,22.02,13.53
2018,2,10,9,45,0.0,31.5,2.0,10.55,31.5,27.77,18.44
2018,2,10,10,0,0.0,38.0,1.9,10.9,38.0,33.53,23.32
2018,2,10,10,15,0.0,61.5,1.95,11.2,61.5,54.36,41.04
2018,2,10,10,30,0.0,85.0,2.0,11.5,85.0,75.27,58.61
2018,2,10,10,45,0.0,94.5,2.05,11.8,94.5,83.98,65.73
2018,2,10,11,0,0.0,104.0,2.1,12.1,104.0,92.87,72.98
2018,2,10,11,15,0.0,109.5,2.2,12.35,109.5,98.01,77.08
2018,2,10,11,30,0.0,115.0,2.3,12.6,115.0,103.18,81.21
2018,2,10,11,45,0.0,120.0,2.4,12.8,120.0,107.9,84.99
2018,2,10,12,0,0.0,125.0,2.5,13.0,125.0,112.65,88.79
2018,2,10,12,15,0.0,95.0,2.6,13.25,95.0,84.31,65.17
2018,2,10,12,30,0.0,65.0,2.7,13.5,65.0,57.56,42.81
2018,2,10,12,45,1.0,102.5,2.8,13.75,103.0,92.29,71.77
2018,2,10,13,0,2.0,140.0,2.9,14.0,141.0,129.04,102.07
2018,2,10,13,15,1.5,120.5,2.9,14.1,121.5,109.8,86.17
2018,2,10,13,30,1.0,101.0,2.9,14.2,102.0,90.88,70.54
2018,2,10,13,45,0.5,84.0,2.85,14.3,84.5,74.89,57.29
2018,2,10,14,0,0.0,67.0,2.8,14.4,67.0,59.29,44.31
2018,2,10,14,15,0.0,90.0,2.75,14.45,90.0,79.74,61.48
2018,2,10,14,30,0.0,113.0,2.7,14.5,113.0,101.64,79.81
2018,2,10,14,45,0.0,96.5,2.6,14.55,96.5,86.02,66.91
2018,2,10,15,0,0.0,80.0,2.5,14.6,80.0,70.8,54.31
2018,2,10,15,15,0.0,68.5,2.3,14.55,68.5,60.56,45.84
2018,2,10,15,30,0.0,57.0,2.1,14.5,57.0,50.34,37.32
2018,2,10,15,45,0.0,44.5,1.85,14.4,44.5,39.25,27.99
2018,2,10,16,0,0.0,32.0,1.6,14.3,32.0,28.19,18.6
2018,2,10,16,15,0.0,21.0,1.5,13.9,21.0,18.47,10.3
2018,2,10,16,30,0.0,10.0,1.4,13.5,10.0,8.78,1.94
2018,2,10,16,45,0.0,8.5,1.3,13.05,8.5,7.46,0.78
2018,2,10,17,0,0.0,7.0,1.2,12.6,7.0,6.14,0.0
2018,2,10,17,15,0.0,5.5,1.4,12.7,5.5,4.82,0.0
2018,2,10,17,30,0.0,4.0,1.6,12.8,4.0,3.5,0.0
2018,2,10,17,45,0.0,2.0,1.8,12.95,2.0,1.82,0.0
2018,2,10,18,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,4.25,15.85,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,4.9,16.25,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,5.0,16.3,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,5.15,16.35,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,5.3,16.4,0.0,0.0,0.0
2018,2,11,7,15,4.5,3.5,5.35,16.5,3.5,3.98,0.0
2018,2,11,7,30,9.0,7.0,5.4,16.6,7.0,9.05,0.0
2018,2,11,7,45,4.5,9.5,5.4,16.7,9.5,9.83,1.99
2018,2,11,8,0,0.0,12.0,5.4,16.8,12.0,10.53,3.1
2018,2,11,8,15,0.0,16.0,5.4,16.95,16.0,14.06,6.21
2018,2,11,8,30,0.0,20.0,5.4,17.1,20.0,17.58,9.28
2018,2,11,8,45,0.0,41.0,5.35,17.2,41.0,36.15,25.07
2018,2,11,9,0,0.0,62.0,5.3,17.3,62.0,54.78,40.81
2018,2,11,9,15,0.0,51.5,5.4,17.45,51.5,45.45,32.85
2018,2,11,9,30,0.0,41.0,5.5,17.6,41.0,36.16,24.92
2018,2,11,9,45,0.0,37.5,5.6,17.8,37.5,33.07,22.23
2018,2,11,10,0,0.0,34.0,5.7,18.0,34.0,29.99,19.56
2018,2,11,10,15,0.0,50.5,5.75,18.1,50.5,44.61,31.71
2018,2,11,10,30,0.0,67.0,5.8,18.2,67.0,59.26,43.8
2018,2,11,10,45,2.0,98.0,5.8,18.35,99.0,88.99,68.32
2018,2,11,11,0,4.0,129.0,5.8,18.5,131.0,120.4,93.98
2018,2,11,11,15,16.5,167.5,5.75,18.65,177.5,169.82,134.47
2018,2,11,11,30,29.0,206.0,5.7,18.8,224.0,234.72,186.85
2018,2,11,11,45,15.5,184.0,5.65,18.9,193.5,185.6,146.6
2018,2,11,12,0,2.0,162.0,5.6,19.0,163.0,150.57,117.64
2018,2,11,12,15,2.0,160.0,5.5,19.05,161.0,148.54,115.96
2018,2,11,12,30,2.0,158.0,5.4,19.1,159.0,146.55,114.3
2018,2,11,12,45,1.0,154.5,5.3,19.15,155.0,142.14,110.66
2018,2,11,13,0,0.0,151.0,5.2,19.2,151.0,137.76,107.09
2018,2,11,13,15,0.0,152.0,5.1,19.2,152.0,138.81,107.99
2018,2,11,13,30,0.0,153.0,5.0,19.2,153.0,139.9,108.94
2018,2,11,13,45,0.0,137.0,4.9,19.2,137.0,124.36,96.46
2018,2,11,14,0,0.0,121.0,4.8,19.2,121.0,109.0,84.1
2018,2,11,14,15,0.0,108.0,4.85,19.2,108.0,96.68,74.18
2018,2,11,14,30,0.0,95.0,4.9,19.2,95.0,84.47,64.3
