Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,14,45,0.0,100.0,4.9,19.2,100.0,89.32,68.44
2018,2,11,15,0,0.0,105.0,4.9,19.2,105.0,94.33,72.73
2018,2,11,15,15,0.0,87.5,4.9,19.05,87.5,77.8,59.28
2018,2,11,15,30,0.0,70.0,4.9,18.9,70.0,61.89,46.23
2018,2,11,15,45,0.0,65.5,4.85,18.8,65.5,57.89,43.03
2018,2,11,16,0,0.0,61.0,4.8,18.7,61.0,53.89,39.79
2018,2,11,16,15,0.0,61.5,4.75,18.55,61.5,54.34,40.24
2018,2,11,16,30,0.0,62.0,4.7,18.4,62.0,55.41,41.13
2018,2,11,16,45,0.0,53.0,4.65,18.2,53.0,47.38,34.23
2018,2,11,17,0,0.0,44.0,4.6,18.0,44.0,39.46,27.27
2018,2,11,17,15,0.0,31.0,4.5,17.9,31.0,27.43,16.72
2018,2,11,17,30,0.0,18.0,4.4,17.8,18.0,15.85,5.24
2018,2,11,17,45,0.0,9.5,4.35,17.65,9.5,8.64,0.0
2018,2,11,18,0,0.0,1.0,4.3,17.5,1.0,0.0,0.0
2018,2,11,18,15,0.0,0.5,4.3,17.5,0.5,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.05,17.35,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.7,17.15,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.4,16.75,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.3,16.65,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.15,16.55,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,12,6,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,2,12,7,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,12,7,15,2.5,4.5,1.05,13.9,4.5,4.53,0.0
2018,2,12,7,30,5.0,9.0,1.4,13.9,9.0,9.24,0.0
2018,2,12,7,45,2.5,16.5,1.75,13.95,16.5,15.25,6.57
2018,2,12,8,0,0.0,24.0,2.1,14.0,24.0,21.12,12.14
2018,2,12,8,15,0.0,27.5,2.45,13.7,27.5,24.21,15.05
2018,2,12,8,30,0.0,31.0,2.8,13.4,31.0,27.3,17.86
2018,2,12,8,45,0.0,24.5,3.1,13.05,24.5,21.56,12.99
2018,2,12,9,0,0.0,18.0,3.4,12.7,18.0,15.83,8.06
2018,2,12,9,15,0.0,32.5,3.45,12.5,32.5,28.63,19.1
2018,2,12,9,30,0.0,47.0,3.5,12.3,47.0,41.47,30.1
2018,2,12,9,45,0.0,66.0,3.55,12.1,66.0,58.34,44.45
2018,2,12,10,0,0.0,85.0,3.6,11.9,85.0,75.32,58.8
2018,2,12,10,15,0.5,107.0,3.6,11.95,107.5,96.5,76.54
2018,2,12,10,30,1.0,129.0,3.6,12.0,130.0,118.05,94.44
2018,2,12,10,45,3.0,119.0,3.6,12.0,121.0,109.86,87.47
2018,2,12,11,0,5.0,109.0,3.6,12.0,112.0,102.05,80.9
2018,2,12,11,15,2.5,80.0,3.6,12.2,81.5,73.17,56.42
2018,2,12,11,30,0.0,51.0,3.6,12.4,51.0,45.11,32.6
2018,2,12,11,45,0.0,65.0,3.6,12.6,65.0,57.55,43.02
2018,2,12,12,0,0.0,79.0,3.6,12.8,79.0,70.01,53.39
2018,2,12,12,15,0.0,89.5,3.6,13.05,89.5,79.36,61.11
2018,2,12,12,30,0.0,100.0,3.6,13.3,100.0,88.96,69.03
2018,2,12,12,45,0.5,119.5,3.65,13.55,120.0,107.81,84.6
2018,2,12,13,0,1.0,139.0,3.7,13.8,140.0,126.99,100.39
2018,2,12,13,15,0.5,109.5,3.65,13.75,110.0,98.36,76.75
2018,2,12,13,30,0.0,80.0,3.6,13.7,80.0,70.88,53.96
2018,2,12,13,45,0.0,74.0,3.55,13.65,74.0,65.53,49.58
2018,2,12,14,0,0.0,68.0,3.5,13.6,68.0,60.19,45.18
2018,2,12,14,15,1.0,75.0,3.45,13.6,75.5,67.28,51.26
2018,2,12,14,30,2.0,82.0,3.4,13.6,83.0,74.32,57.31
2018,2,12,14,45,3.5,93.5,3.4,13.55,95.0,86.01,67.31
2018,2,12,15,0,5.0,105.0,3.4,13.5,107.0,98.21,77.76
2018,2,12,15,15,7.0,114.5,3.4,13.3,117.5,109.14,87.24
2018,2,12,15,30,9.0,124.0,3.4,13.1,128.0,120.43,97.05
2018,2,12,15,45,5.0,91.0,3.35,12.95,93.0,85.13,67.35
2018,2,12,16,0,1.0,58.0,3.3,12.8,58.0,51.83,39.02
2018,2,12,16,15,0.5,39.5,3.35,12.4,39.5,35.09,24.73
2018,2,12,16,30,0.0,21.0,3.4,12.0,21.0,18.47,10.37
2018,2,12,16,45,0.0,18.0,3.45,11.65,18.0,15.82,8.04
2018,2,12,17,0,0.0,15.0,3.5,11.3,15.0,13.18,5.65
2018,2,12,17,15,0.0,12.0,3.6,10.95,12.0,10.54,3.2
2018,2,12,17,30,0.0,9.0,3.7,10.6,9.0,7.9,0.13
2018,2,12,17,45,0.0,5.0,3.75,10.25,5.0,4.55,0.0
2018,2,12,18,0,0.0,1.0,3.8,9.9,1.0,0.0,0.0
2018,2,12,18,15,0.0,0.5,3.8,9.9,0.5,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,3.65,7.35,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,3.55,6.75,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,3.4,6.25,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,3.3,5.85,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,3.3,5.55,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,3.3,5.4,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,3.25,5.3,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,3.2,5.2,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,3.2,4.9,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,3.25,4.75,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.3,4.7,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.35,4.65,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.45,4.6,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.5,4.6,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.55,4.55,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.6,4.45,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.6,4.4,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.6,4.35,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.6,4.3,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.6,4.1,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.6,4.05,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,3.55,3.9,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,3.45,3.75,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,3.4,3.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,3.35,3.65,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,3.3,3.6,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,3.25,3.55,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.15,3.45,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.1,3.4,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.15,3.35,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.2,3.3,0.0,0.0,0.0
2018,2,13,6,45,0.0,0.0,3.25,3.3,0.0,0.0,0.0
2018,2,13,7,0,0.0,0.0,3.3,3.3,0.0,0.0,0.0
2018,2,13,7,15,27.5,5.5,3.35,3.45,7.0,9.85,0.0
2018,2,13,7,30,55.0,11.0,3.4,3.6,14.0,29.88,4.27
2018,2,13,7,45,27.5,12.0,3.5,3.75,13.5,23.13,13.09
2018,2,13,8,0,0.0,13.0,3.6,3.9,13.0,11.41,4.32
2018,2,13,8,15,0.0,18.5,3.6,4.1,18.5,16.26,8.75
2018,2,13,8,30,0.0,24.0,3.6,4.3,24.0,21.11,13.14
2018,2,13,8,45,0.5,42.0,3.55,4.5,42.0,37.3,27.55
2018,2,13,9,0,1.0,60.0,3.5,4.7,60.0,53.58,41.92
2018,2,13,9,15,6.0,83.5,3.45,4.85,86.0,78.54,63.85
2018,2,13,9,30,11.0,107.0,3.4,5.0,112.0,104.78,86.66
2018,2,13,9,45,11.0,106.0,3.35,5.2,111.0,103.72,85.47
2018,2,13,10,0,11.0,105.0,3.3,5.4,110.0,102.82,84.46
2018,2,13,10,15,7.5,123.0,3.15,5.55,126.5,117.62,96.79
2018,2,13,10,30,4.0,141.0,3.0,5.7,143.0,132.32,108.9
2018,2,13,10,45,7.5,147.0,2.9,5.85,151.0,141.09,116.2
2018,2,13,11,0,11.0,153.0,2.8,6.0,159.0,150.1,123.7
2018,2,13,11,15,11.0,167.0,2.6,6.15,173.5,164.03,135.12
2018,2,13,11,30,11.0,181.0,2.4,6.3,188.0,178.05,146.53
2018,2,13,11,45,5.5,137.0,2.25,6.5,140.5,129.39,105.23
2018,2,13,12,0,0.0,93.0,2.1,6.7,93.0,82.48,65.21
2018,2,13,12,15,2.0,106.5,1.95,6.8,108.0,96.99,77.63
2018,2,13,12,30,4.0,120.0,1.8,6.9,123.0,111.69,90.08
2018,2,13,12,45,2.5,94.0,1.65,7.05,96.0,85.83,68.06
2018,2,13,13,0,1.0,68.0,1.5,7.2,69.0,61.2,47.06
2018,2,13,13,15,0.5,55.5,1.4,7.25,56.0,49.6,37.15
2018,2,13,13,30,0.0,43.0,1.3,7.3,43.0,38.03,27.22
2018,2,13,13,45,1.0,49.5,1.25,7.35,50.0,44.71,33.07
2018,2,13,14,0,2.0,56.0,1.2,7.4,57.0,51.36,38.86
2018,2,13,14,15,1.0,43.5,1.1,7.4,44.0,39.33,28.51
2018,2,13,14,30,0.0,31.0,1.0,7.4,31.0,27.37,18.18
2018,2,13,14,45,0.0,56.5,0.95,7.45,56.5,49.94,37.8
2018,2,13,15,0,0.0,82.0,0.9,7.5,82.0,72.59,57.37
2018,2,13,15,15,0.0,95.0,0.9,7.35,95.0,84.89,68.08
2018,2,13,15,30,0.0,108.0,0.9,7.2,108.0,97.94,79.47
2018,2,13,15,45,62.5,94.0,0.9,7.1,116.5,139.84,117.16
2018,2,13,16,0,125.0,80.0,0.9,7.0,125.0,168.46,142.53
2018,2,13,16,15,270.5,69.5,0.85,6.7,148.5,242.0,205.4
2018,2,13,16,30,416.0,59.0,0.8,6.4,172.0,293.56,246.23
2018,2,13,16,45,458.0,56.0,0.75,6.15,158.0,284.2,234.06
2018,2,13,17,0,500.0,53.0,0.7,5.9,144.0,268.62,214.89
2018,2,13,17,15,395.5,43.0,0.7,5.7,101.0,191.66,146.24
2018,2,13,17,30,291.0,33.0,0.7,5.5,58.0,126.4,81.99
2018,2,13,17,45,163.5,19.5,0.7,5.25,31.5,51.43,0.0
2018,2,13,18,0,36.0,6.0,0.7,5.0,5.0,0.0,0.0
2018,2,13,18,15,18.0,3.0,0.7,5.0,2.5,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.85,4.15,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.75,3.9,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.65,3.65,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.55,3.2,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.5,3.05,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.5,2.95,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.5,2.85,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.55,2.85,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.6,2.85,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.6,2.75,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.65,2.4,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.75,2.2,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.15,1.75,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.55,2.05,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,2,14,6,45,0.0,0.0,2.0,2.55,0.0,0.0,0.0
2018,2,14,7,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,14,7,15,0.0,7.0,2.3,3.25,7.0,6.37,0.0
2018,2,14,7,30,0.0,14.0,2.4,3.7,14.0,12.32,0.18
2018,2,14,7,45,59.0,32.5,2.45,4.1,42.0,53.66,38.07
2018,2,14,8,0,118.0,51.0,2.5,4.5,70.0,104.2,82.82
2018,2,14,8,15,121.5,68.5,2.5,5.0,94.0,125.17,103.0
2018,2,14,8,30,125.0,86.0,2.5,5.5,118.0,152.34,127.89
2018,2,14,8,45,111.0,101.5,2.55,6.0,134.0,168.14,142.17
2018,2,14,9,0,97.0,117.0,2.6,6.5,150.0,182.36,154.38
2018,2,14,9,15,48.5,111.5,2.55,6.85,128.0,139.7,116.93
2018,2,14,9,30,0.0,106.0,2.5,7.2,106.0,96.19,78.09
2018,2,14,9,45,0.0,115.5,2.5,7.6,115.5,105.0,85.38
2018,2,14,10,0,0.0,125.0,2.5,8.0,125.0,113.88,92.58
2018,2,14,10,15,5.5,157.5,2.4,8.25,160.5,150.37,123.27
2018,2,14,10,30,11.0,190.0,2.3,8.5,196.0,187.91,154.33
2018,2,14,10,45,26.0,215.0,2.25,8.8,230.0,226.75,186.38
2018,2,14,11,0,41.0,240.0,2.2,9.1,264.0,282.94,231.99
2018,2,14,11,15,55.5,259.5,2.3,9.45,293.5,319.16,260.9
2018,2,14,11,30,70.0,279.0,2.4,9.8,323.0,356.09,290.15
2018,2,14,11,45,42.0,224.5,2.45,10.15,251.0,267.2,217.65
2018,2,14,12,0,14.0,170.0,2.5,10.5,179.0,169.86,137.26
2018,2,14,12,15,15.0,184.0,2.65,10.9,194.0,184.82,149.55
2018,2,14,12,30,16.0,198.0,2.8,11.3,209.0,199.9,161.66
2018,2,14,12,45,37.5,238.0,2.9,11.7,263.0,278.44,225.78
2018,2,14,13,0,59.0,278.0,3.0,12.1,317.0,345.24,279.19
2018,2,14,13,15,39.0,255.0,3.15,12.45,280.5,299.0,241.42
2018,2,14,13,30,19.0,232.0,3.3,12.8,244.0,237.86,191.69
2018,2,14,13,45,23.5,233.0,3.45,13.15,247.5,243.23,196.38
2018,2,14,14,0,28.0,234.0,3.6,13.5,251.0,264.24,213.49
2018,2,14,14,15,16.5,182.0,3.6,13.6,192.0,184.04,148.25
2018,2,14,14,30,5.0,130.0,3.6,13.7,133.0,122.17,97.15
2018,2,14,14,45,4.0,133.5,3.65,13.75,136.0,124.91,99.63
2018,2,14,15,0,3.0,137.0,3.7,13.8,139.0,127.89,102.28
2018,2,14,15,15,123.5,151.5,3.4,13.6,206.0,254.51,210.9
2018,2,14,15,30,244.0,166.0,3.1,13.4,273.0,363.89,301.84
2018,2,14,15,45,225.5,154.5,2.85,13.2,245.5,327.21,271.4
2018,2,14,16,0,207.0,143.0,2.6,13.0,218.0,291.87,242.17
2018,2,14,16,15,175.5,124.5,2.4,12.65,182.0,233.18,193.34
2018,2,14,16,30,144.0,106.0,2.2,12.3,146.0,188.01,154.9
2018,2,14,16,45,117.0,86.5,2.0,12.0,115.0,146.97,119.34
2018,2,14,17,0,90.0,67.0,1.8,11.7,84.0,108.91,85.92
2018,2,14,17,15,70.5,49.5,1.85,11.55,60.5,78.91,59.02
2018,2,14,17,30,51.0,32.0,1.9,11.4,37.0,51.14,32.18
2018,2,14,17,45,33.0,18.0,1.9,11.25,20.5,23.17,0.0
2018,2,14,18,0,15.0,4.0,1.9,11.1,4.0,3.64,0.0
2018,2,14,18,15,7.5,2.0,1.9,11.1,2.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,2,15,6,45,6.0,0.5,3.3,11.8,0.5,0.0,0.0
2018,2,15,7,0,12.0,1.0,3.2,11.9,1.0,0.0,0.0
2018,2,15,7,15,12.0,5.5,3.25,12.15,6.0,7.12,0.0
2018,2,15,7,30,12.0,10.0,3.3,12.4,11.0,12.95,1.1
2018,2,15,7,45,6.5,21.5,3.3,12.65,22.0,21.24,11.67
2018,2,15,8,0,1.0,33.0,3.3,12.9,33.0,29.45,19.32
2018,2,15,8,15,4.0,49.0,3.4,13.35,50.0,45.22,33.04
2018,2,15,8,30,7.0,65.0,3.5,13.8,67.0,61.88,47.45
2018,2,15,8,45,48.5,86.5,3.65,14.3,103.0,109.76,88.56
2018,2,15,9,0,90.0,108.0,3.8,14.8,139.0,167.63,137.73
2018,2,15,9,15,48.0,99.0,3.85,15.3,116.0,125.76,101.82
2018,2,15,9,30,6.0,90.0,3.9,15.8,93.0,84.57,66.05
2018,2,15,9,45,3.0,82.0,3.95,16.3,83.5,74.78,57.51
2018,2,15,10,0,0.0,74.0,4.0,16.8,74.0,65.46,49.38
2018,2,15,10,15,3.0,120.5,4.0,17.25,122.0,111.41,87.32
2018,2,15,10,30,6.0,167.0,4.0,17.7,170.0,159.84,126.58
2018,2,15,10,45,27.5,205.0,4.05,18.2,221.0,230.53,183.74
2018,2,15,11,0,49.0,243.0,4.1,18.7,272.0,293.19,233.33
2018,2,15,11,15,69.5,262.5,4.2,19.1,305.5,335.15,266.14
2018,2,15,11,30,90.0,282.0,4.3,19.5,339.0,378.04,299.37
2018,2,15,11,45,108.0,292.0,4.45,19.95,361.5,407.96,322.32
2018,2,15,12,0,126.0,302.0,4.6,20.4,384.0,456.36,359.07
2018,2,15,12,15,117.0,301.0,4.7,20.65,378.0,447.19,351.34
2018,2,15,12,30,108.0,300.0,4.8,20.9,372.0,418.95,329.45
2018,2,15,12,45,150.0,303.5,4.9,21.15,402.5,482.81,379.26
2018,2,15,13,0,192.0,307.0,5.0,21.4,433.0,527.29,413.85
2018,2,15,13,15,282.0,287.0,5.05,21.4,469.0,607.53,476.81
2018,2,15,13,30,372.0,267.0,5.1,21.4,505.0,665.94,522.98
2018,2,15,13,45,399.0,253.0,5.15,21.45,501.5,667.96,525.59
2018,2,15,14,0,426.0,239.0,5.2,21.5,498.0,683.73,538.3
2018,2,15,14,15,337.0,242.0,5.15,21.4,441.5,580.36,459.79
2018,2,15,14,30,248.0,245.0,5.1,21.3,385.0,497.06,395.14
2018,2,15,14,45,133.0,209.5,5.1,21.25,284.0,337.14,269.46
2018,2,15,15,0,18.0,174.0,5.1,21.2,183.0,177.28,139.63
2018,2,15,15,15,44.5,166.5,4.95,21.05,186.5,199.88,159.25
2018,2,15,15,30,71.0,159.0,4.8,20.9,190.0,209.57,168.1
2018,2,15,15,45,87.0,153.5,4.6,20.7,188.0,212.31,170.89
2018,2,15,16,0,103.0,148.0,4.4,20.5,186.0,223.57,180.29
2018,2,15,16,15,192.5,123.0,4.3,20.15,181.5,249.94,202.63
2018,2,15,16,30,282.0,98.0,4.2,19.8,177.0,256.07,207.04
2018,2,15,16,45,242.5,82.0,4.05,19.4,140.5,204.71,163.19
2018,2,15,17,0,203.0,66.0,3.9,19.0,104.0,157.65,122.37
2018,2,15,17,15,170.5,49.0,3.85,18.7,74.5,116.22,85.75
2018,2,15,17,30,138.0,32.0,3.8,18.4,45.0,84.51,54.67
2018,2,15,17,45,81.5,18.5,3.8,18.15,25.0,38.89,0.0
2018,2,15,18,0,25.0,5.0,3.8,17.9,5.0,4.55,0.0
2018,2,15,18,15,12.5,2.5,3.8,17.9,2.5,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.8,17.9,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,4.0,17.3,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,4.05,17.2,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,4.35,16.85,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,4.45,16.7,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,4.45,16.1,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,4.35,15.9,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,4.2,15.45,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,4.5,14.95,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,4.5,14.95,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,4.6,15.05,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,2,16,6,45,6.5,1.0,4.65,15.2,1.0,0.0,0.0
2018,2,16,7,0,13.0,2.0,4.7,15.3,2.0,0.0,0.0
2018,2,16,7,15,39.5,13.5,4.75,15.7,16.0,19.25,0.0
2018,2,16,7,30,66.0,25.0,4.8,16.1,30.0,47.21,21.0
2018,2,16,7,45,106.0,43.5,4.85,16.45,58.0,86.15,61.68
2018,2,16,8,0,146.0,62.0,4.9,16.8,86.0,127.17,97.82
2018,2,16,8,15,258.5,74.0,5.1,17.35,134.5,203.47,162.41
2018,2,16,8,30,371.0,86.0,5.3,17.9,183.0,286.16,232.61
2018,2,16,8,45,368.5,101.0,5.5,18.4,213.0,323.17,264.81
2018,2,16,9,0,366.0,116.0,5.7,18.9,243.0,359.22,295.06
2018,2,16,9,15,260.0,147.5,5.8,19.4,244.0,335.27,274.51
2018,2,16,9,30,154.0,179.0,5.9,19.9,245.0,299.78,243.56
2018,2,16,9,45,322.5,171.5,6.05,20.45,326.0,432.54,352.36
2018,2,16,10,0,491.0,164.0,6.2,21.0,407.0,582.61,471.23
2018,2,16,10,15,587.0,148.5,6.2,21.35,459.5,669.66,538.14
2018,2,16,10,30,683.0,133.0,6.2,21.7,512.0,756.11,601.99
2018,2,16,10,45,620.0,158.5,6.2,22.1,515.5,752.15,596.63
2018,2,16,11,0,557.0,184.0,6.2,22.5,519.0,735.0,581.32
2018,2,16,11,15,407.0,238.5,6.2,22.8,488.0,671.33,528.52
2018,2,16,11,30,257.0,293.0,6.2,23.1,457.0,584.05,457.86
2018,2,16,11,45,278.0,296.0,6.2,23.35,476.5,612.14,478.95
2018,2,16,12,0,299.0,299.0,6.2,23.6,496.0,639.58,499.1
2018,2,16,12,15,289.5,304.0,6.15,23.75,496.0,638.47,497.25
2018,2,16,12,30,280.0,309.0,6.1,23.9,496.0,635.94,494.54
2018,2,16,12,45,258.5,310.0,6.05,24.0,482.0,615.61,478.57
2018,2,16,13,0,237.0,311.0,6.0,24.1,468.0,575.71,448.42
2018,2,16,13,15,147.0,276.5,5.65,23.95,373.5,445.66,348.26
2018,2,16,13,30,57.0,242.0,5.3,23.8,279.0,300.41,234.41
2018,2,16,13,45,28.5,150.5,4.9,23.6,169.0,173.19,134.5
2018,2,16,14,0,0.0,59.0,4.5,23.4,59.0,52.21,36.8
2018,2,16,14,15,0.0,43.5,4.25,23.05,43.5,38.45,25.78
2018,2,16,14,30,0.0,28.0,4.0,22.7,28.0,24.72,14.64
2018,2,16,14,45,0.0,26.5,3.7,22.35,26.5,23.38,13.62
2018,2,16,15,0,0.0,25.0,3.4,22.0,25.0,22.05,12.59
2018,2,16,15,15,0.0,31.0,3.65,21.4,31.0,27.34,17.06
2018,2,16,15,30,0.0,37.0,3.9,20.8,37.0,32.63,21.57
2018,2,16,15,45,0.0,40.5,4.15,20.15,40.5,35.72,24.28
2018,2,16,16,0,0.0,44.0,4.4,19.5,44.0,38.81,27.0
2018,2,16,16,15,0.0,29.5,4.4,18.7,29.5,25.98,16.33
2018,2,16,16,30,0.0,15.0,4.4,17.9,15.0,13.18,5.54
2018,2,16,16,45,0.0,13.0,4.45,17.1,13.0,11.42,4.05
2018,2,16,17,0,0.0,11.0,4.5,16.3,11.0,9.66,2.51
2018,2,16,17,15,0.0,9.0,4.15,15.75,9.0,7.9,0.92
2018,2,16,17,30,0.0,7.0,3.8,15.2,7.0,6.14,0.0
2018,2,16,17,45,0.0,4.0,3.45,14.65,4.0,3.5,0.0
2018,2,16,18,0,0.0,1.0,3.1,14.1,1.0,0.91,0.0
2018,2,16,18,15,0.0,0.5,3.1,14.1,0.5,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,2.55,5.9,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,2.8,5.55,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,2.85,5.3,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,3.0,5.25,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,2,17,6,45,0.0,0.0,3.25,5.35,0.0,0.0,0.0
2018,2,17,7,0,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,2,17,7,15,0.0,2.0,3.55,5.65,2.0,1.82,0.0
2018,2,17,7,30,0.0,4.0,3.7,5.9,4.0,3.5,0.0
2018,2,17,7,45,47.5,14.0,3.8,6.2,22.0,31.13,19.62
2018,2,17,8,0,95.0,24.0,3.9,6.5,40.0,68.28,52.2
2018,2,17,8,15,211.0,42.0,3.85,6.7,93.5,145.3,119.66
2018,2,17,8,30,327.0,60.0,3.8,6.9,147.0,234.82,198.49
2018,2,17,8,45,376.5,71.5,3.7,7.15,190.0,293.34,250.24
2018,2,17,9,0,426.0,83.0,3.6,7.4,233.0,362.97,310.07
2018,2,17,9,15,446.5,90.5,3.5,7.45,266.0,407.7,347.99
2018,2,17,9,30,467.0,98.0,3.4,7.5,299.0,453.24,385.68
2018,2,17,9,45,479.0,105.0,3.25,7.5,328.5,492.52,417.29
2018,2,17,10,0,491.0,112.0,3.1,7.5,358.0,531.31,447.78
2018,2,17,10,15,505.0,116.5,3.0,7.5,384.5,568.13,476.3
2018,2,17,10,30,519.0,121.0,2.9,7.5,411.0,604.14,503.47
2018,2,17,10,45,374.0,102.0,2.8,7.5,316.5,471.03,395.93
2018,2,17,11,0,229.0,83.0,2.7,7.5,222.0,316.51,268.44
2018,2,17,11,15,114.5,72.5,2.65,7.5,142.0,190.09,160.64
2018,2,17,11,30,0.0,62.0,2.6,7.5,62.0,54.89,41.5
2018,2,17,11,45,0.0,63.5,2.55,7.55,63.5,56.23,42.7
2018,2,17,12,0,0.0,65.0,2.5,7.6,65.0,57.57,43.81
2018,2,17,12,15,0.0,65.5,2.5,7.6,65.5,58.02,44.17
2018,2,17,12,30,0.0,66.0,2.5,7.6,66.0,58.47,44.54
2018,2,17,12,45,0.0,65.5,2.5,7.6,65.5,58.02,44.16
2018,2,17,13,0,0.0,65.0,2.5,7.6,65.0,57.58,43.79
2018,2,17,13,15,0.0,64.0,2.4,7.65,64.0,56.68,43.05
2018,2,17,13,30,0.0,63.0,2.3,7.7,63.0,55.78,42.31
2018,2,17,13,45,0.0,60.5,2.25,7.75,60.5,53.55,40.45
2018,2,17,14,0,0.0,58.0,2.2,7.8,58.0,51.32,38.59
2018,2,17,14,15,0.0,57.0,2.15,7.85,57.0,50.42,37.87
2018,2,17,14,30,0.0,56.0,2.1,7.9,56.0,49.52,37.17
2018,2,17,14,45,0.0,52.5,2.05,7.95,52.5,46.4,34.56
2018,2,17,15,0,0.0,49.0,2.0,8.0,49.0,43.28,31.95
2018,2,17,15,15,0.0,45.5,2.05,7.95,45.5,40.17,29.35
2018,2,17,15,30,0.0,42.0,2.1,7.9,42.0,37.06,26.74
2018,2,17,15,45,0.0,35.0,2.1,7.9,35.0,30.85,21.4
2018,2,17,16,0,0.0,28.0,2.1,7.9,28.0,24.66,16.04
2018,2,17,16,15,30.5,29.0,2.15,7.75,38.0,46.23,35.52
2018,2,17,16,30,61.0,30.0,2.2,7.6,48.0,65.09,52.05
2018,2,17,16,45,30.5,20.0,2.25,7.5,29.0,33.63,23.92
2018,2,17,17,0,0.0,10.0,2.3,7.4,10.0,8.78,2.02
2018,2,17,17,15,5.0,8.5,2.35,7.45,9.0,9.25,2.22
2018,2,17,17,30,10.0,7.0,2.4,7.5,8.0,9.57,1.86
2018,2,17,17,45,14.0,7.0,2.5,7.5,7.5,9.76,0.0
2018,2,17,18,0,18.0,7.0,2.6,7.5,7.0,9.01,0.0
2018,2,17,18,15,9.0,3.5,2.6,7.5,3.5,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.05,5.95,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.0,5.15,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.8,4.65,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,1.15,2.7,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,18,6,45,16.0,2.0,1.45,3.25,1.5,0.0,0.0
2018,2,18,7,0,32.0,4.0,1.6,3.5,3.0,0.0,0.0
2018,2,18,7,15,216.0,16.5,1.9,4.15,32.0,53.32,0.0
2018,2,18,7,30,400.0,29.0,2.2,4.8,61.0,137.35,80.39
2018,2,18,7,45,518.0,37.0,2.5,5.45,109.0,209.87,157.3
2018,2,18,8,0,636.0,45.0,2.8,6.1,157.0,291.71,232.11
2018,2,18,8,15,702.0,50.0,3.0,6.7,209.5,364.75,299.56
2018,2,18,8,30,768.0,55.0,3.2,7.3,262.0,443.9,370.17
2018,2,18,8,45,810.5,58.0,3.4,7.85,313.5,513.98,431.29
2018,2,18,9,0,853.0,61.0,3.6,8.4,365.0,586.66,492.28
2018,2,18,9,15,881.5,63.5,3.55,8.9,413.5,647.36,541.18
2018,2,18,9,30,910.0,66.0,3.5,9.4,462.0,712.39,590.65
2018,2,18,9,45,930.5,67.0,3.45,9.9,505.0,769.7,631.11
2018,2,18,10,0,951.0,68.0,3.4,10.4,548.0,825.86,669.76
2018,2,18,10,15,962.0,69.5,3.3,10.75,583.5,873.39,701.29
2018,2,18,10,30,973.0,71.0,3.2,11.1,619.0,918.36,730.42
2018,2,18,10,45,980.5,71.5,3.1,11.5,647.5,956.22,753.82
2018,2,18,11,0,988.0,72.0,3.0,11.9,676.0,990.81,774.63
2018,2,18,11,15,994.5,73.0,2.9,12.15,698.5,1021.62,793.0
2018,2,18,11,30,1001.0,74.0,2.8,12.4,721.0,1048.73,808.68
2018,2,18,11,45,1004.5,74.5,2.7,12.7,734.5,1068.47,819.13
2018,2,18,12,0,1008.0,75.0,2.6,13.0,748.0,1084.13,826.88
2018,2,18,12,15,1009.5,75.0,2.45,13.2,753.5,1093.04,829.88
2018,2,18,12,30,1011.0,75.0,2.3,13.4,759.0,1097.69,830.15
2018,2,18,12,45,1010.0,75.0,2.2,13.6,755.5,1095.58,826.76
2018,2,18,13,0,1009.0,75.0,2.1,13.8,752.0,1089.2,820.79
2018,2,18,13,15,1004.0,75.0,2.05,13.9,739.5,1074.68,810.7
2018,2,18,13,30,999.0,75.0,2.0,14.0,727.0,1056.08,798.17
2018,2,18,13,45,991.0,74.5,1.95,14.05,705.5,1030.09,781.05
2018,2,18,14,0,983.0,74.0,1.9,14.1,684.0,1000.41,761.62
2018,2,18,14,15,974.0,73.0,1.9,14.1,656.0,965.71,739.64
2018,2,18,14,30,965.0,72.0,1.9,14.1,628.0,927.78,715.38
2018,2,18,14,45,951.5,70.5,1.85,14.05,592.5,882.48,685.39
2018,2,18,15,0,938.0,69.0,1.8,14.0,557.0,834.72,653.44
2018,2,18,15,15,910.5,69.0,1.7,13.8,513.0,776.11,613.18
2018,2,18,15,30,883.0,69.0,1.6,13.6,469.0,716.84,571.84
2018,2,18,15,45,864.5,65.0,1.5,13.4,424.5,658.45,529.8
2018,2,18,16,0,846.0,61.0,1.4,13.2,380.0,603.67,487.33
2018,2,18,16,15,806.5,57.5,1.3,12.35,329.0,532.44,431.83
2018,2,18,16,30,767.0,54.0,1.2,11.5,278.0,463.41,375.81
2018,2,18,16,45,709.0,50.0,1.05,10.6,227.0,388.11,312.32
2018,2,18,17,0,651.0,46.0,0.9,9.7,176.0,317.89,250.61
2018,2,18,17,15,551.0,39.0,1.0,9.15,127.5,236.25,179.03
2018,2,18,17,30,451.0,32.0,1.1,8.6,79.0,168.88,116.51
2018,2,18,17,45,278.0,21.0,1.15,8.0,45.0,86.15,2.76
2018,2,18,18,0,105.0,10.0,1.2,7.4,11.0,24.47,0.0
2018,2,18,18,15,52.5,5.0,1.2,7.4,5.5,0.0,0.0
2018,2,18,18,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,2.35,7.05,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,19,6,45,1.0,1.0,1.55,6.05,1.0,0.0,0.0
2018,2,19,7,0,2.0,2.0,1.7,6.2,2.0,0.0,0.0
2018,2,19,7,15,1.0,4.5,1.75,6.45,4.5,4.27,0.0
2018,2,19,7,30,0.0,7.0,1.8,6.7,7.0,6.14,0.0
2018,2,19,7,45,0.0,12.5,1.85,7.0,12.5,10.98,3.73
2018,2,19,8,0,0.0,18.0,1.9,7.3,18.0,15.82,8.14
2018,2,19,8,15,0.0,21.5,1.9,7.6,21.5,18.91,10.97
2018,2,19,8,30,0.0,25.0,1.9,7.9,25.0,22.0,13.74
2018,2,19,8,45,0.0,38.5,1.85,8.2,38.5,33.93,24.2
2018,2,19,9,0,0.0,52.0,1.8,8.5,52.0,45.9,34.56
2018,2,19,9,15,0.0,44.0,1.75,8.75,44.0,38.81,28.27
2018,2,19,9,30,0.0,36.0,1.7,9.0,36.0,31.75,22.03
2018,2,19,9,45,1.5,71.0,1.65,9.3,72.0,63.89,49.7
2018,2,19,10,0,3.0,106.0,1.6,9.6,108.0,97.36,78.0
2018,2,19,10,15,1.5,87.5,1.55,9.85,88.5,78.72,61.86
2018,2,19,10,30,0.0,69.0,1.5,10.1,69.0,61.06,46.65
2018,2,19,10,45,0.0,98.5,1.5,10.35,98.5,87.6,68.95
2018,2,19,11,0,0.0,128.0,1.5,10.6,128.0,115.42,91.97
2018,2,19,11,15,0.0,129.5,1.5,10.8,129.5,116.77,92.83
2018,2,19,11,30,0.0,131.0,1.5,11.0,131.0,118.14,93.78
2018,2,19,11,45,0.5,140.0,1.5,11.25,140.5,127.19,101.1
2018,2,19,12,0,1.0,149.0,1.5,11.5,150.0,136.3,108.44
2018,2,19,12,15,2.0,157.0,1.5,11.7,158.5,145.01,115.47
2018,2,19,12,30,3.0,165.0,1.5,11.9,167.0,153.77,122.55
2018,2,19,12,45,3.5,173.0,1.55,12.15,175.5,162.1,129.24
2018,2,19,13,0,4.0,181.0,1.6,12.4,184.0,170.5,135.99
2018,2,19,13,15,8.0,199.5,1.7,12.6,205.0,192.89,154.28
2018,2,19,13,30,12.0,218.0,1.8,12.8,226.0,215.56,172.69
2018,2,19,13,45,10.5,210.5,1.9,13.05,217.5,206.57,165.39
2018,2,19,14,0,9.0,203.0,2.0,13.3,209.0,197.68,158.28
2018,2,19,14,15,9.0,195.5,2.05,13.45,201.0,190.25,152.46
2018,2,19,14,30,9.0,188.0,2.1,13.6,193.0,182.86,146.68
2018,2,19,14,45,17.0,160.5,2.15,13.7,169.5,161.97,130.22
2018,2,19,15,0,25.0,133.0,2.2,13.8,146.0,148.4,119.68
2018,2,19,15,15,12.5,83.5,2.15,13.8,90.0,87.64,68.98
2018,2,19,15,30,0.0,34.0,2.1,13.8,34.0,29.98,19.99
2018,2,19,15,45,0.0,38.5,2.05,13.75,38.5,33.95,23.48
2018,2,19,16,0,0.0,43.0,2.0,13.7,43.0,37.92,26.96
2018,2,19,16,15,0.0,34.5,1.7,13.35,34.5,30.4,20.59
2018,2,19,16,30,0.0,26.0,1.4,13.0,26.0,22.88,14.17
2018,2,19,16,45,0.0,18.5,1.1,12.65,18.5,16.26,8.44
2018,2,19,17,0,0.0,11.0,0.8,12.3,11.0,9.66,2.69
2018,2,19,17,15,0.0,10.0,0.75,12.05,10.0,8.77,1.83
2018,2,19,17,30,0.0,9.0,0.7,11.8,9.0,7.9,0.8
2018,2,19,17,45,0.0,5.5,0.7,11.55,5.5,4.82,0.0
2018,2,19,18,0,0.0,2.0,0.7,11.3,2.0,1.82,0.0
2018,2,19,18,15,0.0,1.0,0.7,11.3,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,2,20,6,45,30.0,3.5,1.85,11.1,3.0,0.0,0.0
2018,2,20,7,0,60.0,7.0,1.9,11.4,6.0,0.0,0.0
2018,2,20,7,15,152.0,12.0,2.05,11.85,22.0,38.0,0.0
2018,2,20,7,30,244.0,17.0,2.2,12.3,38.0,88.39,53.19
2018,2,20,7,45,316.5,27.5,2.3,12.8,74.0,138.42,101.32
2018,2,20,8,0,389.0,38.0,2.4,13.3,110.0,197.14,153.78
2018,2,20,8,15,291.0,34.0,2.4,13.9,97.0,173.85,139.71
2018,2,20,8,30,193.0,30.0,2.4,14.5,84.0,137.91,112.19
2018,2,20,8,45,99.5,63.0,2.4,15.1,91.0,124.97,101.52
2018,2,20,9,0,6.0,96.0,2.4,15.7,98.0,90.59,71.25
2018,2,20,9,15,10.0,110.5,2.65,16.45,114.5,107.08,84.8
2018,2,20,9,30,14.0,125.0,2.9,17.2,131.0,124.02,98.47
2018,2,20,9,45,22.0,160.5,3.1,17.9,171.0,165.63,132.22
2018,2,20,10,0,30.0,196.0,3.3,18.6,211.0,220.45,175.93
2018,2,20,10,15,26.5,205.5,3.45,19.05,219.5,215.7,171.28
2018,2,20,10,30,23.0,215.0,3.6,19.5,228.0,222.63,176.09
2018,2,20,10,45,16.5,209.5,3.75,19.95,219.0,211.16,166.17
2018,2,20,11,0,10.0,204.0,3.9,20.4,210.0,199.53,156.21
2018,2,20,11,15,17.0,226.0,3.9,20.65,237.0,228.43,178.96
2018,2,20,11,30,24.0,248.0,3.9,20.9,264.0,257.85,201.84
2018,2,20,11,45,34.5,267.5,3.9,21.15,290.5,306.33,239.42
2018,2,20,12,0,45.0,287.0,3.9,21.4,317.0,339.03,264.42
2018,2,20,12,15,75.0,301.0,3.9,21.5,352.0,384.97,300.33
2018,2,20,12,30,105.0,315.0,3.9,21.6,387.0,431.15,336.01
2018,2,20,12,45,146.5,320.0,3.9,21.75,420.0,496.56,385.94
2018,2,20,13,0,188.0,325.0,3.9,21.9,453.0,542.52,420.93
2018,2,20,13,15,160.0,304.0,3.85,21.9,411.5,488.86,380.35
2018,2,20,13,30,132.0,283.0,3.8,21.9,370.0,435.36,339.9
2018,2,20,13,45,150.5,281.0,3.8,21.95,377.5,448.2,350.61
2018,2,20,14,0,169.0,279.0,3.8,22.0,385.0,459.75,360.12
2018,2,20,14,15,344.5,228.5,3.75,21.85,433.5,570.79,449.14
2018,2,20,14,30,520.0,178.0,3.7,21.7,482.0,671.34,527.67
2018,2,20,14,45,376.0,198.0,3.6,21.6,411.5,555.08,438.26
2018,2,20,15,0,232.0,218.0,3.5,21.5,341.0,433.49,343.89
2018,2,20,15,15,341.0,176.0,3.2,21.25,341.5,457.79,366.17
2018,2,20,15,30,450.0,134.0,2.9,21.0,342.0,486.18,389.89
2018,2,20,15,45,610.5,100.5,2.6,20.8,352.5,539.12,431.41
2018,2,20,16,0,771.0,67.0,2.3,20.6,363.0,565.21,450.66
2018,2,20,16,15,732.5,63.0,2.0,19.95,315.0,497.6,396.88
2018,2,20,16,30,694.0,59.0,1.7,19.3,267.0,432.25,343.69
2018,2,20,16,45,636.0,54.0,1.4,18.65,218.0,359.7,283.16
2018,2,20,17,0,578.0,49.0,1.1,18.0,169.0,294.54,226.77
2018,2,20,17,15,486.0,42.0,1.1,17.55,123.5,220.07,162.87
2018,2,20,17,30,394.0,35.0,1.1,17.1,78.0,156.07,106.18
2018,2,20,17,45,242.5,23.0,1.1,16.7,45.0,81.38,20.96
2018,2,20,18,0,91.0,11.0,1.1,16.3,12.0,23.22,0.0
2018,2,20,18,15,45.5,5.5,1.1,16.3,6.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,21,6,45,25.5,3.0,1.8,14.6,3.0,0.0,0.0
2018,2,21,7,0,51.0,6.0,1.9,15.0,6.0,5.46,0.0
2018,2,21,7,15,201.5,18.0,2.15,15.55,34.0,52.38,0.0
2018,2,21,7,30,352.0,30.0,2.4,16.1,62.0,129.26,81.01
2018,2,21,7,45,454.0,37.0,2.65,16.65,105.5,191.22,139.17
2018,2,21,8,0,556.0,44.0,2.9,17.2,149.0,265.17,204.03
2018,2,21,8,15,571.0,53.0,3.05,17.8,188.0,316.08,250.79
2018,2,21,8,30,586.0,62.0,3.2,18.4,227.0,367.86,296.43
2018,2,21,8,45,519.5,78.0,3.4,18.95,244.0,384.31,312.08
2018,2,21,9,0,453.0,94.0,3.6,19.5,261.0,386.13,314.55
2018,2,21,9,15,431.0,119.0,3.75,20.0,294.5,424.62,344.8
2018,2,21,9,30,409.0,144.0,3.9,20.5,328.0,459.5,371.05
2018,2,21,9,45,293.5,162.0,4.05,21.0,300.0,400.23,322.48
2018,2,21,10,0,178.0,180.0,4.2,21.5,272.0,330.09,264.62
2018,2,21,10,15,161.5,186.0,4.25,21.85,274.0,329.99,263.67
2018,2,21,10,30,145.0,192.0,4.3,22.2,276.0,328.2,261.15
2018,2,21,10,45,245.5,194.5,4.3,22.55,344.5,439.65,349.05
2018,2,21,11,0,346.0,197.0,4.3,22.9,413.0,559.68,440.41
2018,2,21,11,15,419.0,203.5,4.25,23.1,474.0,644.59,503.14
2018,2,21,11,30,492.0,210.0,4.2,23.3,535.0,730.88,565.57
2018,2,21,11,45,272.5,247.5,4.15,23.55,428.0,549.76,426.86
2018,2,21,12,0,53.0,285.0,4.1,23.8,321.0,344.12,265.55
2018,2,21,12,15,64.0,293.0,4.05,23.9,337.0,364.38,281.66
2018,2,21,12,30,75.0,301.0,4.0,24.0,353.0,384.62,297.06
2018,2,21,12,45,44.5,246.0,3.95,24.1,277.0,292.09,225.75
2018,2,21,13,0,14.0,191.0,3.9,24.2,201.0,190.05,145.92
2018,2,21,13,15,8.0,160.5,3.85,24.2,166.0,154.16,117.8
2018,2,21,13,30,2.0,130.0,3.8,24.2,131.0,119.02,89.91
2018,2,21,13,45,13.0,156.0,3.75,24.25,164.0,154.43,118.5
2018,2,21,14,0,24.0,182.0,3.7,24.3,197.0,201.12,155.65
2018,2,21,14,15,20.5,174.5,3.6,24.2,187.0,189.57,146.62
2018,2,21,14,30,17.0,167.0,3.5,24.1,177.0,168.35,130.07
2018,2,21,14,45,50.0,169.0,3.4,24.0,196.0,207.59,162.53
2018,2,21,15,0,83.0,171.0,3.3,23.9,215.0,247.34,194.96
2018,2,21,15,15,71.5,167.0,3.1,23.65,203.0,219.03,172.68
2018,2,21,15,30,60.0,163.0,2.9,23.4,191.0,204.36,161.14
2018,2,21,15,45,236.0,121.0,2.65,23.2,215.0,293.83,235.88
2018,2,21,16,0,412.0,79.0,2.4,23.0,239.0,360.83,289.94
2018,2,21,16,15,554.0,68.0,2.15,22.35,253.5,404.9,323.56
2018,2,21,16,30,696.0,57.0,1.9,21.7,268.0,431.04,340.84
2018,2,21,16,45,642.0,52.0,1.6,21.05,219.5,360.2,281.55
2018,2,21,17,0,588.0,47.0,1.3,20.4,171.0,295.98,226.26
2018,2,21,17,15,500.5,40.0,1.3,19.9,125.5,222.45,163.42
2018,2,21,17,30,413.0,33.0,1.3,19.4,80.0,159.02,107.62
2018,2,21,17,45,258.0,22.0,1.3,18.9,46.5,84.1,28.01
2018,2,21,18,0,103.0,11.0,1.3,18.4,13.0,24.9,0.0
2018,2,21,18,15,51.5,5.5,1.3,18.4,6.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.3,18.05,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
