Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,8,0,723.0,52.0,3.8,2.1,225.0,340.75,280.61
2018,3,4,8,15,772.0,56.0,3.9,2.85,279.5,411.6,346.17
2018,3,4,8,30,821.0,60.0,4.0,3.6,334.0,486.62,412.96
2018,3,4,8,45,854.0,63.0,4.1,4.35,387.0,555.43,472.27
2018,3,4,9,0,887.0,66.0,4.2,5.1,440.0,621.88,527.59
2018,3,4,9,15,912.5,68.5,4.2,5.7,490.5,687.17,579.79
2018,3,4,9,30,938.0,71.0,4.2,6.3,541.0,752.4,628.42
2018,3,4,9,45,957.5,72.5,4.2,6.9,586.5,811.46,670.23
2018,3,4,10,0,977.0,74.0,4.2,7.5,632.0,869.12,710.11
2018,3,4,10,15,988.5,75.0,4.15,8.0,669.0,917.75,742.37
2018,3,4,10,30,1000.0,76.0,4.1,8.5,706.0,963.68,772.24
2018,3,4,10,45,1008.0,77.0,4.1,9.0,736.0,1003.49,797.78
2018,3,4,11,0,1016.0,78.0,4.1,9.5,766.0,1039.88,820.68
2018,3,4,11,15,1018.0,79.0,4.05,9.9,786.0,1066.93,836.81
2018,3,4,11,30,1020.0,80.0,4.0,10.3,806.0,1089.91,850.14
2018,3,4,11,45,1021.0,80.5,3.95,10.7,818.0,1107.13,859.54
2018,3,4,12,0,1022.0,81.0,3.9,11.1,830.0,1120.07,866.11
2018,3,4,12,15,1023.0,81.0,3.85,11.4,834.5,1128.06,869.78
2018,3,4,12,30,1024.0,81.0,3.8,11.7,839.0,1131.66,870.65
2018,3,4,12,45,1023.0,81.0,3.75,12.0,835.0,1128.85,867.37
2018,3,4,13,0,1022.0,81.0,3.7,12.3,831.0,1121.63,861.35
2018,3,4,13,15,1019.0,80.5,3.6,12.5,818.5,1107.49,850.72
2018,3,4,13,30,1016.0,80.0,3.5,12.7,806.0,1089.11,837.43
2018,3,4,13,45,1007.5,79.5,3.4,12.9,782.5,1061.34,817.92
2018,3,4,14,0,999.0,79.0,3.3,13.1,759.0,1029.79,796.0
2018,3,4,14,15,989.5,78.0,3.25,13.15,729.0,993.18,771.49
2018,3,4,14,30,980.0,77.0,3.2,13.2,699.0,953.25,744.63
2018,3,4,14,45,968.0,76.0,3.1,13.25,663.0,908.17,713.64
2018,3,4,15,0,956.0,75.0,3.0,13.3,627.0,860.44,680.59
2018,3,4,15,15,936.5,73.5,2.8,13.15,582.5,804.09,640.81
2018,3,4,15,30,917.0,72.0,2.6,13.0,538.0,746.33,599.59
2018,3,4,15,45,893.5,69.5,2.4,12.85,489.5,683.7,553.64
2018,3,4,16,0,870.0,67.0,2.2,12.7,441.0,620.8,504.36
2018,3,4,16,15,838.0,64.0,1.9,11.9,389.5,555.99,452.65
2018,3,4,16,30,806.0,61.0,1.6,11.1,338.0,488.59,397.15
2018,3,4,16,45,755.0,56.5,1.35,10.3,283.0,412.77,333.27
2018,3,4,17,0,704.0,52.0,1.1,9.5,228.0,341.39,270.82
2018,3,4,17,15,626.0,46.0,1.15,8.75,175.5,264.47,203.24
2018,3,4,17,30,548.0,40.0,1.2,8.0,123.0,197.65,142.94
2018,3,4,17,45,403.5,31.0,1.3,7.3,79.0,122.53,77.53
2018,3,4,18,0,259.0,22.0,1.4,6.6,35.0,61.01,0.0
2018,3,4,18,15,129.5,11.0,1.4,6.6,17.5,19.89,0.0
2018,3,4,18,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.1,3.95,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.15,3.15,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.0,2.35,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.8,1.85,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.65,1.45,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.55,1.1,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.5,0.35,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.4,-0.35,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.35,-0.65,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-1.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,-2.05,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.5,-1.85,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.7,-1.1,0.0,0.0,0.0
2018,3,5,6,45,95.0,10.0,1.9,-0.4,14.0,9.1,0.0
2018,3,5,7,0,190.0,20.0,2.1,0.3,28.0,46.95,0.0
2018,3,5,7,15,291.0,32.5,2.2,1.1,65.0,97.78,62.27
2018,3,5,7,30,392.0,45.0,2.3,1.9,102.0,156.89,116.66
2018,3,5,7,45,542.0,49.5,2.35,2.7,162.5,236.19,186.63
2018,3,5,8,0,692.0,54.0,2.4,3.5,223.0,331.87,271.3
2018,3,5,8,15,741.0,58.5,2.4,4.15,277.0,401.53,334.44
2018,3,5,8,30,790.0,63.0,2.4,4.8,331.0,475.44,398.81
2018,3,5,8,45,736.0,80.0,2.45,5.45,359.5,511.51,430.07
2018,3,5,9,0,682.0,97.0,2.5,6.1,388.0,538.79,452.44
2018,3,5,9,15,587.5,132.5,2.4,6.5,402.5,551.17,460.65
2018,3,5,9,30,493.0,168.0,2.3,6.9,417.0,547.45,455.2
2018,3,5,9,45,476.5,189.5,2.25,7.35,446.5,582.32,480.63
2018,3,5,10,0,460.0,211.0,2.2,7.8,476.0,614.19,502.74
2018,3,5,10,15,530.5,202.0,2.1,8.1,525.0,683.01,554.39
2018,3,5,10,30,601.0,193.0,2.0,8.4,574.0,760.29,610.33
2018,3,5,10,45,644.0,187.5,1.9,8.7,612.0,814.33,647.25
2018,3,5,11,0,687.0,182.0,1.8,9.0,650.0,867.81,682.05
2018,3,5,11,15,587.0,225.5,1.65,9.3,634.0,830.64,650.84
2018,3,5,11,30,487.0,269.0,1.5,9.6,618.0,793.57,619.25
2018,3,5,11,45,534.5,256.0,1.35,9.85,645.0,834.77,647.13
2018,3,5,12,0,582.0,243.0,1.2,10.1,672.0,874.42,672.22
2018,3,5,12,15,729.5,187.5,1.1,10.3,728.5,973.13,737.17
2018,3,5,12,30,877.0,132.0,1.0,10.5,785.0,1054.21,786.03
2018,3,5,12,45,785.5,167.5,0.95,10.7,750.0,1007.46,752.89
2018,3,5,13,0,694.0,203.0,0.9,10.9,715.0,950.12,714.69
2018,3,5,13,15,708.0,193.0,0.75,11.0,708.5,945.3,709.44
2018,3,5,13,30,722.0,183.0,0.6,11.1,702.0,936.8,701.0
2018,3,5,13,45,682.5,189.0,0.5,11.15,669.0,890.89,669.29
2018,3,5,14,0,643.0,195.0,0.4,11.2,636.0,843.33,637.01
2018,3,5,14,15,639.5,184.0,0.35,11.25,608.0,809.6,614.91
2018,3,5,14,30,636.0,173.0,0.3,11.3,580.0,773.39,590.84
2018,3,5,14,45,752.5,135.0,0.2,11.3,591.0,805.97,613.12
2018,3,5,15,0,869.0,97.0,0.1,11.3,602.0,822.77,623.8
2018,3,5,15,15,696.5,130.5,0.25,11.3,517.0,695.26,539.0
2018,3,5,15,30,524.0,164.0,0.4,11.3,432.0,568.85,449.68
2018,3,5,15,45,522.5,146.5,0.5,11.25,393.5,522.07,417.99
2018,3,5,16,0,521.0,129.0,0.6,11.2,355.0,474.01,382.87
2018,3,5,16,15,611.0,101.5,0.65,10.55,336.0,470.74,381.52
2018,3,5,16,30,701.0,74.0,0.7,9.9,317.0,450.59,364.91
2018,3,5,16,45,679.5,66.0,0.75,9.25,270.5,389.91,314.4
2018,3,5,17,0,658.0,58.0,0.8,8.6,224.0,330.53,262.7
2018,3,5,17,15,580.0,51.0,0.9,7.7,172.5,255.32,197.18
2018,3,5,17,30,502.0,44.0,1.0,6.8,121.0,188.96,137.86
2018,3,5,17,45,364.5,33.5,1.1,5.85,78.0,116.56,75.27
2018,3,5,18,0,227.0,23.0,1.2,4.9,35.0,57.51,0.0
2018,3,5,18,15,113.5,11.5,1.2,4.9,17.5,18.99,0.0
2018,3,5,18,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.65,3.25,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.7,2.65,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.65,2.35,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.6,2.05,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.55,1.8,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.45,1.05,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.45,0.65,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.45,-0.1,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.35,0.15,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.05,1.05,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,3,6,6,45,0.0,2.5,1.65,1.7,2.5,2.27,0.0
2018,3,6,7,0,0.0,5.0,1.7,1.9,5.0,4.38,0.0
2018,3,6,7,15,0.0,14.5,1.7,2.2,14.5,12.74,4.91
2018,3,6,7,30,0.0,24.0,1.7,2.5,24.0,21.12,12.87
2018,3,6,7,45,0.0,38.5,1.65,2.8,38.5,33.95,24.53
2018,3,6,8,0,0.0,53.0,1.6,3.1,53.0,46.81,36.12
2018,3,6,8,15,0.0,55.5,1.65,3.4,55.5,49.01,38.1
2018,3,6,8,30,0.0,58.0,1.7,3.7,58.0,51.22,39.98
2018,3,6,8,45,0.0,54.0,1.75,4.0,54.0,47.67,36.7
2018,3,6,9,0,0.0,50.0,1.8,4.3,50.0,44.14,33.43
2018,3,6,9,15,0.0,61.5,1.8,4.45,61.5,54.35,42.25
2018,3,6,9,30,0.0,73.0,1.8,4.6,73.0,64.58,51.0
2018,3,6,9,45,2.5,106.5,1.8,4.75,108.0,96.98,78.87
2018,3,6,10,0,5.0,140.0,1.8,4.9,143.0,130.64,107.37
2018,3,6,10,15,4.0,145.0,1.85,4.95,147.5,134.59,110.35
2018,3,6,10,30,3.0,150.0,1.9,5.0,152.0,138.49,113.35
2018,3,6,10,45,3.5,158.0,1.9,5.0,160.5,146.57,119.96
2018,3,6,11,0,4.0,166.0,1.9,5.0,169.0,154.71,126.61
2018,3,6,11,15,2.0,116.0,1.9,5.05,117.5,105.63,85.03
2018,3,6,11,30,0.0,66.0,1.9,5.1,66.0,58.51,44.81
2018,3,6,11,45,0.0,66.0,1.85,5.15,66.0,58.53,44.82
2018,3,6,12,0,0.0,66.0,1.8,5.2,66.0,58.53,44.79
2018,3,6,12,15,0.0,72.5,1.6,5.15,72.5,64.32,49.73
2018,3,6,12,30,0.0,79.0,1.4,5.1,79.0,70.11,54.67
2018,3,6,12,45,0.0,81.5,1.25,5.05,81.5,72.34,56.57
2018,3,6,13,0,0.0,84.0,1.1,5.0,84.0,74.56,58.49
2018,3,6,13,15,0.0,70.0,0.95,5.0,70.0,62.09,47.88
2018,3,6,13,30,0.0,56.0,0.8,5.0,56.0,49.63,37.27
2018,3,6,13,45,0.0,58.0,0.65,4.95,58.0,51.39,38.86
2018,3,6,14,0,0.0,60.0,0.5,4.9,60.0,53.15,40.44
2018,3,6,14,15,0.0,61.5,0.4,4.85,61.5,54.47,41.66
2018,3,6,14,30,0.0,63.0,0.3,4.8,63.0,55.78,42.88
2018,3,6,14,45,0.0,60.0,0.2,4.8,60.0,53.1,40.67
2018,3,6,15,0,0.0,57.0,0.1,4.8,57.0,50.41,38.48
2018,3,6,15,15,0.0,47.0,0.15,4.75,47.0,41.53,30.85
2018,3,6,15,30,0.0,37.0,0.2,4.7,37.0,32.66,23.19
2018,3,6,15,45,0.0,36.5,0.25,4.65,36.5,32.2,22.88
2018,3,6,16,0,0.0,36.0,0.3,4.6,36.0,31.75,22.56
2018,3,6,16,15,1.0,41.5,0.35,4.5,42.0,37.16,27.45
2018,3,6,16,30,2.0,47.0,0.4,4.4,48.0,42.47,32.23
2018,3,6,16,45,2.0,40.0,0.5,4.3,41.0,36.15,26.64
2018,3,6,17,0,2.0,33.0,0.6,4.2,34.0,29.84,20.97
2018,3,6,17,15,1.0,23.0,0.65,4.1,23.5,20.56,12.6
2018,3,6,17,30,0.0,13.0,0.7,4.0,13.0,11.41,4.37
2018,3,6,17,45,0.0,8.0,0.75,3.85,8.0,7.02,0.25
2018,3,6,18,0,0.0,3.0,0.8,3.7,3.0,2.63,0.0
2018,3,6,18,15,0.0,1.5,0.8,3.7,1.5,1.36,0.0
2018,3,6,18,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,3.1,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,1.05,2.45,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,2.3,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,2.15,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,3,7,6,45,2.5,2.5,1.15,3.25,2.5,2.44,0.0
2018,3,7,7,0,5.0,5.0,1.3,3.5,5.0,5.12,0.0
2018,3,7,7,15,2.5,9.5,1.5,3.8,9.5,8.82,1.61
2018,3,7,7,30,0.0,14.0,1.7,4.1,14.0,12.3,5.1
2018,3,7,7,45,0.0,31.5,1.95,4.45,31.5,27.74,18.91
2018,3,7,8,0,0.0,49.0,2.2,4.8,49.0,43.25,32.74
2018,3,7,8,15,0.0,38.5,2.5,5.25,38.5,33.93,24.49
2018,3,7,8,30,0.0,28.0,2.8,5.7,28.0,24.66,16.21
2018,3,7,8,45,1.5,63.5,3.05,6.15,64.0,56.94,44.51
2018,3,7,9,0,3.0,99.0,3.3,6.6,100.0,90.46,73.4
2018,3,7,9,15,17.0,117.0,3.6,7.1,125.5,116.68,95.91
2018,3,7,9,30,31.0,135.0,3.9,7.6,151.0,150.79,124.93
2018,3,7,9,45,88.5,149.0,4.25,8.05,199.5,220.18,184.64
2018,3,7,10,0,146.0,163.0,4.6,8.5,248.0,284.86,239.59
2018,3,7,10,15,278.0,187.0,4.65,8.8,361.5,440.08,368.88
2018,3,7,10,30,410.0,211.0,4.7,9.1,475.0,608.61,503.6
2018,3,7,10,45,424.0,211.5,4.8,9.4,495.0,636.13,523.88
2018,3,7,11,0,438.0,212.0,4.9,9.7,515.0,662.65,543.91
2018,3,7,11,15,432.0,215.5,4.9,9.8,521.5,672.21,550.33
2018,3,7,11,30,426.0,219.0,4.9,9.9,528.0,679.59,555.18
2018,3,7,11,45,464.5,202.5,4.9,10.05,544.5,706.22,576.25
2018,3,7,12,0,503.0,186.0,4.9,10.2,561.0,740.5,602.72
2018,3,7,12,15,725.0,146.0,4.95,10.25,690.5,915.57,734.24
2018,3,7,12,30,947.0,106.0,5.0,10.3,820.0,1084.9,855.54
2018,3,7,12,45,840.0,142.5,5.05,10.35,773.5,1027.7,813.88
2018,3,7,13,0,733.0,179.0,5.1,10.4,727.0,963.07,768.02
2018,3,7,13,15,853.0,137.0,5.15,10.35,764.5,1019.76,810.52
2018,3,7,13,30,973.0,95.0,5.2,10.3,802.0,1065.72,844.36
2018,3,7,13,45,968.5,93.5,5.25,10.25,781.5,1041.18,827.81
2018,3,7,14,0,964.0,92.0,5.3,10.2,761.0,1012.84,809.01
2018,3,7,14,15,956.5,90.5,5.25,10.0,732.0,978.15,785.23
2018,3,7,14,30,949.0,89.0,5.2,9.8,703.0,940.16,758.99
2018,3,7,14,45,938.5,86.5,5.15,9.65,667.0,895.41,727.44
2018,3,7,15,0,928.0,84.0,5.1,9.5,631.0,848.02,693.68
2018,3,7,15,15,912.5,82.0,5.0,9.2,588.5,795.03,655.39
2018,3,7,15,30,897.0,80.0,4.9,8.9,546.0,740.38,615.35
2018,3,7,15,45,879.0,76.5,4.75,8.6,499.5,685.56,573.35
2018,3,7,16,0,861.0,73.0,4.6,8.3,453.0,624.74,524.07
2018,3,7,16,15,830.0,69.5,4.3,7.8,401.0,556.17,466.92
2018,3,7,16,30,799.0,66.0,4.0,7.3,349.0,488.91,409.12
2018,3,7,16,45,751.5,61.5,3.7,6.8,294.5,414.87,344.17
2018,3,7,17,0,704.0,57.0,3.4,6.3,240.0,344.85,280.65
2018,3,7,17,15,626.5,51.0,3.05,5.5,186.5,269.19,211.67
2018,3,7,17,30,549.0,45.0,2.7,4.7,133.0,201.13,148.77
2018,3,7,17,45,407.0,35.0,2.35,3.95,87.0,125.45,82.57
2018,3,7,18,0,265.0,25.0,2.0,3.2,41.0,64.43,11.96
2018,3,7,18,15,132.5,12.5,2.0,3.2,20.5,21.0,0.0
2018,3,7,18,30,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.95,2.7,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,2.0,1.25,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,2.0,0.95,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.0,0.8,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.95,0.6,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.9,0.4,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.8,0.2,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.65,-0.25,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.5,-0.75,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.35,-1.2,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,-1.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.1,-2.05,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.05,-2.35,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,-2.65,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,-3.1,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.0,-3.45,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.05,-3.75,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.15,-3.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.2,-3.55,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.45,-2.7,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.7,-1.9,0.0,0.0,0.0
2018,3,8,6,45,0.0,5.0,1.95,-1.15,5.0,4.55,0.0
2018,3,8,7,0,0.0,10.0,2.2,-0.4,10.0,8.79,0.0
2018,3,8,7,15,0.0,23.0,2.3,0.35,23.0,20.26,11.6
2018,3,8,7,30,0.0,36.0,2.4,1.1,36.0,31.76,22.4
2018,3,8,7,45,0.5,56.0,2.5,1.85,56.0,50.34,39.19
2018,3,8,8,0,1.0,76.0,2.6,2.6,76.0,69.15,56.0
2018,3,8,8,15,33.0,108.0,2.65,3.05,119.5,118.77,99.58
2018,3,8,8,30,65.0,140.0,2.7,3.5,163.0,169.56,143.75
2018,3,8,8,45,194.0,154.0,2.8,3.9,237.0,267.1,228.27
2018,3,8,9,0,323.0,168.0,2.9,4.3,311.0,380.95,324.71
2018,3,8,9,15,583.5,133.0,2.9,4.5,424.0,550.71,465.91
2018,3,8,9,30,844.0,98.0,2.9,4.7,537.0,725.51,605.19
2018,3,8,9,45,810.0,113.5,2.95,4.9,562.0,756.01,625.33
2018,3,8,10,0,776.0,129.0,3.0,5.1,587.0,785.16,645.48
2018,3,8,10,15,563.5,145.0,3.05,5.35,488.0,656.47,544.77
2018,3,8,10,30,351.0,161.0,3.1,5.6,389.0,501.61,419.58
2018,3,8,10,45,262.0,220.0,3.15,5.8,394.0,481.97,401.06
2018,3,8,11,0,173.0,279.0,3.2,6.0,399.0,456.21,376.68
2018,3,8,11,15,151.5,305.0,3.3,6.1,412.5,468.81,385.38
2018,3,8,11,30,130.0,331.0,3.4,6.2,426.0,480.07,392.81
2018,3,8,11,45,101.0,310.0,3.45,6.3,384.5,430.07,352.22
2018,3,8,12,0,72.0,289.0,3.5,6.4,343.0,361.38,296.65
2018,3,8,12,15,64.5,286.0,3.6,6.55,334.5,351.01,288.14
2018,3,8,12,30,57.0,283.0,3.7,6.7,326.0,340.32,279.18
2018,3,8,12,45,33.5,250.5,3.75,6.85,276.0,281.61,230.76
2018,3,8,13,0,10.0,218.0,3.8,7.0,226.0,211.0,172.09
2018,3,8,13,15,33.0,244.5,3.9,7.05,269.0,274.16,225.13
2018,3,8,13,30,56.0,271.0,4.0,7.1,312.0,324.54,266.97
2018,3,8,13,45,99.0,289.0,4.05,7.15,359.0,401.0,330.08
2018,3,8,14,0,142.0,307.0,4.1,7.2,406.0,458.55,377.33
2018,3,8,14,15,324.5,266.0,4.1,7.2,480.5,590.05,486.86
2018,3,8,14,30,507.0,225.0,4.1,7.2,555.0,709.33,583.38
2018,3,8,14,45,324.5,224.0,4.1,7.15,431.0,520.49,432.76
2018,3,8,15,0,142.0,223.0,4.1,7.1,307.0,346.53,289.39
2018,3,8,15,15,106.5,201.5,4.05,7.0,262.0,290.17,243.13
2018,3,8,15,30,71.0,180.0,4.0,6.9,217.0,225.89,189.27
2018,3,8,15,45,149.5,175.5,3.95,6.8,244.5,280.8,237.46
2018,3,8,16,0,228.0,171.0,3.9,6.7,272.0,326.59,276.68
2018,3,8,16,15,199.5,155.0,3.65,6.35,236.0,271.66,230.18
2018,3,8,16,30,171.0,139.0,3.4,6.0,200.0,229.34,193.86
2018,3,8,16,45,136.0,119.5,3.2,5.7,163.5,183.4,153.91
2018,3,8,17,0,101.0,100.0,3.0,5.4,127.0,141.53,117.11
2018,3,8,17,15,69.0,78.0,2.95,4.9,94.5,102.19,82.41
2018,3,8,17,30,37.0,56.0,2.9,4.4,62.0,63.32,48.29
2018,3,8,17,45,30.5,37.0,2.9,3.9,41.0,41.26,27.97
2018,3,8,18,0,24.0,18.0,2.9,3.4,20.0,20.88,3.18
2018,3,8,18,15,12.0,9.0,2.9,3.4,10.0,9.04,0.0
2018,3,8,18,30,0.0,0.0,2.9,3.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,3.1,2.8,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,3.3,2.2,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,3.25,1.85,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,3.1,1.15,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,3.0,0.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.75,0.35,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.1,-0.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.95,-1.2,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.65,-1.85,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.5,-2.2,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.45,-2.4,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.35,-2.8,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.3,-3.15,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,-3.3,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.25,-3.45,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,-3.75,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,-3.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.1,-4.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.1,-4.15,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.1,-4.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.1,-4.25,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.1,-4.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.15,-4.3,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.25,-4.3,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.3,-4.25,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.3,-4.15,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,1.55,-3.35,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,3,9,6,45,135.0,13.0,2.05,-1.9,21.5,21.2,0.0
2018,3,9,7,0,270.0,26.0,2.3,-1.2,43.0,65.35,18.55
2018,3,9,7,15,408.5,36.5,2.55,-0.55,90.0,125.63,84.63
2018,3,9,7,30,547.0,47.0,2.8,0.1,137.0,200.7,151.29
2018,3,9,7,45,624.0,54.0,3.0,0.75,191.5,269.47,215.84
2018,3,9,8,0,701.0,61.0,3.2,1.4,246.0,346.93,287.46
2018,3,9,8,15,745.5,65.5,3.25,1.85,299.5,414.33,349.54
2018,3,9,8,30,790.0,70.0,3.3,2.3,353.0,486.63,413.57
2018,3,9,8,45,820.5,73.5,3.35,2.75,405.0,553.27,470.74
2018,3,9,9,0,851.0,77.0,3.4,3.2,457.0,621.18,526.88
2018,3,9,9,15,874.0,79.5,3.4,3.6,505.5,683.85,576.89
2018,3,9,9,30,897.0,82.0,3.4,4.0,554.0,741.07,619.88
2018,3,9,9,45,914.0,84.5,3.4,4.4,597.5,797.61,660.27
2018,3,9,10,0,931.0,87.0,3.4,4.8,641.0,852.61,698.73
2018,3,9,10,15,942.5,88.5,3.4,5.15,677.5,900.01,731.03
2018,3,9,10,30,954.0,90.0,3.4,5.5,714.0,944.83,761.07
2018,3,9,10,45,962.5,91.5,3.4,5.9,743.5,984.09,786.63
2018,3,9,11,0,971.0,93.0,3.4,6.3,773.0,1020.09,809.68
2018,3,9,11,15,975.0,94.0,3.4,6.65,793.5,1047.76,826.87
2018,3,9,11,30,979.0,95.0,3.4,7.0,814.0,1071.59,841.43
2018,3,9,11,45,980.0,95.5,3.4,7.3,825.5,1087.9,851.0
2018,3,9,12,0,981.0,96.0,3.4,7.6,837.0,1100.08,857.88
2018,3,9,12,15,982.0,96.0,3.45,7.9,841.5,1107.49,862.13
2018,3,9,12,30,983.0,96.0,3.5,8.2,846.0,1110.67,863.68
2018,3,9,12,45,980.0,96.0,3.55,8.45,840.0,1105.55,859.89
2018,3,9,13,0,977.0,96.0,3.6,8.7,834.0,1096.23,853.44
2018,3,9,13,15,973.0,95.0,3.65,8.9,820.5,1080.62,842.99
2018,3,9,13,30,969.0,94.0,3.7,9.1,807.0,1060.98,829.89
2018,3,9,13,45,962.5,93.0,3.75,9.3,785.0,1035.03,812.48
2018,3,9,14,0,956.0,92.0,3.8,9.5,763.0,1005.39,792.53
2018,3,9,14,15,945.0,91.0,3.8,9.6,732.5,968.17,767.11
2018,3,9,14,30,934.0,90.0,3.8,9.7,702.0,927.89,739.43
2018,3,9,14,45,920.5,89.0,3.8,9.75,665.5,882.72,708.13
2018,3,9,15,0,907.0,88.0,3.8,9.8,629.0,835.18,674.83
2018,3,9,15,15,888.5,85.5,3.7,9.7,585.5,780.08,635.34
2018,3,9,15,30,870.0,83.0,3.6,9.6,542.0,728.84,598.33
2018,3,9,15,45,845.5,80.5,3.5,9.5,494.0,666.77,551.09
2018,3,9,16,0,821.0,78.0,3.4,9.4,446.0,604.63,501.53
2018,3,9,16,15,788.0,74.0,3.0,8.8,394.0,536.36,445.61
2018,3,9,16,30,755.0,70.0,2.6,8.2,342.0,469.74,389.3
2018,3,9,16,45,706.0,65.5,2.2,7.55,289.0,397.45,326.72
2018,3,9,17,0,657.0,61.0,1.8,6.9,236.0,330.63,266.85
2018,3,9,17,15,574.5,55.0,1.75,6.0,183.5,255.07,199.73
2018,3,9,17,30,492.0,49.0,1.7,5.1,131.0,188.84,139.9
2018,3,9,17,45,353.5,38.0,1.6,4.2,86.0,116.58,77.91
2018,3,9,18,0,215.0,27.0,1.5,3.3,41.0,59.14,19.67
2018,3,9,18,15,107.5,13.5,1.5,3.3,20.5,19.82,0.0
2018,3,9,18,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.05,2.45,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,1.95,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.95,1.75,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.9,1.65,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.9,1.35,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.9,1.25,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,1.1,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,10,6,15,2.0,0.5,1.0,1.1,0.5,0.0,0.0
2018,3,10,6,30,4.0,1.0,1.0,1.4,1.0,0.0,0.0
2018,3,10,6,45,4.0,8.0,1.0,1.75,8.0,7.56,0.0
2018,3,10,7,0,4.0,15.0,1.0,2.1,15.0,13.74,2.21
2018,3,10,7,15,2.0,25.5,1.1,2.45,25.5,22.87,13.9
2018,3,10,7,30,0.0,36.0,1.2,2.8,36.0,31.75,22.36
2018,3,10,7,45,0.0,44.5,1.35,3.2,44.5,39.27,29.31
2018,3,10,8,0,0.0,53.0,1.5,3.6,53.0,46.8,36.09
2018,3,10,8,15,0.0,69.5,1.4,4.05,69.5,61.71,49.23
2018,3,10,8,30,0.0,86.0,1.3,4.5,86.0,76.87,62.34
2018,3,10,8,45,8.0,118.5,1.2,5.0,122.0,112.02,92.61
2018,3,10,9,0,16.0,151.0,1.1,5.5,158.0,148.54,123.41
2018,3,10,9,15,10.5,142.5,1.15,6.25,147.5,136.7,112.53
2018,3,10,9,30,5.0,134.0,1.2,7.0,137.0,124.69,101.68
2018,3,10,9,45,2.5,126.0,1.25,7.8,127.5,115.18,93.06
2018,3,10,10,0,0.0,118.0,1.3,8.6,118.0,105.64,84.47
2018,3,10,10,15,4.5,159.5,1.4,9.25,162.5,148.62,120.06
2018,3,10,10,30,9.0,201.0,1.5,9.9,207.0,192.77,155.79
2018,3,10,10,45,12.5,204.5,1.6,10.5,213.0,199.41,160.64
2018,3,10,11,0,16.0,208.0,1.7,11.1,219.0,206.26,165.79
2018,3,10,11,15,15.5,221.5,1.9,11.6,232.5,219.25,175.8
2018,3,10,11,30,15.0,235.0,2.1,12.1,246.0,232.25,185.74
2018,3,10,11,45,15.5,242.0,2.3,12.6,253.5,239.79,191.37
2018,3,10,12,0,16.0,249.0,2.5,13.1,261.0,247.33,197.02
2018,3,10,12,15,72.0,307.0,2.65,13.35,362.0,380.69,303.61
2018,3,10,12,30,128.0,365.0,2.8,13.6,463.0,520.07,410.65
2018,3,10,12,45,116.0,358.0,2.9,13.9,446.5,499.79,394.08
2018,3,10,13,0,104.0,351.0,3.0,14.2,430.0,460.95,364.46
2018,3,10,13,15,136.5,352.5,3.1,14.35,454.5,511.62,404.19
2018,3,10,13,30,169.0,354.0,3.2,14.5,479.0,542.72,428.66
2018,3,10,13,45,183.0,343.0,3.3,14.65,475.0,540.29,427.58
2018,3,10,14,0,197.0,332.0,3.4,14.8,471.0,536.52,425.71
2018,3,10,14,15,146.0,315.0,3.35,14.75,416.0,465.76,370.92
2018,3,10,14,30,95.0,298.0,3.3,14.7,361.0,382.72,306.11
2018,3,10,14,45,152.0,281.0,3.25,14.65,375.0,423.07,340.11
2018,3,10,15,0,209.0,264.0,3.2,14.6,389.0,444.02,358.36
2018,3,10,15,15,231.5,246.5,2.95,14.3,376.5,433.06,350.84
2018,3,10,15,30,254.0,229.0,2.7,14.0,364.0,431.16,350.15
2018,3,10,15,45,200.0,207.0,2.5,13.7,307.5,347.54,283.78
2018,3,10,16,0,146.0,185.0,2.3,13.4,251.0,280.53,229.73
2018,3,10,16,15,73.0,141.5,2.0,12.85,174.5,177.27,144.85
2018,3,10,16,30,0.0,98.0,1.7,12.3,98.0,88.31,70.04
2018,3,10,16,45,2.0,81.0,1.4,11.75,81.5,73.48,57.78
2018,3,10,17,0,4.0,64.0,1.1,11.2,65.0,58.51,45.0
2018,3,10,17,15,6.0,53.0,1.1,10.85,54.0,49.04,36.65
2018,3,10,17,30,8.0,42.0,1.1,10.5,43.0,39.36,27.85
2018,3,10,17,45,5.0,28.5,1.1,10.1,29.0,26.12,15.97
2018,3,10,18,0,2.0,15.0,1.1,9.7,15.0,13.47,2.1
2018,3,10,18,15,2.0,8.0,1.1,9.7,8.0,7.41,0.0
2018,3,10,18,30,2.0,1.0,1.1,9.7,1.0,0.0,0.0
2018,3,10,18,45,1.0,0.5,1.05,9.6,0.5,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,8.45,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.75,6.2,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.8,6.05,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,3,11,6,15,0.5,0.5,2.95,5.95,0.5,0.0,0.0
2018,3,11,6,30,1.0,1.0,3.1,5.9,1.0,0.0,0.0
2018,3,11,6,45,1.0,6.5,3.2,5.85,6.5,5.98,0.0
2018,3,11,7,0,1.0,12.0,3.3,5.8,12.0,10.68,1.25
2018,3,11,7,15,0.5,20.0,3.3,5.8,20.0,17.7,9.39
2018,3,11,7,30,0.0,28.0,3.3,5.8,28.0,24.66,15.89
2018,3,11,7,45,0.0,37.0,3.35,5.8,37.0,32.61,23.13
2018,3,11,8,0,0.0,46.0,3.4,5.8,46.0,40.58,30.27
2018,3,11,8,15,0.0,47.5,3.45,5.8,47.5,41.9,31.45
2018,3,11,8,30,0.0,49.0,3.5,5.8,49.0,43.24,32.56
2018,3,11,8,45,0.0,55.5,3.55,5.85,55.5,49.01,37.51
2018,3,11,9,0,0.0,62.0,3.6,5.9,62.0,54.79,42.42
2018,3,11,9,15,0.0,72.5,3.65,5.95,72.5,64.13,50.39
2018,3,11,9,30,0.0,83.0,3.7,6.0,83.0,73.49,58.3
2018,3,11,9,45,0.0,93.5,3.7,6.05,93.5,82.94,66.24
2018,3,11,10,0,0.0,104.0,3.7,6.1,104.0,92.59,74.3
2018,3,11,10,15,0.0,109.5,3.7,6.1,109.5,97.66,78.44
2018,3,11,10,30,0.0,115.0,3.7,6.1,115.0,102.74,82.59
2018,3,11,10,45,0.0,99.5,3.65,6.15,99.5,88.45,70.28
2018,3,11,11,0,0.0,84.0,3.6,6.2,84.0,74.52,58.33
2018,3,11,11,15,0.0,92.0,3.6,6.25,92.0,81.67,64.33
2018,3,11,11,30,0.0,100.0,3.6,6.3,100.0,88.98,70.44
2018,3,11,11,45,0.0,106.0,3.55,6.35,106.0,94.51,75.04
2018,3,11,12,0,0.0,112.0,3.5,6.4,112.0,100.05,79.65
2018,3,11,12,15,0.5,123.0,3.5,6.45,123.5,110.74,88.63
2018,3,11,12,30,1.0,134.0,3.5,6.5,135.0,121.48,97.64
2018,3,11,12,45,0.5,119.5,3.45,6.55,120.0,107.49,85.84
2018,3,11,13,0,0.0,105.0,3.4,6.6,105.0,93.61,74.15
2018,3,11,13,15,0.0,95.0,3.35,6.6,95.0,84.43,66.44
2018,3,11,13,30,0.0,85.0,3.3,6.6,85.0,75.45,58.89
2018,3,11,13,45,0.0,83.5,3.25,6.55,83.5,74.1,57.82
2018,3,11,14,0,0.0,82.0,3.2,6.5,82.0,72.74,56.76
2018,3,11,14,15,0.0,72.0,3.15,6.45,72.0,63.82,49.25
2018,3,11,14,30,0.0,62.0,3.1,6.4,62.0,54.91,41.72
2018,3,11,14,45,0.0,57.5,3.05,6.35,57.5,50.89,38.37
2018,3,11,15,0,0.0,53.0,3.0,6.3,53.0,46.88,35.02
2018,3,11,15,15,0.0,48.5,2.9,6.2,48.5,42.87,31.66
2018,3,11,15,30,0.0,44.0,2.8,6.1,44.0,38.86,28.29
2018,3,11,15,45,0.0,37.5,2.65,6.0,37.5,33.09,23.37
2018,3,11,16,0,0.0,31.0,2.5,5.9,31.0,27.33,18.41
2018,3,11,16,15,0.0,25.5,2.5,5.8,25.5,22.46,14.2
2018,3,11,16,30,0.0,20.0,2.5,5.7,20.0,17.6,9.96
2018,3,11,16,45,0.0,15.5,2.45,5.6,15.5,13.63,6.46
2018,3,11,17,0,0.0,11.0,2.4,5.5,11.0,9.66,2.94
2018,3,11,17,15,0.0,9.0,2.45,5.4,9.0,7.9,1.34
2018,3,11,17,30,0.0,7.0,2.5,5.3,7.0,6.14,0.0
2018,3,11,17,45,0.0,6.0,2.5,5.2,6.0,5.26,0.0
2018,3,11,18,0,0.0,5.0,2.5,5.1,5.0,4.38,0.0
2018,3,11,18,15,0.0,3.0,2.5,5.1,3.0,2.73,0.0
2018,3,11,18,30,0.0,1.0,2.5,5.1,1.0,0.0,0.0
2018,3,11,18,45,0.0,0.5,2.55,5.0,0.5,0.0,0.0
2018,3,11,19,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,2.6,4.85,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,2.65,4.75,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,2.65,4.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,2.55,4.55,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.45,4.35,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.4,4.15,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.55,3.8,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.7,3.55,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.8,2.85,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.85,2.6,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.9,2.35,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,1.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.0,1.7,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.0,1.6,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.0,1.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.1,1.35,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.2,1.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.3,1.2,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.4,1.1,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.0,3.45,1.1,0.0,0.0,0.0
2018,3,12,6,30,0.0,0.0,3.5,1.1,0.0,0.0,0.0
2018,3,12,6,45,0.0,2.0,3.6,1.05,2.0,1.82,0.0
2018,3,12,7,0,0.0,4.0,3.7,1.0,4.0,3.5,0.0
2018,3,12,7,15,0.0,5.5,3.8,1.0,5.5,4.82,0.0
2018,3,12,7,30,0.0,7.0,3.9,1.0,7.0,6.14,0.0
2018,3,12,7,45,0.0,9.5,3.95,1.0,9.5,8.34,1.84
2018,3,12,8,0,0.0,12.0,4.0,1.0,12.0,10.54,3.85
2018,3,12,8,15,0.0,17.5,4.05,1.05,17.5,15.39,8.22
2018,3,12,8,30,0.0,23.0,4.1,1.1,23.0,20.25,12.56
2018,3,12,8,45,0.0,25.5,4.2,1.15,25.5,22.46,14.5
2018,3,12,9,0,0.0,28.0,4.3,1.2,28.0,24.68,16.41
2018,3,12,9,15,0.0,37.5,4.35,1.25,37.5,33.09,23.82
2018,3,12,9,30,0.0,47.0,4.4,1.3,47.0,41.52,31.18
2018,3,12,9,45,0.0,55.0,4.45,1.35,55.0,48.64,37.33
2018,3,12,10,0,0.0,63.0,4.5,1.4,63.0,55.76,43.47
2018,3,12,10,15,0.0,58.5,4.5,1.45,58.5,51.78,39.87
2018,3,12,10,30,0.0,54.0,4.5,1.5,54.0,47.81,36.3
2018,3,12,10,45,1.5,94.0,4.55,1.55,95.0,84.78,68.44
2018,3,12,11,0,3.0,134.0,4.6,1.6,136.0,123.21,101.47
2018,3,12,11,15,1.5,101.5,4.6,1.65,102.5,91.77,74.2
2018,3,12,11,30,0.0,69.0,4.6,1.7,69.0,61.21,47.66
2018,3,12,11,45,0.0,69.0,4.6,1.8,69.0,61.22,47.63
2018,3,12,12,0,0.0,69.0,4.6,1.9,69.0,61.23,47.6
2018,3,12,12,15,0.0,74.0,4.6,1.95,74.0,65.69,51.42
2018,3,12,12,30,0.0,79.0,4.6,2.0,79.0,70.15,55.25
2018,3,12,12,45,0.0,84.0,4.6,2.05,84.0,74.6,59.08
2018,3,12,13,0,0.0,89.0,4.6,2.1,89.0,79.05,62.92
2018,3,12,13,15,0.0,84.0,4.55,2.15,84.0,74.58,59.09
2018,3,12,13,30,0.0,79.0,4.5,2.2,79.0,70.11,55.28
2018,3,12,13,45,0.0,77.0,4.45,2.25,77.0,68.31,53.77
2018,3,12,14,0,0.0,75.0,4.4,2.3,75.0,66.51,52.28
2018,3,12,14,15,0.0,73.5,4.25,2.3,73.5,65.16,51.19
2018,3,12,14,30,0.0,72.0,4.1,2.3,72.0,63.8,50.11
2018,3,12,14,45,0.0,75.0,4.0,2.3,75.0,66.44,52.52
2018,3,12,15,0,0.0,78.0,3.9,2.3,78.0,69.09,54.95
2018,3,12,15,15,0.0,85.0,3.7,2.35,85.0,75.3,60.5
2018,3,12,15,30,0.0,92.0,3.5,2.4,92.0,81.61,66.17
2018,3,12,15,45,1.0,85.5,3.3,2.45,86.0,76.37,61.79
2018,3,12,16,0,2.0,79.0,3.1,2.5,80.0,71.13,57.4
2018,3,12,16,15,1.0,53.0,2.85,2.55,53.5,47.35,36.54
2018,3,12,16,30,0.0,27.0,2.6,2.6,27.0,23.78,15.64
2018,3,12,16,45,0.0,29.5,2.4,2.6,29.5,25.98,17.65
2018,3,12,17,0,0.0,32.0,2.2,2.6,32.0,28.18,19.63
2018,3,12,17,15,0.0,26.0,2.1,2.3,26.0,22.88,14.82
2018,3,12,17,30,0.0,20.0,2.0,2.0,20.0,17.58,9.95
2018,3,12,17,45,0.0,12.0,1.9,1.65,12.0,10.54,3.47
2018,3,12,18,0,0.0,4.0,1.8,1.3,4.0,3.5,0.0
2018,3,12,18,15,0.0,2.0,1.8,1.3,2.0,1.82,0.0
2018,3,12,18,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.1,1.15,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.45,0.85,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.5,0.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.6,0.6,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,0.35,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.8,0.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.8,-0.1,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.8,-0.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.75,-0.3,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.7,-0.4,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.7,-0.45,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.65,-0.55,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.55,-0.65,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,-0.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.45,-0.8,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.4,-0.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.35,-0.95,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.3,-1.1,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.35,-1.2,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.4,-1.2,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.4,-1.25,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.4,-1.35,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.3,-1.55,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.2,-1.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.15,-1.8,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.1,-1.9,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.05,-2.05,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.0,-2.2,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.95,-2.35,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.9,-2.55,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.9,-2.6,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.9,-2.65,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.9,-2.7,0.0,0.0,0.0
2018,3,13,6,15,11.5,2.0,2.05,-2.0,1.5,0.0,0.0
2018,3,13,6,30,23.0,4.0,2.2,-1.3,3.0,0.0,0.0
2018,3,13,6,45,171.5,19.0,2.4,-0.6,31.5,29.78,0.0
2018,3,13,7,0,320.0,34.0,2.6,0.1,60.0,82.51,44.19
2018,3,13,7,15,381.0,47.0,2.8,0.65,101.0,131.49,92.31
2018,3,13,7,30,442.0,60.0,3.0,1.2,142.0,187.66,144.32
2018,3,13,7,45,570.5,67.5,3.2,1.75,208.0,268.18,216.39
2018,3,13,8,0,699.0,75.0,3.4,2.3,274.0,363.75,301.57
2018,3,13,8,15,746.5,81.5,3.5,2.65,331.5,436.2,367.13
2018,3,13,8,30,794.0,88.0,3.6,3.0,389.0,512.77,434.09
2018,3,13,8,45,822.0,94.5,3.65,3.4,443.0,581.98,492.66
2018,3,13,9,0,850.0,101.0,3.7,3.8,497.0,649.92,548.24
2018,3,13,9,15,845.0,106.0,3.7,4.15,533.0,696.88,585.3
2018,3,13,9,30,840.0,111.0,3.7,4.5,569.0,740.82,618.88
2018,3,13,9,45,758.0,133.5,3.7,4.8,570.5,745.41,619.83
2018,3,13,10,0,676.0,156.0,3.7,5.1,572.0,737.17,611.1
2018,3,13,10,15,780.5,143.0,3.75,5.45,649.0,838.84,686.76
2018,3,13,10,30,885.0,130.0,3.8,5.8,726.0,940.12,759.06
2018,3,13,10,45,899.5,133.0,3.8,6.1,760.0,984.95,788.67
2018,3,13,11,0,914.0,136.0,3.8,6.4,794.0,1027.01,816.46
2018,3,13,11,15,928.5,140.5,3.8,6.65,824.5,1067.65,843.17
2018,3,13,11,30,943.0,145.0,3.8,6.9,855.0,1104.96,867.37
2018,3,13,11,45,922.0,147.5,3.85,7.15,851.0,1101.25,863.44
2018,3,13,12,0,901.0,150.0,3.9,7.4,847.0,1092.94,856.87
2018,3,13,12,15,901.5,148.0,3.9,7.55,848.5,1097.09,859.13
2018,3,13,12,30,902.0,146.0,3.9,7.7,850.0,1097.19,858.61
2018,3,13,12,45,892.5,141.5,3.95,7.85,834.5,1080.38,846.91
2018,3,13,13,0,883.0,137.0,4.0,8.0,819.0,1059.64,832.71
2018,3,13,13,15,912.5,139.5,4.0,8.05,834.5,1081.56,848.57
2018,3,13,13,30,942.0,142.0,4.0,8.1,850.0,1098.65,860.8
2018,3,13,13,45,931.5,138.0,4.0,8.2,822.5,1065.26,837.77
2018,3,13,14,0,921.0,134.0,4.0,8.3,795.0,1028.4,812.69
2018,3,13,14,15,901.0,125.0,3.95,8.25,751.0,974.19,775.22
2018,3,13,14,30,881.0,116.0,3.9,8.2,707.0,917.54,735.71
2018,3,13,14,45,887.5,120.0,3.85,8.15,689.0,895.4,721.2
2018,3,13,15,0,894.0,124.0,3.8,8.1,671.0,869.23,703.47
2018,3,13,15,15,871.5,121.0,3.7,8.0,624.5,809.81,660.75
2018,3,13,15,30,849.0,118.0,3.6,7.9,578.0,749.4,616.44
2018,3,13,15,45,818.5,112.0,3.5,7.75,524.0,682.98,565.06
2018,3,13,16,0,788.0,106.0,3.4,7.6,470.0,613.92,510.34
2018,3,13,16,15,681.0,108.5,3.0,7.15,398.0,512.12,427.22
2018,3,13,16,30,574.0,111.0,2.6,6.7,326.0,419.76,350.12
2018,3,13,16,45,470.5,100.5,2.2,6.25,259.5,323.6,268.66
2018,3,13,17,0,367.0,90.0,1.8,5.8,193.0,242.91,198.98
2018,3,13,17,15,379.0,76.5,1.65,5.1,163.0,208.41,165.89
2018,3,13,17,30,391.0,63.0,1.5,4.4,133.0,172.07,129.73
2018,3,13,17,45,229.0,45.5,1.3,3.65,83.0,96.27,66.95
2018,3,13,18,0,67.0,28.0,1.1,2.9,33.0,38.15,19.15
2018,3,13,18,15,39.0,15.0,1.1,2.9,17.5,16.18,0.0
2018,3,13,18,30,11.0,2.0,1.1,2.9,2.0,0.0,0.0
2018,3,13,18,45,5.5,1.0,1.1,2.5,1.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.15,1.05,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.25,0.95,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.35,0.8,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.45,0.65,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.65,0.25,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.7,-0.25,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.65,-0.8,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.55,-1.2,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.5,-1.55,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.45,-1.85,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.4,-2.15,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.4,-2.3,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.4,-2.45,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.4,-2.65,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.45,-2.75,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.5,-2.8,0.0,0.0,0.0
2018,3,14,6,15,7.0,2.0,1.7,-2.35,2.0,0.0,0.0
2018,3,14,6,30,14.0,4.0,1.9,-1.9,4.0,0.0,0.0
2018,3,14,6,45,64.5,18.5,2.15,-1.45,23.5,21.59,0.0
2018,3,14,7,0,115.0,33.0,2.4,-1.0,43.0,51.34,30.26
2018,3,14,7,15,212.0,48.0,2.7,-0.55,82.5,97.51,70.77
2018,3,14,7,30,309.0,63.0,3.0,-0.1,122.0,153.82,120.28
2018,3,14,7,45,427.5,73.5,3.3,0.4,182.0,224.81,183.62
2018,3,14,8,0,546.0,84.0,3.6,0.9,242.0,313.48,262.84
2018,3,14,8,15,667.0,81.5,3.8,1.2,311.5,401.04,340.79
2018,3,14,8,30,788.0,79.0,4.0,1.5,381.0,499.59,426.87
2018,3,14,8,45,821.5,82.0,4.2,1.75,434.5,567.54,485.95
2018,3,14,9,0,855.0,85.0,4.4,2.0,488.0,637.02,544.75
2018,3,14,9,15,878.5,87.0,4.5,2.2,536.5,699.8,596.3
2018,3,14,9,30,902.0,89.0,4.6,2.4,585.0,762.27,645.08
2018,3,14,9,45,857.5,105.0,4.65,2.55,605.0,787.7,662.88
2018,3,14,10,0,813.0,121.0,4.7,2.7,625.0,806.13,675.43
2018,3,14,10,15,643.5,178.5,4.8,2.85,591.0,761.71,638.95
2018,3,14,10,30,474.0,236.0,4.9,3.0,557.0,691.91,579.72
2018,3,14,10,45,584.5,212.0,4.95,3.1,624.0,788.71,657.79
2018,3,14,11,0,695.0,188.0,5.0,3.2,691.0,884.95,731.75
2018,3,14,11,15,748.5,175.0,5.0,3.35,730.5,939.48,771.14
2018,3,14,11,30,802.0,162.0,5.0,3.5,770.0,985.34,803.91
2018,3,14,11,45,808.0,166.5,5.05,3.6,787.0,1008.38,820.22
2018,3,14,12,0,814.0,171.0,5.1,3.7,804.0,1027.96,834.22
2018,3,14,12,15,820.0,170.0,5.1,3.8,810.5,1038.26,841.1
2018,3,14,12,30,826.0,169.0,5.1,3.9,817.0,1044.86,845.49
2018,3,14,12,45,788.5,181.5,5.15,4.05,797.0,1026.66,832.14
2018,3,14,13,0,751.0,194.0,5.2,4.2,777.0,997.03,810.59
2018,3,14,13,15,844.0,156.5,5.15,4.3,802.0,1031.83,836.22
2018,3,14,13,30,937.0,119.0,5.1,4.4,827.0,1057.51,854.69
2018,3,14,13,45,957.0,108.0,5.1,4.55,814.5,1046.13,846.52
2018,3,14,14,0,977.0,97.0,5.1,4.7,802.0,1029.78,835.13
2018,3,14,14,15,966.0,95.5,5.1,4.65,770.0,991.03,807.9
2018,3,14,14,30,955.0,94.0,5.1,4.6,738.0,949.15,778.34
2018,3,14,14,45,942.0,92.5,5.1,4.55,700.0,902.72,745.12
2018,3,14,15,0,929.0,91.0,5.1,4.5,662.0,853.83,709.73
2018,3,14,15,15,904.0,91.0,5.0,4.3,616.0,795.34,666.29
2018,3,14,15,30,879.0,91.0,4.9,4.1,570.0,741.17,625.74
2018,3,14,15,45,864.5,86.0,4.8,3.95,523.5,682.18,579.04
2018,3,14,16,0,850.0,81.0,4.7,3.8,477.0,622.15,529.56
2018,3,14,16,15,819.0,77.5,4.45,3.45,424.0,553.79,471.6
2018,3,14,16,30,788.0,74.0,4.2,3.1,371.0,486.79,413.12
2018,3,14,16,45,743.0,69.0,3.95,2.75,316.0,413.77,347.93
