Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,20,30,0.0,0.0,2.1,0.8,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.15,0.8,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.2,0.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.25,0.75,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.35,0.7,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.4,0.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.5,0.7,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.6,0.7,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.7,0.65,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.8,0.6,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.7,0.4,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.6,0.35,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.5,0.3,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.5,0.25,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.45,0.15,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.4,0.1,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.3,-0.1,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.1,-0.3,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.2,-0.35,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.3,-0.4,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.35,-0.45,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.4,-0.55,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.4,-0.6,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.4,-0.6,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.4,-0.6,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.3,-0.7,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.2,-0.8,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.1,-0.9,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.95,-1.15,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.9,-1.3,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,1.9,-1.4,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2018,3,25,6,15,37.5,6.5,2.0,-1.1,8.0,0.0,0.0
2018,3,25,6,30,75.0,13.0,2.1,-0.7,16.0,13.6,0.0
2018,3,25,6,45,165.5,24.0,2.25,-0.3,43.5,39.33,19.68
2018,3,25,7,0,256.0,35.0,2.4,0.1,71.0,78.22,51.16
2018,3,25,7,15,251.0,39.5,2.35,0.4,87.5,97.72,71.1
2018,3,25,7,30,246.0,44.0,2.3,0.7,104.0,118.07,92.27
2018,3,25,7,45,123.0,60.5,2.25,1.0,90.5,104.3,85.26
2018,3,25,8,0,0.0,77.0,2.2,1.3,77.0,68.35,55.55
2018,3,25,8,15,7.0,115.0,2.3,1.65,118.0,106.7,89.19
2018,3,25,8,30,14.0,153.0,2.4,2.0,159.0,146.48,123.46
2018,3,25,8,45,60.0,189.5,2.5,2.3,220.5,215.85,183.03
2018,3,25,9,0,106.0,226.0,2.6,2.6,282.0,285.29,241.6
2018,3,25,9,15,375.5,194.5,2.7,3.0,417.0,473.03,400.08
2018,3,25,9,30,645.0,163.0,2.8,3.4,552.0,663.37,553.53
2018,3,25,9,45,787.5,129.0,2.95,3.8,635.5,765.5,631.84
2018,3,25,10,0,930.0,95.0,3.1,4.2,719.0,872.21,709.46
2018,3,25,10,15,941.0,96.5,3.15,4.55,755.0,918.36,740.39
2018,3,25,10,30,952.0,98.0,3.2,4.9,791.0,961.82,769.58
2018,3,25,10,45,962.5,98.5,3.25,5.3,821.0,1000.77,795.16
2018,3,25,11,0,973.0,99.0,3.3,5.7,851.0,1036.51,818.33
2018,3,25,11,15,977.5,100.0,3.35,6.05,871.5,1063.54,835.48
2018,3,25,11,30,982.0,101.0,3.4,6.4,892.0,1086.7,850.03
2018,3,25,11,45,985.0,101.5,3.45,6.75,904.0,1103.81,860.49
2018,3,25,12,0,988.0,102.0,3.5,7.1,916.0,1116.77,868.26
2018,3,25,12,15,986.0,103.0,3.55,7.4,918.0,1121.0,870.36
2018,3,25,12,30,984.0,104.0,3.6,7.7,920.0,1120.94,869.76
2018,3,25,12,45,979.5,105.5,3.65,7.95,913.5,1114.63,865.22
2018,3,25,13,0,975.0,107.0,3.7,8.2,907.0,1104.14,858.02
2018,3,25,13,15,971.0,107.0,3.75,8.4,892.5,1088.4,847.51
2018,3,25,13,30,967.0,107.0,3.8,8.6,878.0,1068.65,834.36
2018,3,25,13,45,960.5,106.5,3.8,8.75,855.5,1042.07,816.3
2018,3,25,14,0,954.0,106.0,3.8,8.9,833.0,1011.83,795.76
2018,3,25,14,15,944.5,105.5,3.85,8.95,802.5,975.41,771.45
2018,3,25,14,30,935.0,105.0,3.9,9.0,772.0,935.89,744.79
2018,3,25,14,45,922.5,103.5,3.9,9.05,734.0,889.91,712.93
2018,3,25,15,0,910.0,102.0,3.9,9.1,696.0,841.54,679.03
2018,3,25,15,15,835.5,111.0,3.85,9.0,629.5,761.43,620.97
2018,3,25,15,30,761.0,120.0,3.8,8.9,563.0,680.81,560.06
2018,3,25,15,45,669.0,129.0,3.75,8.8,495.0,590.81,489.1
2018,3,25,16,0,577.0,138.0,3.7,8.7,427.0,507.31,421.7
2018,3,25,16,15,547.5,128.5,3.45,8.35,379.5,442.79,368.88
2018,3,25,16,30,518.0,119.0,3.2,8.0,332.0,385.46,320.4
2018,3,25,16,45,571.5,97.0,3.0,7.65,302.5,357.75,294.54
2018,3,25,17,0,625.0,75.0,2.8,7.3,273.0,318.34,256.72
2018,3,25,17,15,456.0,73.0,2.6,6.5,203.0,222.74,175.16
2018,3,25,17,30,287.0,71.0,2.4,5.7,133.0,145.32,110.45
2018,3,25,17,45,165.0,54.5,2.2,4.85,88.0,83.83,59.9
2018,3,25,18,0,43.0,38.0,2.0,4.0,43.0,40.69,26.84
2018,3,25,18,15,52.5,23.5,2.0,4.0,26.5,23.6,3.75
2018,3,25,18,30,62.0,9.0,2.0,4.0,10.0,8.19,0.0
2018,3,25,18,45,31.0,4.5,2.25,3.65,5.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.6,3.25,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.9,2.6,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.9,2.45,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.9,2.3,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.85,2.15,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.75,1.85,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.7,1.7,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.65,1.65,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.6,1.6,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.6,1.55,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.6,1.45,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.6,1.4,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.6,1.35,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.5,1.2,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.4,1.1,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.25,0.8,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.2,0.7,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.15,0.6,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.45,0.45,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.6,0.4,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.65,0.4,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,0.4,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.75,0.35,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.8,0.3,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.75,0.25,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.7,0.2,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.7,0.15,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,5,45,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,6,0,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,6,15,24.0,8.0,2.85,0.3,9.0,7.28,0.0
2018,3,26,6,30,48.0,16.0,3.0,0.5,18.0,15.06,0.0
2018,3,26,6,45,135.5,35.0,3.2,0.65,52.5,45.83,26.58
2018,3,26,7,0,223.0,54.0,3.4,0.8,87.0,89.89,62.79
2018,3,26,7,15,401.5,61.0,3.45,1.15,150.0,152.62,113.05
2018,3,26,7,30,580.0,68.0,3.5,1.5,213.0,240.71,188.77
2018,3,26,7,45,641.5,73.5,3.6,1.8,268.5,306.46,249.98
2018,3,26,8,0,703.0,79.0,3.7,2.1,324.0,378.79,316.02
2018,3,26,8,15,744.0,82.0,3.7,2.5,378.5,445.03,375.41
2018,3,26,8,30,785.0,85.0,3.7,2.9,433.0,513.89,435.06
2018,3,26,8,45,815.5,87.5,3.7,3.3,485.5,579.36,490.0
2018,3,26,9,0,846.0,90.0,3.7,3.7,538.0,645.97,544.02
2018,3,26,9,15,869.0,91.0,3.65,4.2,586.0,706.56,591.24
2018,3,26,9,30,892.0,92.0,3.6,4.7,634.0,761.71,631.23
2018,3,26,9,45,911.0,91.5,3.6,5.15,676.5,815.74,669.25
2018,3,26,10,0,930.0,91.0,3.6,5.6,719.0,868.29,705.5
2018,3,26,10,15,940.5,92.0,3.6,6.05,754.5,913.38,735.7
2018,3,26,10,30,951.0,93.0,3.6,6.5,790.0,955.74,763.59
2018,3,26,10,45,959.0,93.5,3.55,6.95,818.0,992.27,786.65
2018,3,26,11,0,967.0,94.0,3.5,7.4,846.0,1025.46,807.13
2018,3,26,11,15,972.0,94.5,3.4,7.8,866.0,1052.2,822.69
2018,3,26,11,30,977.0,95.0,3.3,8.2,886.0,1075.11,835.51
2018,3,26,11,45,980.5,94.5,3.25,8.6,897.5,1091.45,844.29
2018,3,26,12,0,984.0,94.0,3.2,9.0,909.0,1103.68,850.38
2018,3,26,12,15,984.5,94.0,3.1,9.25,911.5,1109.23,852.03
2018,3,26,12,30,985.0,94.0,3.0,9.5,914.0,1110.52,850.97
2018,3,26,12,45,982.5,93.5,2.95,9.8,907.0,1103.96,845.18
2018,3,26,13,0,980.0,93.0,2.9,10.1,900.0,1093.18,836.8
2018,3,26,13,15,976.5,93.0,2.85,10.25,886.0,1077.81,825.98
2018,3,26,13,30,973.0,93.0,2.8,10.4,872.0,1058.4,812.61
2018,3,26,13,45,968.0,91.5,2.8,10.6,849.5,1031.96,794.97
2018,3,26,14,0,963.0,90.0,2.8,10.8,827.0,1001.78,774.86
2018,3,26,14,15,953.5,89.5,2.85,10.8,796.0,965.08,751.23
2018,3,26,14,30,944.0,89.0,2.9,10.8,765.0,925.26,725.25
2018,3,26,14,45,933.0,87.0,2.9,10.8,727.5,879.64,694.51
2018,3,26,15,0,922.0,85.0,2.9,10.8,690.0,831.5,661.65
2018,3,26,15,15,906.5,83.5,2.9,10.7,646.5,778.29,624.87
2018,3,26,15,30,891.0,82.0,2.9,10.6,603.0,723.5,586.35
2018,3,26,15,45,869.0,80.5,2.85,10.55,554.5,663.2,540.84
2018,3,26,16,0,847.0,79.0,2.8,10.5,506.0,605.75,495.41
2018,3,26,16,15,818.0,76.0,2.55,10.15,453.0,539.17,441.34
2018,3,26,16,30,789.0,73.0,2.3,9.8,400.0,473.82,386.63
2018,3,26,16,45,704.5,74.5,2.05,9.45,337.0,390.98,316.57
2018,3,26,17,0,620.0,76.0,1.8,9.1,274.0,316.44,252.02
2018,3,26,17,15,508.5,65.5,1.65,8.2,208.0,230.62,178.64
2018,3,26,17,30,397.0,55.0,1.5,7.3,142.0,158.28,116.65
2018,3,26,17,45,402.5,45.5,1.35,6.4,112.5,121.9,81.67
2018,3,26,18,0,408.0,36.0,1.2,5.5,83.0,84.59,47.73
2018,3,26,18,15,250.5,24.0,1.2,5.5,48.0,35.18,7.76
2018,3,26,18,30,93.0,12.0,1.2,5.5,13.0,10.91,0.0
2018,3,26,18,45,46.5,6.0,1.3,4.9,6.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.85,3.2,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.0,3.15,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.15,3.1,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.15,2.9,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.05,2.55,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.95,2.05,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.85,1.75,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.35,1.1,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.25,1.25,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.55,1.4,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,3,27,5,45,0.0,0.0,1.65,1.45,0.0,0.0,0.0
2018,3,27,6,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,3,27,6,15,0.0,2.0,1.75,1.7,2.0,1.82,0.0
2018,3,27,6,30,0.0,4.0,1.8,1.9,4.0,3.5,0.0
2018,3,27,6,45,0.0,8.5,1.9,2.1,8.5,7.46,0.54
2018,3,27,7,0,0.0,13.0,2.0,2.3,13.0,11.41,4.38
2018,3,27,7,15,0.0,24.0,1.95,2.75,24.0,21.11,13.15
2018,3,27,7,30,0.0,35.0,1.9,3.2,35.0,30.83,21.92
2018,3,27,7,45,0.0,45.5,1.9,3.6,45.5,40.13,30.2
2018,3,27,8,0,0.0,56.0,1.9,4.0,56.0,49.45,38.35
2018,3,27,8,15,0.0,48.5,1.85,4.5,48.5,42.8,32.3
2018,3,27,8,30,0.0,41.0,1.8,5.0,41.0,36.17,26.3
2018,3,27,8,45,0.0,55.5,1.75,5.5,55.5,49.04,37.39
2018,3,27,9,0,0.0,70.0,1.7,6.0,70.0,61.93,48.34
2018,3,27,9,15,0.0,93.0,1.6,6.55,93.0,82.46,65.67
2018,3,27,9,30,0.0,116.0,1.5,7.1,116.0,103.49,83.14
2018,3,27,9,45,2.0,145.5,1.45,7.6,147.0,132.32,106.98
2018,3,27,10,0,4.0,175.0,1.4,8.1,178.0,161.64,130.81
2018,3,27,10,15,4.0,155.5,1.4,8.5,158.5,143.46,115.3
2018,3,27,10,30,4.0,136.0,1.4,8.9,139.0,125.5,100.16
2018,3,27,10,45,29.5,238.5,1.4,9.3,261.5,257.11,207.74
2018,3,27,11,0,55.0,341.0,1.4,9.7,384.0,388.62,309.99
2018,3,27,11,15,51.0,348.0,1.5,9.8,388.5,393.49,312.55
2018,3,27,11,30,47.0,355.0,1.6,9.9,393.0,398.01,315.71
2018,3,27,11,45,40.0,345.5,1.7,10.05,378.0,381.67,302.83
2018,3,27,12,0,33.0,336.0,1.8,10.2,363.0,365.02,289.78
2018,3,27,12,15,39.0,348.0,1.9,10.2,380.5,384.01,304.87
2018,3,27,12,30,45.0,360.0,2.0,10.2,398.0,402.88,319.67
2018,3,27,12,45,54.5,364.5,2.1,10.25,410.0,417.08,331.04
2018,3,27,13,0,64.0,369.0,2.2,10.3,422.0,430.91,342.19
2018,3,27,13,15,39.0,303.0,2.3,10.45,335.0,335.54,267.9
2018,3,27,13,30,14.0,237.0,2.4,10.6,248.0,230.88,184.69
2018,3,27,13,45,14.5,235.5,2.5,10.7,247.0,229.63,184.19
2018,3,27,14,0,15.0,234.0,2.6,10.8,246.0,228.32,183.35
2018,3,27,14,15,138.5,263.0,2.6,10.8,363.5,393.25,319.06
2018,3,27,14,30,262.0,292.0,2.6,10.8,481.0,539.3,434.32
2018,3,27,14,45,480.5,225.5,2.65,10.8,550.5,654.0,526.32
2018,3,27,15,0,699.0,159.0,2.7,10.8,620.0,742.66,596.64
2018,3,27,15,15,518.5,192.0,2.7,10.8,522.0,603.62,488.93
2018,3,27,15,30,338.0,225.0,2.7,10.8,424.0,473.42,386.36
2018,3,27,15,45,332.0,203.5,2.7,10.75,385.5,429.19,352.53
2018,3,27,16,0,326.0,182.0,2.7,10.7,347.0,384.82,317.32
2018,3,27,16,15,251.5,174.5,2.55,10.5,294.0,317.37,261.88
2018,3,27,16,30,177.0,167.0,2.4,10.3,241.0,250.97,206.84
2018,3,27,16,45,172.5,135.5,2.25,10.15,199.5,206.52,169.43
2018,3,27,17,0,168.0,104.0,2.1,10.0,158.0,167.3,135.46
2018,3,27,17,15,200.5,86.0,1.85,9.55,139.0,147.84,116.64
2018,3,27,17,30,233.0,68.0,1.6,9.1,120.0,127.92,96.22
2018,3,27,17,45,159.0,50.5,1.35,8.7,81.5,77.98,54.37
2018,3,27,18,0,85.0,33.0,1.1,8.3,43.0,41.48,25.47
2018,3,27,18,15,44.5,19.0,1.1,8.3,24.0,19.32,4.38
2018,3,27,18,30,4.0,5.0,1.1,8.3,5.0,4.55,0.0
2018,3,27,18,45,2.0,2.5,1.15,8.0,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.25,6.2,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,2.85,6.35,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,2.95,6.3,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,3.0,6.25,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,3.0,6.15,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,2.95,6.05,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,28,5,45,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,3,28,6,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,3,28,6,15,49.5,11.5,2.6,6.45,14.0,10.46,0.0
2018,3,28,6,30,99.0,23.0,2.6,6.7,28.0,22.48,0.0
2018,3,28,6,45,182.0,38.0,2.65,6.9,61.5,54.26,31.79
2018,3,28,7,0,265.0,53.0,2.7,7.1,95.0,95.79,64.78
2018,3,28,7,15,352.5,67.0,2.75,7.6,145.0,148.16,108.78
2018,3,28,7,30,440.0,81.0,2.8,8.1,195.0,211.62,163.99
2018,3,28,7,45,527.5,86.5,2.85,8.65,254.0,280.63,224.42
2018,3,28,8,0,615.0,92.0,2.9,9.2,313.0,357.03,290.51
2018,3,28,8,15,549.5,117.5,3.1,9.95,337.5,390.59,321.13
2018,3,28,8,30,484.0,143.0,3.3,10.7,362.0,411.57,339.6
2018,3,28,8,45,418.5,177.0,3.5,11.45,381.5,436.6,359.47
2018,3,28,9,0,353.0,211.0,3.7,12.2,401.0,444.28,364.37
2018,3,28,9,15,297.0,240.5,3.85,12.95,410.0,455.42,371.22
2018,3,28,9,30,241.0,270.0,4.0,13.7,419.0,460.47,372.66
2018,3,28,9,45,264.0,288.5,4.15,14.45,461.0,509.9,410.01
2018,3,28,10,0,287.0,307.0,4.3,15.2,503.0,560.49,447.52
2018,3,28,10,15,346.5,307.5,4.4,15.8,556.0,624.26,495.61
2018,3,28,10,30,406.0,308.0,4.5,16.4,609.0,690.86,544.92
2018,3,28,10,45,433.0,309.5,4.65,16.95,640.5,744.48,583.26
2018,3,28,11,0,460.0,311.0,4.8,17.5,672.0,784.89,611.92
2018,3,28,11,15,461.5,317.5,4.9,17.85,687.0,804.84,625.27
2018,3,28,11,30,463.0,324.0,5.0,18.2,702.0,822.67,637.19
2018,3,28,11,45,586.0,272.0,5.05,18.55,757.0,898.74,694.24
2018,3,28,12,0,709.0,220.0,5.1,18.9,812.0,979.9,752.07
2018,3,28,12,15,602.0,271.0,5.15,19.0,775.0,926.9,712.49
2018,3,28,12,30,495.0,322.0,5.2,19.1,738.0,868.67,668.31
2018,3,28,12,45,431.5,347.0,5.25,19.25,708.0,827.94,637.6
2018,3,28,13,0,368.0,372.0,5.3,19.4,678.0,772.1,595.96
2018,3,28,13,15,333.0,375.5,5.25,19.35,649.0,735.92,569.21
2018,3,28,13,30,298.0,379.0,5.2,19.3,620.0,699.09,541.77
2018,3,28,13,45,214.5,371.0,5.15,19.25,542.0,588.03,458.37
2018,3,28,14,0,131.0,363.0,5.1,19.2,464.0,495.94,387.55
2018,3,28,14,15,187.0,349.0,5.05,19.15,487.5,526.87,413.49
2018,3,28,14,30,243.0,335.0,5.0,19.1,511.0,553.68,435.7
2018,3,28,14,45,246.0,318.0,4.95,19.05,488.5,541.5,426.96
2018,3,28,15,0,249.0,301.0,4.9,19.0,466.0,514.61,407.33
2018,3,28,15,15,180.5,278.5,4.75,19.0,394.0,416.32,330.99
2018,3,28,15,30,112.0,256.0,4.6,19.0,322.0,335.85,267.38
2018,3,28,15,45,66.0,212.5,4.5,19.05,250.5,245.91,195.93
2018,3,28,16,0,20.0,169.0,4.4,19.1,179.0,165.37,130.78
2018,3,28,16,15,10.0,134.5,4.1,18.9,139.5,126.49,99.41
2018,3,28,16,30,0.0,100.0,3.8,18.7,100.0,89.15,68.91
2018,3,28,16,45,2.5,94.5,3.5,18.45,95.5,85.34,66.03
2018,3,28,17,0,5.0,89.0,3.2,18.2,91.0,81.26,62.76
2018,3,28,17,15,2.5,77.0,2.95,17.65,78.0,69.36,52.93
2018,3,28,17,30,0.0,65.0,2.7,17.1,65.0,57.82,43.19
2018,3,28,17,45,0.0,48.0,2.4,16.5,48.0,42.52,30.02
2018,3,28,18,0,0.0,31.0,2.1,15.9,31.0,27.35,16.75
2018,3,28,18,15,2.5,19.0,2.1,15.9,19.0,16.87,4.33
2018,3,28,18,30,5.0,7.0,2.1,15.9,7.0,6.37,0.0
2018,3,28,18,45,2.5,3.5,2.1,15.75,3.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,29,5,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,3,29,6,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,29,6,15,16.5,10.0,2.0,12.15,11.0,9.1,0.0
2018,3,29,6,30,33.0,20.0,2.2,12.6,22.0,18.45,0.0
2018,3,29,6,45,69.5,39.5,2.45,13.05,49.0,42.89,26.51
2018,3,29,7,0,106.0,59.0,2.7,13.5,76.0,72.21,50.56
2018,3,29,7,15,115.0,79.5,2.75,13.95,104.5,101.25,76.02
2018,3,29,7,30,124.0,100.0,2.8,14.4,133.0,131.57,102.65
2018,3,29,7,45,237.0,113.5,2.9,14.9,193.5,197.16,156.36
2018,3,29,8,0,350.0,127.0,3.0,15.4,254.0,279.09,223.93
2018,3,29,8,15,372.0,145.5,3.15,16.1,299.0,331.04,267.07
2018,3,29,8,30,394.0,164.0,3.3,16.8,344.0,384.97,310.7
2018,3,29,8,45,336.0,196.0,3.5,17.45,361.5,398.79,321.2
2018,3,29,9,0,278.0,228.0,3.7,18.1,379.0,413.77,331.61
2018,3,29,9,15,232.5,255.0,3.9,18.75,388.5,415.69,331.52
2018,3,29,9,30,187.0,282.0,4.1,19.4,398.0,421.9,334.23
2018,3,29,9,45,243.0,294.5,4.35,20.05,455.5,487.58,384.61
2018,3,29,10,0,299.0,307.0,4.6,20.7,513.0,569.91,446.3
2018,3,29,10,15,322.5,316.5,4.75,21.05,548.5,612.74,477.5
2018,3,29,10,30,346.0,326.0,4.9,21.4,584.0,656.02,508.88
2018,3,29,10,45,333.0,342.0,5.05,21.8,597.5,672.7,519.54
2018,3,29,11,0,320.0,358.0,5.2,22.2,611.0,687.31,528.76
2018,3,29,11,15,286.5,374.5,5.3,22.4,605.0,680.6,522.23
2018,3,29,11,30,253.0,391.0,5.4,22.6,599.0,671.27,513.9
2018,3,29,11,45,278.5,390.5,5.45,22.85,622.0,700.46,535.2
2018,3,29,12,0,304.0,390.0,5.5,23.1,645.0,728.78,555.62
2018,3,29,12,15,223.0,405.0,5.5,23.25,592.5,647.56,494.23
2018,3,29,12,30,142.0,420.0,5.5,23.4,540.0,581.7,443.45
2018,3,29,12,45,228.5,404.5,5.55,23.55,596.0,651.7,497.59
2018,3,29,13,0,315.0,389.0,5.6,23.7,652.0,736.31,560.68
2018,3,29,13,15,238.5,393.0,5.6,23.75,590.0,643.78,491.81
2018,3,29,13,30,162.0,397.0,5.6,23.8,528.0,569.06,435.33
2018,3,29,13,45,143.5,384.5,5.6,23.8,498.5,534.01,409.61
2018,3,29,14,0,125.0,372.0,5.6,23.8,469.0,499.19,383.77
2018,3,29,14,15,142.0,353.0,5.55,23.75,459.0,489.88,378.07
2018,3,29,14,30,159.0,334.0,5.5,23.7,449.0,479.05,371.13
2018,3,29,14,45,173.0,314.0,5.45,23.6,433.5,463.03,360.22
2018,3,29,15,0,187.0,294.0,5.4,23.5,418.0,445.45,348.03
2018,3,29,15,15,306.5,254.0,5.15,23.15,442.5,495.37,389.33
2018,3,29,15,30,426.0,214.0,4.9,22.8,467.0,532.79,420.0
2018,3,29,15,45,380.5,192.0,4.7,22.5,404.5,457.47,362.26
2018,3,29,16,0,335.0,170.0,4.5,22.2,342.0,376.29,299.42
2018,3,29,16,15,249.0,159.5,4.35,21.8,280.0,299.29,238.23
2018,3,29,16,30,163.0,149.0,4.2,21.4,218.0,225.01,178.53
2018,3,29,16,45,197.0,120.5,4.0,21.0,193.0,206.44,163.01
2018,3,29,17,0,231.0,92.0,3.8,20.6,168.0,177.39,137.71
2018,3,29,17,15,293.5,81.0,3.8,20.25,159.5,174.71,131.86
2018,3,29,17,30,356.0,70.0,3.8,19.9,151.0,158.2,113.02
2018,3,29,17,45,281.5,54.5,3.75,19.5,108.0,105.01,69.23
2018,3,29,18,0,207.0,39.0,3.7,19.1,65.0,61.49,35.54
2018,3,29,18,15,133.5,26.0,3.7,19.1,39.5,29.47,10.05
2018,3,29,18,30,60.0,13.0,3.7,19.1,14.0,11.82,0.0
2018,3,29,18,45,30.0,6.5,3.8,18.7,7.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,3.9,18.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,3.9,18.05,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,3.9,17.55,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,3.95,17.15,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,4.05,16.8,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,4.15,16.25,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,4.9,15.45,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,5.35,15.6,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,5.6,15.7,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,5.6,15.75,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,5.6,15.8,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,5.6,15.9,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,5.0,16.05,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,4.65,16.05,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,4.4,15.95,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,4.2,15.95,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,3,30,5,45,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,3,30,6,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,3,30,6,15,11.0,9.5,3.6,15.95,10.0,8.64,0.0
2018,3,30,6,30,22.0,19.0,3.6,16.0,20.0,17.42,2.01
2018,3,30,6,45,69.5,38.5,3.55,16.0,49.0,41.99,25.65
2018,3,30,7,0,117.0,58.0,3.5,16.0,78.0,74.79,51.83
2018,3,30,7,15,146.0,73.5,3.6,16.15,107.0,105.05,77.51
2018,3,30,7,30,175.0,89.0,3.7,16.3,136.0,139.04,106.87
2018,3,30,7,45,161.0,112.0,3.8,16.45,162.5,164.56,130.05
2018,3,30,8,0,147.0,135.0,3.9,16.6,189.0,191.76,153.8
2018,3,30,8,15,88.5,152.0,4.0,16.8,186.0,184.32,148.28
2018,3,30,8,30,30.0,169.0,4.1,17.0,183.0,175.02,140.19
2018,3,30,8,45,98.5,206.5,4.2,17.2,259.0,254.18,204.91
2018,3,30,9,0,167.0,244.0,4.3,17.4,335.0,349.87,281.58
2018,3,30,9,15,223.5,259.0,4.3,17.6,392.0,413.31,331.54
2018,3,30,9,30,280.0,274.0,4.3,17.8,449.0,492.59,392.81
2018,3,30,9,45,219.0,296.0,4.3,18.0,438.0,470.06,373.19
2018,3,30,10,0,158.0,318.0,4.3,18.2,427.0,452.7,357.51
2018,3,30,10,15,139.0,336.0,4.3,18.4,435.5,462.01,363.21
2018,3,30,10,30,120.0,354.0,4.3,18.6,444.0,469.56,367.4
2018,3,30,10,45,111.5,367.0,4.3,18.8,453.0,465.19,363.12
2018,3,30,11,0,103.0,380.0,4.3,19.0,462.0,473.98,368.7
2018,3,30,11,15,99.5,388.5,4.3,19.25,469.0,482.04,373.85
2018,3,30,11,30,96.0,397.0,4.3,19.5,476.0,489.57,378.63
2018,3,30,11,45,88.5,400.0,4.35,19.7,473.5,486.69,375.79
2018,3,30,12,0,81.0,403.0,4.4,19.9,471.0,483.24,372.61
2018,3,30,12,15,102.0,411.0,4.4,20.05,497.0,513.56,395.57
2018,3,30,12,30,123.0,419.0,4.4,20.2,523.0,560.6,430.4
2018,3,30,12,45,86.5,387.0,4.4,20.4,460.0,471.78,363.43
2018,3,30,13,0,50.0,355.0,4.4,20.6,397.0,400.45,308.94
2018,3,30,13,15,35.5,322.5,4.35,20.55,352.0,351.24,271.6
2018,3,30,13,30,21.0,290.0,4.3,20.5,307.0,288.57,223.47
2018,3,30,13,45,57.5,295.0,4.25,20.45,340.0,341.92,266.27
2018,3,30,14,0,94.0,300.0,4.2,20.4,373.0,393.78,307.18
2018,3,30,14,15,86.0,289.0,4.15,20.2,354.0,357.83,279.95
2018,3,30,14,30,78.0,278.0,4.1,20.0,335.0,336.61,264.04
2018,3,30,14,45,130.5,266.0,4.05,19.85,355.5,377.14,297.44
2018,3,30,15,0,183.0,254.0,4.0,19.7,376.0,400.16,317.01
2018,3,30,15,15,332.0,230.5,4.15,19.3,435.0,489.13,389.4
2018,3,30,15,30,481.0,207.0,4.3,18.9,494.0,563.21,448.75
2018,3,30,15,45,545.5,172.0,4.45,18.55,473.0,543.47,435.46
2018,3,30,16,0,610.0,137.0,4.6,18.2,452.0,520.73,419.1
2018,3,30,16,15,596.0,124.5,4.65,17.6,406.0,464.7,374.97
2018,3,30,16,30,582.0,112.0,4.7,17.0,360.0,408.89,329.56
2018,3,30,16,45,557.5,100.0,4.75,16.35,312.0,349.57,279.78
2018,3,30,17,0,533.0,88.0,4.8,15.7,264.0,292.26,230.04
2018,3,30,17,15,443.5,78.0,4.55,14.95,207.0,216.48,165.33
2018,3,30,17,30,354.0,68.0,4.3,14.2,150.0,155.04,112.97
2018,3,30,17,45,226.5,53.5,4.05,13.45,101.0,93.83,63.94
2018,3,30,18,0,99.0,39.0,3.8,12.7,52.0,47.77,29.85
2018,3,30,18,15,76.0,25.0,3.8,12.7,32.0,25.62,9.97
2018,3,30,18,30,53.0,11.0,3.8,12.7,12.0,10.01,0.0
2018,3,30,18,45,26.5,5.5,3.5,11.65,6.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,2.35,7.15,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.25,2.9,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.05,1.4,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.05,1.05,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,31,5,45,7.0,1.5,1.15,1.4,1.0,0.0,0.0
2018,3,31,6,0,14.0,3.0,1.2,1.6,2.0,0.0,0.0
2018,3,31,6,15,148.5,16.0,1.4,2.35,25.0,14.55,0.0
2018,3,31,6,30,283.0,29.0,1.6,3.1,48.0,35.59,11.12
2018,3,31,6,45,413.0,38.5,1.8,3.85,94.5,78.82,44.05
2018,3,31,7,0,543.0,48.0,2.0,4.6,141.0,138.56,90.05
2018,3,31,7,15,616.5,54.5,2.0,5.5,195.5,199.16,143.31
2018,3,31,7,30,690.0,61.0,2.0,6.4,250.0,268.57,205.73
2018,3,31,7,45,736.0,66.0,2.0,7.3,306.5,335.43,266.31
2018,3,31,8,0,782.0,71.0,2.0,8.2,363.0,406.41,328.52
2018,3,31,8,15,814.0,75.0,2.05,8.9,418.5,473.81,386.11
2018,3,31,8,30,846.0,79.0,2.1,9.6,474.0,543.21,443.04
2018,3,31,8,45,868.5,82.5,2.1,10.3,526.0,608.11,494.06
2018,3,31,9,0,891.0,86.0,2.1,11.0,578.0,673.2,543.18
2018,3,31,9,15,909.5,87.5,2.05,11.45,626.0,729.02,583.98
2018,3,31,9,30,928.0,89.0,2.0,11.9,674.0,787.39,622.99
2018,3,31,9,45,942.0,90.5,1.95,12.4,716.5,840.93,657.4
2018,3,31,10,0,956.0,92.0,1.9,12.9,759.0,892.46,689.62
2018,3,31,10,15,966.0,93.5,1.85,13.3,794.5,938.23,717.49
2018,3,31,10,30,976.0,95.0,1.8,13.7,830.0,981.14,742.95
2018,3,31,10,45,980.5,95.0,1.7,14.05,855.5,1014.22,760.92
2018,3,31,11,0,985.0,95.0,1.6,14.4,881.0,1043.66,776.27
2018,3,31,11,15,955.0,111.0,1.6,14.7,887.5,1053.19,780.41
2018,3,31,11,30,925.0,127.0,1.6,15.0,894.0,1057.23,781.4
2018,3,31,11,45,962.5,111.5,1.6,15.25,918.5,1090.58,801.52
2018,3,31,12,0,1000.0,96.0,1.6,15.5,943.0,1120.27,818.82
2018,3,31,12,15,999.0,95.5,1.7,15.7,943.5,1123.38,821.38
2018,3,31,12,30,998.0,95.0,1.8,15.9,944.0,1122.18,821.65
2018,3,31,12,45,996.5,94.5,1.9,16.1,937.5,1116.16,819.0
2018,3,31,13,0,995.0,94.0,2.0,16.3,931.0,1105.87,813.73
2018,3,31,13,15,992.0,93.5,2.15,16.35,916.5,1089.87,806.02
2018,3,31,13,30,989.0,93.0,2.3,16.4,902.0,1069.77,795.59
2018,3,31,13,45,982.0,91.5,2.4,16.5,877.0,1040.77,778.44
2018,3,31,14,0,975.0,90.0,2.5,16.6,852.0,1008.09,758.76
2018,3,31,14,15,955.5,94.0,2.55,16.55,817.5,966.71,732.95
2018,3,31,14,30,936.0,98.0,2.6,16.5,783.0,922.78,705.16
2018,3,31,14,45,905.0,102.5,2.7,16.5,738.5,867.65,669.45
2018,3,31,15,0,874.0,107.0,2.8,16.5,694.0,817.6,636.72
2018,3,31,15,15,892.0,94.5,2.75,16.4,661.0,773.48,606.95
2018,3,31,15,30,910.0,82.0,2.7,16.3,628.0,730.79,577.83
2018,3,31,15,45,889.0,80.0,2.65,16.15,578.0,669.61,532.72
2018,3,31,16,0,868.0,78.0,2.6,16.0,528.0,608.02,485.53
2018,3,31,16,15,842.5,74.5,2.35,15.65,475.0,544.58,434.97
2018,3,31,16,30,817.0,71.0,2.1,15.3,422.0,479.15,381.32
2018,3,31,16,45,780.0,67.0,1.85,14.9,366.5,409.49,322.79
2018,3,31,17,0,743.0,63.0,1.6,14.5,311.0,342.78,264.86
2018,3,31,17,15,688.0,58.0,1.5,13.45,256.0,272.94,204.21
2018,3,31,17,30,633.0,53.0,1.4,12.4,201.0,208.52,147.22
2018,3,31,17,45,542.5,45.5,1.3,11.4,149.0,142.32,91.19
2018,3,31,18,0,452.0,38.0,1.2,10.4,97.0,87.48,48.24
2018,3,31,18,15,295.0,26.5,1.2,10.4,58.0,37.36,14.18
2018,3,31,18,30,138.0,15.0,1.2,10.4,19.0,13.64,0.0
2018,3,31,18,45,69.0,7.5,1.25,9.65,9.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.45,6.9,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.7,4.65,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.45,3.9,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,1,5,45,4.5,1.0,1.4,4.6,1.0,0.0,0.0
2018,4,1,6,0,9.0,2.0,1.4,4.9,2.0,0.0,0.0
2018,4,1,6,15,91.0,16.0,1.6,5.6,22.5,14.55,0.0
2018,4,1,6,30,173.0,30.0,1.8,6.3,43.0,31.76,12.27
2018,4,1,6,45,261.0,43.5,2.0,7.05,81.0,67.45,40.44
2018,4,1,7,0,349.0,57.0,2.2,7.8,119.0,113.99,76.91
2018,4,1,7,15,389.5,69.5,2.15,8.45,160.5,160.02,117.56
2018,4,1,7,30,430.0,82.0,2.1,9.1,202.0,210.97,163.32
2018,4,1,7,45,366.0,105.0,2.0,9.75,222.0,239.83,192.28
2018,4,1,8,0,302.0,128.0,1.9,10.4,242.0,254.29,207.17
2018,4,1,8,15,329.0,142.5,1.95,11.05,283.5,300.77,246.41
2018,4,1,8,30,356.0,157.0,2.0,11.7,325.0,358.02,293.1
2018,4,1,8,45,555.0,138.0,2.05,12.35,432.0,482.7,392.9
2018,4,1,9,0,754.0,119.0,2.1,13.0,539.0,622.17,500.46
2018,4,1,9,15,765.0,125.5,2.1,13.55,581.5,676.07,539.11
2018,4,1,9,30,776.0,132.0,2.1,14.1,624.0,728.75,576.29
2018,4,1,9,45,792.0,135.5,2.15,14.7,665.0,777.52,609.07
2018,4,1,10,0,808.0,139.0,2.2,15.3,706.0,827.65,641.81
2018,4,1,10,15,808.0,146.0,2.25,15.85,735.5,865.94,665.91
2018,4,1,10,30,808.0,153.0,2.3,16.4,765.0,901.17,687.78
2018,4,1,10,45,822.5,153.0,2.3,17.0,794.5,939.36,710.86
2018,4,1,11,0,837.0,153.0,2.3,17.6,824.0,974.96,731.89
2018,4,1,11,15,748.0,198.0,2.3,17.95,808.0,961.7,720.98
2018,4,1,11,30,659.0,243.0,2.3,18.3,792.0,934.47,701.09
2018,4,1,11,45,539.5,302.5,2.3,18.6,755.5,881.86,661.38
2018,4,1,12,0,420.0,362.0,2.3,18.9,719.0,827.71,620.36
2018,4,1,12,15,394.5,375.5,2.3,19.1,711.5,804.35,603.75
2018,4,1,12,30,369.0,389.0,2.3,19.3,704.0,793.02,594.83
2018,4,1,12,45,365.5,387.0,2.3,19.45,697.5,785.59,589.53
2018,4,1,13,0,362.0,385.0,2.3,19.6,691.0,776.36,583.02
2018,4,1,13,15,347.5,381.0,2.3,19.7,670.5,752.4,566.32
2018,4,1,13,30,333.0,377.0,2.3,19.8,650.0,727.18,548.83
2018,4,1,13,45,281.5,373.0,2.3,19.9,599.5,665.78,504.93
2018,4,1,14,0,230.0,369.0,2.3,20.0,549.0,590.82,451.15
2018,4,1,14,15,176.0,357.5,2.25,20.0,492.5,522.76,401.27
2018,4,1,14,30,122.0,346.0,2.2,20.0,436.0,457.38,352.47
2018,4,1,14,45,125.0,331.5,2.15,20.0,419.5,439.29,339.97
2018,4,1,15,0,128.0,317.0,2.1,20.0,403.0,420.6,326.66
2018,4,1,15,15,109.0,293.5,2.0,20.05,363.5,365.06,284.85
2018,4,1,15,30,90.0,270.0,1.9,20.1,324.0,322.58,252.59
2018,4,1,15,45,71.5,240.5,1.8,20.1,281.5,276.11,216.91
2018,4,1,16,0,53.0,211.0,1.7,20.1,239.0,231.68,182.37
2018,4,1,16,15,56.0,178.5,1.5,19.75,205.5,198.09,156.39
2018,4,1,16,30,59.0,146.0,1.3,19.4,172.0,164.5,129.84
2018,4,1,16,45,87.5,136.0,1.1,19.0,168.5,168.44,132.98
2018,4,1,17,0,116.0,126.0,0.9,18.6,165.0,162.99,127.66
2018,4,1,17,15,184.5,104.5,0.95,18.05,154.0,158.38,121.39
2018,4,1,17,30,253.0,83.0,1.0,17.5,143.0,140.7,102.67
2018,4,1,17,45,204.0,64.5,1.05,16.95,105.0,96.89,66.41
2018,4,1,18,0,155.0,46.0,1.1,16.4,67.0,59.54,36.84
2018,4,1,18,15,97.0,29.5,1.1,16.4,40.5,30.03,13.63
2018,4,1,18,30,39.0,13.0,1.1,16.4,14.0,11.82,0.0
2018,4,1,18,45,19.5,6.5,1.15,15.7,7.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,2,5,45,3.0,1.0,1.7,10.3,1.0,0.0,0.0
2018,4,2,6,0,6.0,2.0,1.5,10.3,2.0,0.0,0.0
2018,4,2,6,15,78.5,17.0,1.6,10.85,23.0,15.46,0.0
2018,4,2,6,30,151.0,32.0,1.7,11.4,44.0,33.02,14.55
2018,4,2,6,45,239.5,46.0,1.8,11.95,82.0,67.77,40.93
2018,4,2,7,0,328.0,60.0,1.9,12.5,120.0,113.59,76.23
2018,4,2,7,15,327.5,77.5,1.8,13.3,154.0,153.66,112.47
2018,4,2,7,30,327.0,95.0,1.7,14.1,188.0,193.56,148.65
2018,4,2,7,45,429.0,101.0,1.65,14.9,249.0,258.52,202.55
2018,4,2,8,0,531.0,107.0,1.6,15.7,310.0,339.09,268.46
2018,4,2,8,15,530.5,124.5,1.65,16.45,352.0,386.13,307.43
2018,4,2,8,30,530.0,142.0,1.7,17.2,394.0,435.96,347.03
2018,4,2,8,45,604.0,139.5,1.7,17.9,456.0,513.22,406.26
2018,4,2,9,0,678.0,137.0,1.7,18.6,518.0,592.36,464.9
2018,4,2,9,15,724.0,133.5,1.65,19.15,570.0,656.38,510.52
2018,4,2,9,30,770.0,130.0,1.6,19.7,622.0,722.32,556.08
2018,4,2,9,45,786.0,132.5,1.5,20.2,661.5,769.89,585.63
2018,4,2,10,0,802.0,135.0,1.4,20.7,701.0,818.64,614.91
2018,4,2,10,15,723.5,175.5,1.35,21.1,704.0,828.85,618.53
2018,4,2,10,30,645.0,216.0,1.3,21.5,707.0,826.18,613.33
2018,4,2,10,45,537.5,274.0,1.25,21.9,692.5,802.53,592.62
2018,4,2,11,0,430.0,332.0,1.2,22.3,678.0,775.19,569.49
2018,4,2,11,15,550.5,283.0,1.2,22.55,736.5,852.92,623.44
2018,4,2,11,30,671.0,234.0,1.2,22.8,795.0,936.65,678.42
2018,4,2,11,45,565.0,284.5,1.2,23.0,761.0,887.9,642.65
2018,4,2,12,0,459.0,335.0,1.2,23.2,727.0,838.96,607.78
2018,4,2,12,15,353.5,378.0,1.25,23.25,680.5,764.68,557.17
2018,4,2,12,30,248.0,421.0,1.3,23.3,634.0,703.6,514.14
2018,4,2,12,45,302.0,395.5,1.35,23.35,653.0,729.67,534.56
2018,4,2,13,0,356.0,370.0,1.4,23.4,672.0,753.49,552.56
2018,4,2,13,15,377.0,359.0,1.45,23.45,674.0,757.25,556.12
2018,4,2,13,30,398.0,348.0,1.5,23.5,676.0,758.61,558.33
2018,4,2,13,45,306.5,365.5,1.55,23.5,614.0,680.64,503.92
2018,4,2,14,0,215.0,383.0,1.6,23.5,552.0,590.84,440.87
2018,4,2,14,15,152.5,353.0,1.65,23.45,470.5,496.21,374.02
2018,4,2,14,30,90.0,323.0,1.7,23.4,389.0,391.97,298.12
2018,4,2,14,45,76.0,299.0,1.75,23.35,353.0,352.15,269.49
2018,4,2,15,0,62.0,275.0,1.8,23.3,317.0,313.37,240.86
2018,4,2,15,15,56.0,259.0,1.7,23.1,295.0,289.83,223.55
2018,4,2,15,30,50.0,243.0,1.6,22.9,273.0,266.77,206.4
2018,4,2,15,45,45.0,219.5,1.45,22.7,245.0,237.39,184.21
2018,4,2,16,0,40.0,196.0,1.3,22.5,217.0,208.63,162.28
2018,4,2,16,15,115.5,183.5,1.15,22.1,235.5,241.58,189.29
2018,4,2,16,30,191.0,171.0,1.0,21.7,254.0,258.16,202.12
2018,4,2,16,45,198.5,146.0,0.85,21.25,222.5,229.98,179.19
2018,4,2,17,0,206.0,121.0,0.7,20.8,191.0,194.59,149.95
2018,4,2,17,15,241.5,104.5,0.65,20.5,172.5,174.86,131.63
2018,4,2,17,30,277.0,88.0,0.6,20.2,154.0,150.5,108.34
2018,4,2,17,45,195.5,68.5,0.55,19.85,109.0,98.66,67.32
2018,4,2,18,0,114.0,49.0,0.5,19.5,64.0,57.52,36.47
2018,4,2,18,15,64.5,30.5,0.5,19.5,38.5,29.3,14.12
2018,4,2,18,30,15.0,12.0,0.5,19.5,13.0,10.91,0.0
2018,4,2,18,45,7.5,6.0,0.45,19.0,6.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,3,5,45,0.0,0.5,2.15,7.8,0.5,0.0,0.0
2018,4,3,6,0,0.0,1.0,2.1,7.8,1.0,0.0,0.0
2018,4,3,6,15,42.0,14.0,2.05,7.95,17.5,12.73,0.0
2018,4,3,6,30,84.0,27.0,2.0,8.1,34.0,26.62,12.42
2018,4,3,6,45,161.0,46.5,1.9,8.25,72.0,59.31,37.86
2018,4,3,7,0,238.0,66.0,1.8,8.4,110.0,104.41,73.74
2018,4,3,7,15,146.0,59.5,1.65,8.65,89.5,91.62,68.45
2018,4,3,7,30,54.0,53.0,1.5,8.9,69.0,66.05,50.55
2018,4,3,7,45,27.0,72.0,1.3,9.15,80.0,75.07,59.31
2018,4,3,8,0,0.0,91.0,1.1,9.4,91.0,80.87,64.49
2018,4,3,8,15,1.0,117.0,0.95,9.7,117.5,105.06,84.76
2018,4,3,8,30,2.0,143.0,0.8,10.0,144.0,129.6,104.88
2018,4,3,8,45,6.5,163.5,0.65,10.35,167.0,151.36,122.33
2018,4,3,9,0,11.0,184.0,0.5,10.7,190.0,173.72,139.94
2018,4,3,9,15,7.0,180.0,0.4,11.05,184.0,167.6,134.07
2018,4,3,9,30,3.0,176.0,0.3,11.4,178.0,161.13,128.1
2018,4,3,9,45,7.5,199.5,0.25,11.8,205.0,186.83,148.27
2018,4,3,10,0,12.0,223.0,0.2,12.2,232.0,213.06,168.32
2018,4,3,10,15,24.0,266.5,0.35,12.6,285.0,265.46,209.15
2018,4,3,10,30,36.0,310.0,0.5,13.0,338.0,332.91,260.51
2018,4,3,10,45,173.0,328.5,0.7,13.45,468.0,493.96,384.39
2018,4,3,11,0,310.0,347.0,0.9,13.9,598.0,663.2,507.56
2018,4,3,11,15,438.0,320.0,1.05,14.4,683.0,781.32,590.69
2018,4,3,11,30,566.0,293.0,1.2,14.9,768.0,888.73,665.08
2018,4,3,11,45,528.0,313.5,1.4,15.4,761.0,880.33,658.21
2018,4,3,12,0,490.0,334.0,1.6,15.9,754.0,868.4,650.2
2018,4,3,12,15,441.5,357.0,1.8,16.5,736.0,845.2,633.81
2018,4,3,12,30,393.0,380.0,2.0,17.1,718.0,805.98,606.52
2018,4,3,12,45,406.5,368.5,2.15,17.7,716.0,805.44,607.05
2018,4,3,13,0,420.0,357.0,2.3,18.3,714.0,816.85,615.07
2018,4,3,13,15,545.0,295.5,2.45,18.7,751.0,871.02,656.43
2018,4,3,13,30,670.0,234.0,2.6,19.1,788.0,922.95,695.32
2018,4,3,13,45,584.0,265.0,2.8,19.5,739.0,852.8,645.85
2018,4,3,14,0,498.0,296.0,3.0,19.9,690.0,788.77,600.44
2018,4,3,14,15,481.5,289.5,3.0,19.95,659.0,750.75,574.41
2018,4,3,14,30,465.0,283.0,3.0,20.0,628.0,711.74,547.19
2018,4,3,14,45,455.0,270.5,3.0,20.1,594.5,671.39,518.84
2018,4,3,15,0,445.0,258.0,3.0,20.2,561.0,630.13,489.46
2018,4,3,15,15,504.0,224.0,2.7,20.1,546.5,617.92,481.66
2018,4,3,15,30,563.0,190.0,2.4,20.0,532.0,598.67,467.99
2018,4,3,15,45,477.5,193.5,2.05,19.9,468.0,516.73,405.05
2018,4,3,16,0,392.0,197.0,1.7,19.8,404.0,441.74,346.91
2018,4,3,16,15,391.0,175.0,1.45,19.7,364.0,395.4,310.92
2018,4,3,16,30,390.0,153.0,1.2,19.6,324.0,348.42,273.32
2018,4,3,16,45,331.5,140.0,0.9,19.5,272.0,279.45,217.84
2018,4,3,17,0,273.0,127.0,0.6,19.4,220.0,223.96,172.52
2018,4,3,17,15,147.5,105.5,0.65,19.05,154.5,143.8,109.55
2018,4,3,17,30,22.0,84.0,0.7,18.7,89.0,81.45,61.69
2018,4,3,17,45,14.0,62.0,0.75,18.35,65.0,57.19,41.52
2018,4,3,18,0,6.0,40.0,0.8,18.0,41.0,35.83,23.59
2018,4,3,18,15,10.5,25.5,0.8,18.0,26.5,22.91,11.12
2018,4,3,18,30,15.0,11.0,0.8,18.0,12.0,10.01,0.0
2018,4,3,18,45,7.5,5.5,0.9,17.45,6.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.15,17.4,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.7,17.75,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.35,17.85,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.8,17.75,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,4.05,17.45,0.0,0.0,0.0
