Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,3,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,14,5,45,1.0,5.0,2.35,13.4,5.0,0.0,0.0
2018,4,14,6,0,2.0,10.0,2.4,13.7,10.0,9.1,0.0
2018,4,14,6,15,100.5,31.5,2.65,14.2,45.0,25.25,13.43
2018,4,14,6,30,199.0,53.0,2.9,14.7,80.0,54.83,34.06
2018,4,14,6,45,285.0,67.5,3.15,15.2,125.0,93.94,61.07
2018,4,14,7,0,371.0,82.0,3.4,15.7,170.0,143.88,99.87
2018,4,14,7,15,387.5,97.0,3.55,16.3,209.5,188.2,138.84
2018,4,14,7,30,404.0,112.0,3.7,16.9,249.0,234.34,179.58
2018,4,14,7,45,465.5,121.0,3.9,17.45,304.0,293.05,229.25
2018,4,14,8,0,527.0,130.0,4.1,18.0,359.0,358.48,283.81
2018,4,14,8,15,492.5,155.0,4.15,18.55,390.0,398.98,317.75
2018,4,14,8,30,458.0,180.0,4.2,19.1,421.0,434.68,346.37
2018,4,14,8,45,435.5,207.0,4.25,19.7,453.5,474.75,377.01
2018,4,14,9,0,413.0,234.0,4.3,20.3,486.0,511.44,403.98
2018,4,14,9,15,416.0,251.5,4.35,20.8,521.0,553.53,434.83
2018,4,14,9,30,419.0,269.0,4.4,21.3,556.0,594.69,464.28
2018,4,14,9,45,448.5,275.5,4.5,21.8,598.5,644.97,500.68
2018,4,14,10,0,478.0,282.0,4.6,22.3,641.0,696.02,537.0
2018,4,14,10,15,520.0,277.0,4.7,22.65,683.0,746.8,573.41
2018,4,14,10,30,562.0,272.0,4.8,23.0,725.0,798.12,609.77
2018,4,14,10,45,653.0,235.0,4.95,23.3,776.5,866.69,659.7
2018,4,14,11,0,744.0,198.0,5.1,23.6,828.0,932.6,705.36
2018,4,14,11,15,563.0,261.0,5.1,23.8,743.5,837.65,635.41
2018,4,14,11,30,382.0,324.0,5.1,24.0,659.0,730.72,554.69
2018,4,14,11,45,316.0,350.5,5.15,24.15,629.5,683.33,519.2
2018,4,14,12,0,250.0,377.0,5.2,24.3,600.0,647.75,491.36
2018,4,14,12,15,312.5,376.5,5.15,24.4,656.0,711.16,538.12
2018,4,14,12,30,375.0,376.0,5.1,24.5,712.0,773.1,582.73
2018,4,14,12,45,415.5,357.5,5.05,24.6,727.0,806.01,606.13
2018,4,14,13,0,456.0,339.0,5.0,24.7,742.0,822.88,618.66
2018,4,14,13,15,442.0,349.5,4.95,24.75,734.5,812.22,610.44
2018,4,14,13,30,428.0,360.0,4.9,24.8,727.0,799.61,601.07
2018,4,14,13,45,527.5,299.0,4.85,24.8,740.0,821.12,619.58
2018,4,14,14,0,627.0,238.0,4.8,24.8,753.0,839.02,635.15
2018,4,14,14,15,457.5,281.0,4.7,24.75,649.5,708.11,539.02
2018,4,14,14,30,288.0,324.0,4.6,24.7,546.0,578.17,442.05
2018,4,14,14,45,303.0,314.0,4.5,24.65,537.5,567.71,435.59
2018,4,14,15,0,318.0,304.0,4.4,24.6,529.0,555.01,426.87
2018,4,14,15,15,323.0,279.5,4.2,24.45,496.5,518.27,400.42
2018,4,14,15,30,328.0,255.0,4.0,24.3,464.0,480.24,372.71
2018,4,14,15,45,426.0,210.0,3.85,24.1,460.0,488.1,380.26
2018,4,14,16,0,524.0,165.0,3.7,23.9,456.0,476.02,371.76
2018,4,14,16,15,601.5,134.0,3.4,23.55,438.0,459.5,358.18
2018,4,14,16,30,679.0,103.0,3.1,23.2,420.0,428.5,331.99
2018,4,14,16,45,535.0,112.0,2.8,22.85,343.0,336.14,258.39
2018,4,14,17,0,391.0,121.0,2.5,22.5,266.0,256.19,194.69
2018,4,14,17,15,216.5,88.0,2.3,21.85,166.0,145.41,108.02
2018,4,14,17,30,42.0,55.0,2.1,21.2,66.0,59.99,42.82
2018,4,14,17,45,173.5,48.0,1.9,20.5,79.0,72.71,47.38
2018,4,14,18,0,305.0,41.0,1.7,19.8,92.0,66.14,36.8
2018,4,14,18,15,241.5,33.5,1.7,19.8,65.0,34.08,17.5
2018,4,14,18,30,178.0,26.0,1.7,19.8,38.0,20.52,5.42
2018,4,14,18,45,90.5,13.5,1.6,18.9,19.5,12.28,0.0
2018,4,14,19,0,3.0,1.0,1.5,18.0,1.0,0.0,0.0
2018,4,14,19,15,1.5,0.5,1.5,17.85,0.5,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.6,17.25,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.05,16.95,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,4,15,5,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,4,15,5,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,4,15,5,45,2.5,4.0,2.4,17.0,4.0,0.0,0.0
2018,4,15,6,0,5.0,8.0,2.4,17.1,8.0,7.28,0.0
2018,4,15,6,15,3.0,25.0,2.5,17.4,25.0,21.82,11.22
2018,4,15,6,30,1.0,42.0,2.6,17.7,42.0,36.54,24.4
2018,4,15,6,45,14.5,64.0,2.7,18.0,67.5,57.43,41.78
2018,4,15,7,0,28.0,86.0,2.8,18.3,93.0,81.24,61.46
2018,4,15,7,15,15.5,83.5,2.95,18.65,87.5,77.51,59.06
2018,4,15,7,30,3.0,81.0,3.1,19.0,82.0,72.58,55.29
2018,4,15,7,45,1.5,91.0,3.25,19.35,91.5,81.18,62.27
2018,4,15,8,0,0.0,101.0,3.4,19.7,101.0,89.62,68.96
2018,4,15,8,15,16.0,138.0,3.55,20.05,146.5,130.92,102.42
2018,4,15,8,30,32.0,175.0,3.7,20.4,192.0,178.87,140.81
2018,4,15,8,45,55.5,220.0,3.8,20.8,253.0,238.07,187.56
2018,4,15,9,0,79.0,265.0,3.9,21.2,314.0,300.38,235.9
2018,4,15,9,15,93.0,291.0,3.95,21.5,352.5,340.09,265.98
2018,4,15,9,30,107.0,317.0,4.0,21.8,391.0,381.09,296.72
2018,4,15,9,45,106.0,334.0,4.05,22.15,410.5,402.4,311.82
2018,4,15,10,0,105.0,351.0,4.1,22.5,430.0,423.37,326.58
2018,4,15,10,15,124.0,372.0,4.2,22.65,469.5,477.31,366.5
2018,4,15,10,30,143.0,393.0,4.3,22.8,509.0,520.87,398.29
2018,4,15,10,45,138.0,407.0,4.4,22.95,521.5,535.83,408.38
2018,4,15,11,0,133.0,421.0,4.5,23.1,534.0,549.96,417.99
2018,4,15,11,15,106.5,419.5,4.65,23.2,511.0,512.06,389.46
2018,4,15,11,30,80.0,418.0,4.8,23.3,488.0,486.62,369.94
2018,4,15,11,45,80.5,422.5,4.95,23.4,494.0,493.03,374.71
2018,4,15,12,0,81.0,427.0,5.1,23.5,500.0,499.02,379.11
2018,4,15,12,15,51.5,362.5,5.2,23.55,409.0,403.44,307.66
2018,4,15,12,30,22.0,298.0,5.3,23.6,318.0,308.58,235.57
2018,4,15,12,45,26.0,312.5,5.4,23.7,336.0,326.9,249.79
2018,4,15,13,0,30.0,327.0,5.5,23.8,354.0,345.01,263.63
2018,4,15,13,15,31.0,333.0,5.5,23.75,360.5,351.34,268.57
2018,4,15,13,30,32.0,339.0,5.5,23.7,367.0,357.45,273.42
2018,4,15,13,45,24.0,303.0,5.5,23.65,323.5,312.66,239.53
2018,4,15,14,0,16.0,267.0,5.5,23.6,280.0,258.12,197.92
2018,4,15,14,15,11.0,221.0,5.5,23.55,230.0,209.88,160.83
2018,4,15,14,30,6.0,175.0,5.5,23.5,180.0,162.47,123.95
2018,4,15,14,45,3.0,126.0,5.45,23.4,128.5,114.87,86.56
2018,4,15,15,0,0.0,77.0,5.4,23.3,77.0,68.29,49.48
2018,4,15,15,15,0.0,65.5,5.4,23.05,65.5,58.03,41.41
2018,4,15,15,30,0.0,54.0,5.4,22.8,54.0,47.79,33.28
2018,4,15,15,45,0.0,42.0,5.35,22.55,42.0,37.12,24.73
2018,4,15,16,0,0.0,30.0,5.3,22.3,30.0,26.48,16.13
2018,4,15,16,15,0.0,27.0,5.35,22.0,27.0,23.82,14.03
2018,4,15,16,30,0.0,24.0,5.4,21.7,24.0,21.15,11.91
2018,4,15,16,45,0.0,19.5,5.45,21.4,19.5,17.17,8.67
2018,4,15,17,0,0.0,15.0,5.5,21.1,15.0,13.2,5.4
2018,4,15,17,15,0.0,12.5,5.6,20.85,12.5,10.99,3.57
2018,4,15,17,30,0.0,10.0,5.7,20.6,10.0,8.78,1.72
2018,4,15,17,45,0.0,8.5,5.8,20.35,8.5,7.46,0.59
2018,4,15,18,0,0.0,7.0,5.9,20.1,7.0,6.14,0.0
2018,4,15,18,15,0.5,6.0,5.9,20.1,6.0,5.27,0.0
2018,4,15,18,30,1.0,5.0,5.9,20.1,5.0,4.38,0.0
2018,4,15,18,45,1.0,3.0,6.05,19.95,3.0,2.73,0.0
2018,4,15,19,0,1.0,1.0,6.2,19.8,1.0,0.0,0.0
2018,4,15,19,15,0.5,0.5,6.0,19.75,0.5,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.8,19.7,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.6,19.65,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.4,19.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,5.1,19.25,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.8,18.9,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.55,18.55,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.3,18.2,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,3.7,17.55,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,3.05,7.05,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,4,16,5,45,0.5,3.5,3.1,7.0,3.5,0.0,0.0
2018,4,16,6,0,1.0,7.0,3.1,7.0,7.0,6.37,0.0
2018,4,16,6,15,0.5,18.5,3.3,7.35,18.5,16.29,7.74
2018,4,16,6,30,0.0,30.0,3.5,7.7,30.0,26.45,16.99
2018,4,16,6,45,1.5,48.0,3.75,8.05,48.5,42.42,31.17
2018,4,16,7,0,3.0,66.0,4.0,8.4,67.0,58.65,45.47
2018,4,16,7,15,226.0,84.5,4.15,8.8,162.5,134.77,103.32
2018,4,16,7,30,449.0,103.0,4.3,9.2,258.0,240.03,188.87
2018,4,16,7,45,332.0,131.0,4.5,9.65,256.0,253.25,205.33
2018,4,16,8,0,215.0,159.0,4.7,10.1,254.0,246.65,202.68
2018,4,16,8,15,276.0,179.5,4.75,10.45,317.0,310.38,256.12
2018,4,16,8,30,337.0,200.0,4.8,10.8,380.0,380.7,314.17
2018,4,16,8,45,417.0,194.5,4.8,11.15,438.0,451.25,371.84
2018,4,16,9,0,497.0,189.0,4.8,11.5,496.0,521.74,428.68
2018,4,16,9,15,365.5,228.0,4.8,11.8,462.5,494.89,404.78
2018,4,16,9,30,234.0,267.0,4.8,12.1,429.0,444.67,361.95
2018,4,16,9,45,159.5,253.5,4.75,12.4,366.5,374.3,304.28
2018,4,16,10,0,85.0,240.0,4.7,12.7,304.0,306.68,247.92
2018,4,16,10,15,249.5,262.5,4.7,12.95,462.5,485.59,393.07
2018,4,16,10,30,414.0,285.0,4.7,13.2,621.0,677.77,541.57
2018,4,16,10,45,393.5,320.5,4.7,13.45,647.5,707.91,560.97
2018,4,16,11,0,373.0,356.0,4.7,13.7,674.0,722.95,570.08
2018,4,16,11,15,473.5,319.0,4.75,13.8,731.5,804.67,632.44
2018,4,16,11,30,574.0,282.0,4.8,13.9,789.0,877.19,687.07
2018,4,16,11,45,423.0,344.5,4.8,14.05,720.0,795.76,622.59
2018,4,16,12,0,272.0,407.0,4.8,14.2,651.0,699.05,546.91
2018,4,16,12,15,308.5,403.5,4.85,14.25,681.0,733.22,573.64
2018,4,16,12,30,345.0,400.0,4.9,14.3,711.0,765.83,598.48
2018,4,16,12,45,271.5,389.5,4.95,14.4,633.0,679.53,533.2
2018,4,16,13,0,198.0,379.0,5.0,14.5,555.0,578.31,456.28
2018,4,16,13,15,219.0,382.0,5.05,14.45,573.5,612.76,483.41
2018,4,16,13,30,240.0,385.0,5.1,14.4,592.0,630.81,497.85
2018,4,16,13,45,162.0,371.0,5.15,14.35,509.0,523.49,415.1
2018,4,16,14,0,84.0,357.0,5.2,14.3,426.0,420.04,333.87
2018,4,16,14,15,77.0,338.0,5.25,14.2,399.5,391.72,312.49
2018,4,16,14,30,70.0,319.0,5.3,14.1,373.0,363.66,290.96
2018,4,16,14,45,46.5,280.0,5.3,14.0,315.0,302.85,242.75
2018,4,16,15,0,23.0,241.0,5.3,13.9,257.0,236.25,189.29
2018,4,16,15,15,32.0,224.5,5.3,13.65,245.5,233.29,187.85
2018,4,16,15,30,41.0,208.0,5.3,13.4,234.0,221.56,179.12
2018,4,16,15,45,34.0,181.0,5.25,13.1,201.5,188.92,152.8
2018,4,16,16,0,27.0,154.0,5.2,12.8,169.0,157.22,126.98
2018,4,16,16,15,15.5,126.5,5.15,12.45,135.0,120.72,96.81
2018,4,16,16,30,4.0,99.0,5.1,12.1,101.0,89.67,70.94
2018,4,16,16,45,2.0,76.0,5.05,11.7,77.0,68.04,52.85
2018,4,16,17,0,0.0,53.0,5.0,11.3,53.0,46.79,34.84
2018,4,16,17,15,0.0,46.0,4.9,10.7,46.0,40.57,29.64
2018,4,16,17,30,0.0,39.0,4.8,10.1,39.0,34.37,24.32
2018,4,16,17,45,0.0,29.0,4.65,9.55,29.0,25.53,16.58
2018,4,16,18,0,0.0,19.0,4.5,9.0,19.0,16.7,8.77
2018,4,16,18,15,1.5,13.0,4.5,9.0,13.0,11.46,3.95
2018,4,16,18,30,3.0,7.0,4.5,9.0,7.0,6.26,0.0
2018,4,16,18,45,3.0,3.5,4.25,7.85,3.5,3.18,0.0
2018,4,16,19,0,3.0,0.0,4.0,6.7,0.0,0.0,0.0
2018,4,16,19,15,1.5,0.0,3.95,6.35,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.85,5.6,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.8,5.2,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.8,4.85,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,3.75,4.2,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,3.7,3.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,3.65,3.65,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,3.6,3.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,3.55,3.15,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,3.5,2.9,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,3.35,2.7,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,3.05,2.25,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.75,1.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.6,1.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.4,1.45,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.2,1.3,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.1,1.15,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.9,0.85,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.75,0.6,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.65,0.35,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.55,-0.1,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.45,-0.65,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.5,-0.75,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,4,17,5,15,0.0,0.0,1.75,-0.45,0.0,0.0,0.0
2018,4,17,5,30,0.0,0.0,2.0,-0.1,0.0,0.0,0.0
2018,4,17,5,45,0.0,3.5,2.25,0.25,3.5,3.18,0.0
2018,4,17,6,0,0.0,7.0,2.5,0.6,7.0,6.14,0.0
2018,4,17,6,15,25.5,19.0,2.75,1.15,22.5,16.58,8.55
2018,4,17,6,30,51.0,31.0,3.0,1.7,38.0,30.13,19.13
2018,4,17,6,45,25.5,44.0,3.25,2.3,47.5,42.17,30.64
2018,4,17,7,0,0.0,57.0,3.5,2.9,57.0,50.29,39.2
2018,4,17,7,15,189.0,83.5,3.6,3.45,149.5,124.8,98.0
2018,4,17,7,30,378.0,110.0,3.7,4.0,242.0,224.73,181.0
2018,4,17,7,45,568.5,103.0,3.75,4.5,338.5,317.73,259.5
2018,4,17,8,0,759.0,96.0,3.8,5.0,435.0,429.26,353.85
2018,4,17,8,15,787.0,100.5,3.85,5.55,489.0,493.71,409.51
2018,4,17,8,30,815.0,105.0,3.9,6.1,543.0,559.19,464.33
2018,4,17,8,45,684.0,150.0,3.95,6.65,541.0,571.79,474.13
2018,4,17,9,0,553.0,195.0,4.0,7.2,539.0,563.69,466.29
2018,4,17,9,15,543.0,215.0,4.0,7.75,572.5,605.6,498.12
2018,4,17,9,30,533.0,235.0,4.0,8.3,606.0,645.02,526.91
2018,4,17,9,45,679.0,195.0,4.05,8.8,694.5,749.65,608.1
2018,4,17,10,0,825.0,155.0,4.1,9.3,783.0,854.09,684.96
2018,4,17,10,15,881.5,138.0,4.2,9.85,834.0,915.78,727.32
2018,4,17,10,30,938.0,121.0,4.3,10.4,885.0,969.29,763.52
2018,4,17,10,45,944.0,120.5,4.4,10.9,909.5,1000.62,783.86
2018,4,17,11,0,950.0,120.0,4.5,11.4,934.0,1028.51,801.9
2018,4,17,11,15,955.0,119.5,4.6,11.9,951.5,1051.86,816.78
2018,4,17,11,30,960.0,119.0,4.7,12.4,969.0,1071.45,829.12
2018,4,17,11,45,964.0,118.5,4.85,12.9,979.5,1086.17,838.68
2018,4,17,12,0,968.0,118.0,5.0,13.4,990.0,1096.92,845.59
2018,4,17,12,15,967.0,119.0,5.1,13.8,991.0,1100.12,847.27
2018,4,17,12,30,966.0,120.0,5.2,14.2,992.0,1099.22,846.29
2018,4,17,12,45,962.0,120.5,5.35,14.6,983.5,1090.73,840.62
2018,4,17,13,0,958.0,121.0,5.5,15.0,975.0,1078.22,832.28
2018,4,17,13,15,951.5,121.0,5.55,15.3,957.0,1058.85,818.72
2018,4,17,13,30,945.0,121.0,5.6,15.6,939.0,1035.73,802.65
2018,4,17,13,45,937.5,121.0,5.6,15.9,915.0,1008.07,783.07
2018,4,17,14,0,930.0,121.0,5.6,16.2,891.0,977.0,761.14
2018,4,17,14,15,920.0,120.0,5.6,16.35,859.0,939.5,735.04
2018,4,17,14,30,910.0,119.0,5.6,16.5,827.0,899.14,706.8
2018,4,17,14,45,896.5,117.5,5.55,16.65,787.5,852.8,673.8
2018,4,17,15,0,883.0,116.0,5.5,16.8,748.0,809.82,643.09
2018,4,17,15,15,867.0,113.0,5.4,16.85,703.0,755.46,603.7
2018,4,17,15,30,851.0,110.0,5.3,16.9,658.0,699.8,561.11
2018,4,17,15,45,828.5,107.5,5.15,16.95,608.5,639.58,513.74
2018,4,17,16,0,806.0,105.0,5.0,17.0,559.0,579.34,465.34
2018,4,17,16,15,779.0,101.0,4.75,16.85,506.0,515.6,413.15
2018,4,17,16,30,752.0,97.0,4.5,16.7,453.0,452.71,360.35
2018,4,17,16,45,715.0,91.5,4.2,16.55,398.0,385.95,303.2
2018,4,17,17,0,678.0,86.0,3.9,16.4,343.0,322.34,247.52
2018,4,17,17,15,626.0,79.5,3.65,15.8,288.0,257.04,190.51
2018,4,17,17,30,574.0,73.0,3.4,15.2,233.0,197.47,138.32
2018,4,17,17,45,497.0,64.0,3.1,14.6,181.0,137.81,88.86
2018,4,17,18,0,420.0,55.0,2.8,14.0,129.0,87.81,51.48
2018,4,17,18,15,305.5,42.5,2.8,14.0,86.5,41.91,23.98
2018,4,17,18,30,191.0,30.0,2.8,14.0,44.0,23.64,10.55
2018,4,17,18,45,99.5,16.0,2.45,13.0,23.0,14.55,0.0
2018,4,17,19,0,8.0,2.0,2.1,12.0,2.0,0.0,0.0
2018,4,17,19,15,4.0,1.0,2.0,11.75,1.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.35,10.55,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.25,10.45,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.2,10.4,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.2,10.15,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.2,9.9,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.2,9.65,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.2,9.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.25,9.15,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.3,8.9,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.3,8.65,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.0,0.35,8.6,0.0,0.0,0.0
2018,4,18,5,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,4,18,5,45,47.0,10.5,0.4,9.05,13.0,9.55,0.0
2018,4,18,6,0,94.0,21.0,0.4,9.3,26.0,16.6,0.0
2018,4,18,6,15,197.5,38.0,0.55,9.9,63.0,29.66,19.37
2018,4,18,6,30,301.0,55.0,0.7,10.5,100.0,62.79,38.33
2018,4,18,6,45,322.0,69.0,0.8,11.1,135.0,100.29,65.89
2018,4,18,7,0,343.0,83.0,0.9,11.7,170.0,140.35,99.48
2018,4,18,7,15,240.5,107.0,1.0,12.45,175.0,158.86,120.95
2018,4,18,7,30,138.0,131.0,1.1,13.2,180.0,163.39,129.11
2018,4,18,7,45,265.5,145.0,1.2,13.9,258.0,237.08,188.13
2018,4,18,8,0,393.0,159.0,1.3,14.6,336.0,328.25,260.88
2018,4,18,8,15,409.0,176.5,1.4,15.25,380.0,378.26,300.87
2018,4,18,8,30,425.0,194.0,1.5,15.9,424.0,429.35,340.76
2018,4,18,8,45,466.5,201.0,1.65,16.6,475.0,486.56,384.61
2018,4,18,9,0,508.0,208.0,1.8,17.3,526.0,546.83,429.7
2018,4,18,9,15,595.5,192.5,1.95,18.0,590.5,624.04,486.97
2018,4,18,9,30,683.0,177.0,2.1,18.7,655.0,703.46,544.48
2018,4,18,9,45,764.5,152.0,2.25,19.4,714.5,769.72,591.36
2018,4,18,10,0,846.0,127.0,2.4,20.1,774.0,842.44,639.62
2018,4,18,10,15,854.0,129.5,2.55,20.7,805.5,882.7,665.07
2018,4,18,10,30,862.0,132.0,2.7,21.3,837.0,911.89,683.13
2018,4,18,10,45,867.0,134.5,2.9,21.9,861.5,943.11,702.96
2018,4,18,11,0,872.0,137.0,3.1,22.5,886.0,971.14,720.55
2018,4,18,11,15,875.0,138.0,3.2,22.9,902.5,992.43,733.46
2018,4,18,11,30,878.0,139.0,3.3,23.3,919.0,1010.23,744.16
2018,4,18,11,45,878.5,140.5,3.45,23.75,927.5,1022.46,751.52
2018,4,18,12,0,879.0,142.0,3.6,24.2,936.0,1030.99,756.57
2018,4,18,12,15,880.5,141.0,3.7,24.4,937.5,1034.34,758.73
2018,4,18,12,30,882.0,140.0,3.8,24.6,939.0,1033.95,758.6
2018,4,18,12,45,883.0,138.5,3.95,24.85,933.0,1028.83,755.67
2018,4,18,13,0,884.0,137.0,4.1,25.1,927.0,1019.96,750.38
2018,4,18,13,15,873.0,140.0,4.2,25.15,909.5,1000.15,738.2
2018,4,18,13,30,862.0,143.0,4.3,25.2,892.0,977.04,723.89
2018,4,18,13,45,845.5,147.5,4.4,25.3,866.0,957.34,711.74
2018,4,18,14,0,829.0,152.0,4.5,25.4,840.0,924.41,690.58
2018,4,18,14,15,836.5,142.0,4.55,25.3,815.0,895.26,672.37
2018,4,18,14,30,844.0,132.0,4.6,25.2,790.0,862.39,651.52
2018,4,18,14,45,831.5,130.5,4.65,25.1,753.5,818.54,622.82
2018,4,18,15,0,819.0,129.0,4.7,25.0,717.0,772.69,592.38
2018,4,18,15,15,804.5,125.5,4.65,24.8,675.0,721.64,556.95
2018,4,18,15,30,790.0,122.0,4.6,24.6,633.0,669.34,518.9
2018,4,18,15,45,711.0,135.0,4.55,24.35,569.0,593.3,461.75
2018,4,18,16,0,632.0,148.0,4.5,24.1,505.0,521.36,406.62
2018,4,18,16,15,645.5,130.5,4.5,23.65,466.0,474.3,370.23
2018,4,18,16,30,659.0,113.0,4.5,23.2,427.0,424.34,329.94
2018,4,18,16,45,642.0,103.5,4.45,22.75,379.5,367.1,282.39
2018,4,18,17,0,625.0,94.0,4.4,22.3,332.0,310.82,234.18
2018,4,18,17,15,571.5,87.0,4.4,21.75,279.0,247.9,180.68
2018,4,18,17,30,518.0,80.0,4.4,21.2,226.0,190.96,132.16
2018,4,18,17,45,441.5,69.5,4.45,20.65,175.5,133.63,85.89
2018,4,18,18,0,365.0,59.0,4.5,20.1,125.0,83.98,49.38
2018,4,18,18,15,262.0,45.0,4.5,20.1,84.0,42.47,24.66
2018,4,18,18,30,159.0,31.0,4.5,20.1,43.0,24.37,11.35
2018,4,18,18,45,83.0,16.5,4.65,19.5,22.5,15.01,0.0
2018,4,18,19,0,7.0,2.0,4.8,18.9,2.0,0.0,0.0
2018,4,18,19,15,3.5,1.0,4.8,18.7,1.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,4.75,18.35,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,4.7,18.2,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,4.65,18.05,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,4.55,17.75,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,4.5,17.6,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,4.45,17.45,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,4.4,17.3,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,4.0,16.85,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.75,16.65,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.45,16.35,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,4,19,5,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,4,19,5,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,4,19,5,45,21.5,8.5,3.45,15.25,9.5,7.73,0.0
2018,4,19,6,0,43.0,17.0,3.6,15.4,19.0,13.99,0.0
2018,4,19,6,15,54.5,32.5,3.8,15.55,38.5,27.11,16.92
2018,4,19,6,30,66.0,48.0,4.0,15.7,58.0,44.96,29.87
2018,4,19,6,45,118.0,63.0,4.15,15.8,90.0,70.15,48.5
2018,4,19,7,0,170.0,78.0,4.3,15.9,122.0,102.56,74.1
2018,4,19,7,15,108.0,91.0,4.4,16.0,121.0,109.89,83.78
2018,4,19,7,30,46.0,104.0,4.5,16.1,120.0,107.79,84.46
2018,4,19,7,45,147.0,120.5,4.55,16.2,185.0,166.87,132.37
2018,4,19,8,0,248.0,137.0,4.6,16.3,250.0,239.56,192.17
2018,4,19,8,15,503.0,126.0,4.75,16.55,389.0,379.9,306.18
2018,4,19,8,30,758.0,115.0,4.9,16.8,528.0,538.31,432.9
2018,4,19,8,45,787.5,117.0,5.0,17.05,580.0,599.88,481.87
2018,4,19,9,0,817.0,119.0,5.1,17.3,632.0,662.7,530.94
2018,4,19,9,15,832.5,122.0,5.2,17.4,676.5,717.31,572.91
2018,4,19,9,30,848.0,125.0,5.3,17.5,721.0,770.8,612.76
2018,4,19,9,45,859.0,128.0,5.4,17.65,760.0,819.32,647.08
2018,4,19,10,0,870.0,131.0,5.5,17.8,799.0,865.78,679.62
2018,4,19,10,15,880.0,132.5,5.55,17.85,832.0,907.5,708.52
2018,4,19,10,30,890.0,134.0,5.6,17.9,865.0,938.09,729.33
2018,4,19,10,45,897.0,135.0,5.7,17.9,890.5,970.35,751.83
2018,4,19,11,0,904.0,136.0,5.8,17.9,916.0,999.41,772.08
2018,4,19,11,15,909.0,136.5,5.8,17.85,933.5,1022.69,787.81
2018,4,19,11,30,914.0,137.0,5.8,17.8,951.0,1042.41,801.11
2018,4,19,11,45,917.5,136.5,5.8,17.75,961.0,1055.97,810.24
2018,4,19,12,0,921.0,136.0,5.8,17.7,971.0,1065.74,816.87
2018,4,19,12,15,922.5,135.5,5.8,17.55,972.5,1069.65,819.91
2018,4,19,12,30,924.0,135.0,5.8,17.4,974.0,1069.66,820.4
2018,4,19,12,45,924.0,133.5,5.75,17.3,967.0,1063.26,816.07
2018,4,19,13,0,924.0,132.0,5.7,17.2,960.0,1052.97,809.19
2018,4,19,13,15,921.5,130.5,5.65,17.0,944.5,1036.38,798.36
2018,4,19,13,30,919.0,129.0,5.6,16.8,929.0,1016.05,785.03
2018,4,19,13,45,915.5,127.5,5.55,16.65,907.0,991.13,768.39
2018,4,19,14,0,912.0,126.0,5.5,16.5,885.0,962.71,749.31
2018,4,19,14,15,905.0,124.0,5.45,16.3,855.0,927.37,725.41
2018,4,19,14,30,898.0,122.0,5.4,16.1,825.0,889.03,699.27
2018,4,19,14,45,889.5,119.0,5.3,15.9,788.0,845.7,669.05
2018,4,19,15,0,881.0,116.0,5.2,15.7,751.0,805.24,640.78
2018,4,19,15,15,867.0,114.0,5.15,15.4,708.0,753.51,604.33
2018,4,19,15,30,853.0,112.0,5.1,15.1,665.0,700.29,564.2
2018,4,19,15,45,835.5,109.0,5.05,14.8,617.5,642.67,519.64
2018,4,19,16,0,818.0,106.0,5.0,14.5,570.0,584.52,473.42
2018,4,19,16,15,791.0,102.0,4.9,14.1,517.0,520.25,421.04
2018,4,19,16,30,764.0,98.0,4.8,13.7,464.0,456.74,367.72
2018,4,19,16,45,728.5,94.0,4.7,13.25,410.0,391.51,311.58
2018,4,19,17,0,693.0,90.0,4.6,12.8,356.0,329.17,256.39
2018,4,19,17,15,640.5,84.0,4.45,12.2,300.5,263.43,198.06
2018,4,19,17,30,588.0,78.0,4.3,11.6,245.0,203.45,144.74
2018,4,19,17,45,509.5,69.0,4.1,11.0,192.0,142.87,93.93
2018,4,19,18,0,431.0,60.0,3.9,10.4,139.0,92.17,55.73
2018,4,19,18,15,319.0,46.5,3.9,10.4,94.5,44.65,26.89
2018,4,19,18,30,207.0,33.0,3.9,10.4,50.0,26.0,13.8
2018,4,19,18,45,108.5,17.5,3.7,9.3,26.0,15.92,0.0
2018,4,19,19,0,10.0,2.0,3.5,8.2,2.0,0.0,0.0
2018,4,19,19,15,5.0,1.0,3.5,7.9,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.5,7.25,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.4,6.65,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.25,6.1,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.1,5.55,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.85,5.05,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,4.2,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.65,3.4,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,0.95,2.3,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,0.95,1.45,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.05,1.35,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,4,20,5,15,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,4,20,5,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,4,20,5,45,79.5,13.0,1.8,2.85,17.5,11.82,0.0
2018,4,20,6,0,159.0,26.0,2.0,3.4,35.0,20.61,0.18
2018,4,20,6,15,294.5,39.0,2.25,4.15,78.0,30.51,21.04
2018,4,20,6,30,430.0,52.0,2.5,4.9,121.0,69.9,41.07
2018,4,20,6,45,519.5,61.0,2.75,5.7,175.0,119.4,75.04
2018,4,20,7,0,609.0,70.0,3.0,6.5,229.0,180.3,124.62
2018,4,20,7,15,665.5,76.0,3.2,7.15,286.0,241.18,178.92
2018,4,20,7,30,722.0,82.0,3.4,7.8,343.0,308.43,239.52
2018,4,20,7,45,765.5,85.5,3.6,8.4,401.5,374.38,298.89
2018,4,20,8,0,809.0,89.0,3.8,9.0,460.0,444.97,360.69
2018,4,20,8,15,838.5,93.0,3.7,9.4,516.5,511.78,417.56
2018,4,20,8,30,868.0,97.0,3.6,9.8,573.0,580.11,473.59
2018,4,20,8,45,889.0,99.0,3.55,10.2,624.5,642.45,523.16
2018,4,20,9,0,910.0,101.0,3.5,10.6,676.0,701.41,568.58
2018,4,20,9,15,923.5,104.0,3.35,11.05,722.5,758.13,610.16
2018,4,20,9,30,937.0,107.0,3.2,11.5,769.0,813.28,647.35
2018,4,20,9,45,947.0,109.0,3.1,11.9,809.0,862.8,679.73
2018,4,20,10,0,957.0,111.0,3.0,12.3,849.0,909.89,709.75
2018,4,20,10,15,964.5,112.5,2.85,12.7,882.0,951.65,735.06
2018,4,20,10,30,972.0,114.0,2.7,13.1,915.0,990.32,757.72
2018,4,20,10,45,974.0,115.0,2.6,13.55,937.5,1020.15,774.32
2018,4,20,11,0,976.0,116.0,2.5,14.0,960.0,1046.23,788.27
2018,4,20,11,15,979.5,117.0,2.35,14.3,978.0,1069.91,800.32
2018,4,20,11,30,983.0,118.0,2.2,14.6,996.0,1089.7,809.6
2018,4,20,11,45,985.5,117.5,2.1,14.95,1005.5,1102.97,815.12
2018,4,20,12,0,988.0,117.0,2.0,15.3,1015.0,1112.16,818.07
2018,4,20,12,15,987.0,118.0,1.95,15.6,1016.0,1115.24,818.13
2018,4,20,12,30,986.0,119.0,1.9,15.9,1017.0,1114.14,815.72
2018,4,20,12,45,981.5,119.5,1.8,16.15,1007.5,1104.89,807.68
2018,4,20,13,0,977.0,120.0,1.7,16.4,998.0,1091.59,797.27
2018,4,20,13,15,971.0,119.5,1.65,16.55,980.0,1071.84,784.07
2018,4,20,13,30,965.0,119.0,1.6,16.7,962.0,1048.27,768.61
2018,4,20,13,45,959.0,118.5,1.6,16.85,938.0,1021.01,751.69
2018,4,20,14,0,953.0,118.0,1.6,17.0,914.0,990.21,732.49
2018,4,20,14,15,946.5,115.5,1.55,17.1,882.5,953.58,708.88
2018,4,20,14,30,940.0,113.0,1.5,17.2,851.0,913.79,683.15
2018,4,20,14,45,931.0,110.0,1.45,17.25,812.5,868.51,653.76
2018,4,20,15,0,922.0,107.0,1.4,17.3,774.0,820.69,622.42
2018,4,20,15,15,907.0,104.0,1.35,17.25,728.0,766.24,586.4
2018,4,20,15,30,892.0,101.0,1.3,17.2,682.0,710.29,547.33
2018,4,20,15,45,875.0,98.0,1.3,17.2,633.0,654.66,507.03
2018,4,20,16,0,858.0,95.0,1.3,17.2,584.0,594.91,462.46
2018,4,20,16,15,835.0,91.0,1.2,17.05,531.0,530.71,412.65
2018,4,20,16,30,812.0,87.0,1.1,16.9,478.0,467.17,361.7
2018,4,20,16,45,780.0,82.5,1.0,16.8,422.5,400.53,306.7
2018,4,20,17,0,748.0,78.0,0.9,16.7,367.0,336.3,252.01
2018,4,20,17,15,702.0,72.5,0.85,16.0,311.0,268.63,194.39
2018,4,20,17,30,656.0,67.0,0.8,15.3,255.0,206.94,141.2
2018,4,20,17,45,585.5,60.0,0.8,14.65,201.5,145.34,90.66
2018,4,20,18,0,515.0,53.0,0.8,14.0,148.0,92.41,51.75
2018,4,20,18,15,397.0,42.5,0.8,14.0,101.5,44.23,25.22
2018,4,20,18,30,279.0,32.0,0.8,14.0,55.0,27.04,14.9
2018,4,20,18,45,153.0,18.5,0.9,12.85,29.5,16.83,0.0
2018,4,20,19,0,27.0,5.0,1.0,11.7,4.0,0.0,0.0
2018,4,20,19,15,13.5,2.5,1.0,11.3,2.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,4,21,5,15,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,4,21,5,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,4,21,5,45,99.5,12.5,2.1,3.9,18.5,11.37,0.0
2018,4,21,6,0,199.0,25.0,2.3,4.4,37.0,19.8,3.01
2018,4,21,6,15,325.5,37.0,2.3,5.05,80.0,30.36,21.01
2018,4,21,6,30,452.0,49.0,2.3,5.7,123.0,68.64,39.06
2018,4,21,6,45,530.0,57.5,2.35,6.4,175.0,117.75,72.96
2018,4,21,7,0,608.0,66.0,2.4,7.1,227.0,176.7,121.27
2018,4,21,7,15,658.0,72.5,2.4,8.1,282.5,236.27,174.17
2018,4,21,7,30,708.0,79.0,2.4,9.1,338.0,301.4,232.25
2018,4,21,7,45,742.0,84.5,2.4,10.1,393.0,364.8,288.31
2018,4,21,8,0,776.0,90.0,2.4,11.1,448.0,431.82,345.47
2018,4,21,8,15,802.0,93.5,2.4,11.9,501.0,494.45,397.42
2018,4,21,8,30,828.0,97.0,2.4,12.7,554.0,558.26,448.27
2018,4,21,8,45,847.0,100.5,2.35,13.5,604.0,618.7,494.38
2018,4,21,9,0,866.0,104.0,2.3,14.3,654.0,678.88,538.46
2018,4,21,9,15,878.5,106.5,2.15,14.7,697.5,732.9,576.59
2018,4,21,9,30,891.0,109.0,2.0,15.1,741.0,780.73,607.6
2018,4,21,9,45,901.5,111.0,1.9,15.55,780.0,828.63,637.52
2018,4,21,10,0,912.0,113.0,1.8,16.0,819.0,874.28,665.12
2018,4,21,10,15,919.5,115.5,1.7,16.3,851.5,915.37,689.37
2018,4,21,10,30,927.0,118.0,1.6,16.6,884.0,953.54,711.19
2018,4,21,10,45,930.5,119.5,1.45,16.9,907.5,983.91,726.71
2018,4,21,11,0,934.0,121.0,1.3,17.2,931.0,1010.8,739.57
2018,4,21,11,15,937.0,122.0,1.25,17.45,948.0,1033.08,751.15
2018,4,21,11,30,940.0,123.0,1.2,17.7,965.0,1051.62,760.37
2018,4,21,11,45,940.0,124.5,1.1,17.95,973.5,1063.87,764.67
2018,4,21,12,0,940.0,126.0,1.0,18.2,982.0,1072.19,766.56
2018,4,21,12,15,941.5,124.0,0.95,18.35,982.5,1074.53,766.23
2018,4,21,12,30,943.0,122.0,0.9,18.5,983.0,1072.89,763.67
2018,4,21,12,45,944.0,120.0,0.8,18.7,976.0,1066.77,757.22
2018,4,21,13,0,945.0,118.0,0.7,18.9,969.0,1056.67,748.5
2018,4,21,13,15,939.0,118.0,0.6,19.0,952.0,1037.84,734.92
2018,4,21,13,30,933.0,118.0,0.5,19.1,935.0,1015.33,719.34
2018,4,21,13,45,926.5,117.5,0.45,19.15,911.0,988.3,702.47
2018,4,21,14,0,920.0,117.0,0.4,19.2,887.0,957.89,683.63
2018,4,21,14,15,910.0,117.0,0.35,19.2,856.0,921.71,661.35
2018,4,21,14,30,900.0,117.0,0.3,19.2,825.0,882.72,637.31
2018,4,21,14,45,885.5,116.0,0.3,19.2,786.0,836.54,609.46
2018,4,21,15,0,871.0,115.0,0.3,19.2,747.0,788.37,580.0
2018,4,21,15,15,855.5,113.0,0.35,19.1,703.5,741.27,551.69
2018,4,21,15,30,840.0,111.0,0.4,19.0,660.0,687.67,516.39
2018,4,21,15,45,819.0,109.0,0.45,18.9,611.5,629.64,476.74
2018,4,21,16,0,798.0,107.0,0.5,18.8,563.0,571.46,435.43
2018,4,21,16,15,770.5,103.5,0.55,18.65,511.0,508.65,389.14
2018,4,21,16,30,743.0,100.0,0.6,18.5,459.0,446.64,341.52
2018,4,21,16,45,705.5,95.5,0.65,18.3,405.0,381.5,289.73
2018,4,21,17,0,668.0,91.0,0.7,18.1,351.0,319.54,238.58
2018,4,21,17,15,595.0,87.0,0.7,17.5,292.5,251.75,182.69
2018,4,21,17,30,522.0,83.0,0.7,16.9,234.0,192.25,133.47
2018,4,21,17,45,381.5,74.0,0.75,16.3,172.0,124.56,81.93
2018,4,21,18,0,241.0,65.0,0.8,15.7,110.0,76.85,49.38
2018,4,21,18,15,166.5,47.5,0.8,15.7,74.0,42.14,26.85
2018,4,21,18,30,92.0,30.0,0.8,15.7,38.0,24.17,13.01
2018,4,21,18,45,53.0,17.0,0.9,14.45,21.0,15.46,0.0
2018,4,21,19,0,14.0,4.0,1.0,13.2,4.0,0.0,0.0
2018,4,21,19,15,7.0,2.0,1.0,12.75,2.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,4,22,5,15,3.0,0.5,0.95,5.95,0.5,0.0,0.0
2018,4,22,5,30,6.0,1.0,1.0,6.5,1.0,0.0,0.0
2018,4,22,5,45,22.0,12.0,1.05,7.0,13.0,10.91,0.0
2018,4,22,6,0,38.0,23.0,1.1,7.5,25.0,19.26,4.83
2018,4,22,6,15,91.0,41.5,1.0,8.1,54.5,32.93,23.15
2018,4,22,6,30,144.0,60.0,0.9,8.7,84.0,58.81,40.23
2018,4,22,6,45,203.0,77.5,0.85,9.3,125.0,92.93,65.55
2018,4,22,7,0,262.0,95.0,0.8,9.9,166.0,134.68,98.99
2018,4,22,7,15,354.0,103.0,0.95,10.9,221.0,186.07,140.49
2018,4,22,7,30,446.0,111.0,1.1,11.9,276.0,246.94,190.79
2018,4,22,7,45,412.0,136.5,1.2,12.95,307.0,287.73,226.93
2018,4,22,8,0,378.0,162.0,1.3,14.0,338.0,324.03,257.73
2018,4,22,8,15,305.5,201.0,1.4,14.75,353.5,343.97,274.33
2018,4,22,8,30,233.0,240.0,1.5,15.5,369.0,354.53,282.16
2018,4,22,8,45,294.0,249.5,1.65,16.25,427.5,421.0,333.51
2018,4,22,9,0,355.0,259.0,1.8,17.0,486.0,486.89,383.22
2018,4,22,9,15,373.5,273.0,1.85,17.3,526.0,532.55,416.65
2018,4,22,9,30,392.0,287.0,1.9,17.6,566.0,578.85,450.06
2018,4,22,9,45,294.5,317.5,1.95,17.95,533.5,550.92,426.54
2018,4,22,10,0,197.0,348.0,2.0,18.3,501.0,503.67,389.01
2018,4,22,10,15,275.0,358.0,2.0,18.3,581.0,600.13,460.65
2018,4,22,10,30,353.0,368.0,2.0,18.3,661.0,689.99,524.98
2018,4,22,10,45,320.5,392.0,2.0,18.35,664.0,695.85,526.68
2018,4,22,11,0,288.0,416.0,2.0,18.4,667.0,698.75,527.0
2018,4,22,11,15,237.5,431.0,1.95,18.4,640.5,659.24,497.4
2018,4,22,11,30,187.0,446.0,1.9,18.4,614.0,629.86,474.88
2018,4,22,11,45,163.5,453.0,1.9,18.4,601.0,616.66,464.82
2018,4,22,12,0,140.0,460.0,1.9,18.4,588.0,602.1,453.68
2018,4,22,12,15,127.0,457.5,1.9,18.45,573.5,587.2,442.71
2018,4,22,12,30,114.0,455.0,1.9,18.5,559.0,571.45,431.16
2018,4,22,12,45,156.0,449.0,1.9,18.55,590.5,605.92,457.2
2018,4,22,13,0,198.0,443.0,1.9,18.6,622.0,638.85,481.57
2018,4,22,13,15,257.0,428.0,1.95,18.6,656.0,690.58,519.69
2018,4,22,13,30,316.0,413.0,2.0,18.6,690.0,725.34,545.74
2018,4,22,13,45,227.0,408.0,2.05,18.6,604.5,616.55,467.76
2018,4,22,14,0,138.0,403.0,2.1,18.6,519.0,524.16,400.26
2018,4,22,14,15,131.5,388.0,2.15,18.55,495.5,497.94,382.31
2018,4,22,14,30,125.0,373.0,2.2,18.5,472.0,471.65,363.7
2018,4,22,14,45,118.5,355.0,2.2,18.45,445.0,442.42,342.63
2018,4,22,15,0,112.0,337.0,2.2,18.4,418.0,403.89,314.43
2018,4,22,15,15,129.0,315.0,2.05,18.15,403.5,397.5,310.68
2018,4,22,15,30,146.0,293.0,1.9,17.9,389.0,379.85,298.13
2018,4,22,15,45,155.0,271.0,1.75,17.7,366.0,355.35,279.92
2018,4,22,16,0,164.0,249.0,1.6,17.5,343.0,329.69,260.49
2018,4,22,16,15,95.0,214.5,1.45,17.05,268.0,245.71,194.75
2018,4,22,16,30,26.0,180.0,1.3,16.6,193.0,172.48,136.74
2018,4,22,16,45,16.5,153.5,1.15,16.15,161.5,142.93,113.42
2018,4,22,17,0,7.0,127.0,1.0,15.7,130.0,114.73,90.78
2018,4,22,17,15,3.5,98.0,1.0,15.3,99.5,87.41,68.45
2018,4,22,17,30,0.0,69.0,1.0,14.9,69.0,60.85,46.36
2018,4,22,17,45,0.0,51.5,1.05,14.5,51.5,45.48,33.29
2018,4,22,18,0,0.0,34.0,1.1,14.1,34.0,29.96,19.89
2018,4,22,18,15,1.0,26.0,1.1,14.1,26.0,22.92,13.52
2018,4,22,18,30,2.0,18.0,1.1,14.1,18.0,15.85,6.89
2018,4,22,18,45,2.5,10.0,1.2,13.8,10.0,9.1,0.0
2018,4,22,19,0,3.0,2.0,1.3,13.5,2.0,0.0,0.0
2018,4,22,19,15,1.5,1.0,1.35,13.45,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,23,5,15,2.0,1.0,2.5,9.1,1.0,0.0,0.0
2018,4,23,5,30,4.0,2.0,2.6,9.3,2.0,0.0,0.0
2018,4,23,5,45,4.0,7.5,2.7,9.45,7.5,6.82,0.0
2018,4,23,6,0,4.0,13.0,2.8,9.6,13.0,11.66,1.57
2018,4,23,6,15,2.0,22.0,2.9,9.95,22.0,19.37,11.25
2018,4,23,6,30,0.0,31.0,3.0,10.3,31.0,27.31,17.81
2018,4,23,6,45,1.0,38.5,3.15,10.6,39.0,34.07,23.85
2018,4,23,7,0,2.0,46.0,3.3,10.9,47.0,40.95,29.87
2018,4,23,7,15,3.5,62.5,3.45,11.2,64.0,56.1,42.88
2018,4,23,7,30,5.0,79.0,3.6,11.5,81.0,71.41,55.87
2018,4,23,7,45,9.5,106.5,3.75,11.85,111.0,97.86,78.1
2018,4,23,8,0,14.0,134.0,3.9,12.2,141.0,125.08,100.69
2018,4,23,8,15,10.0,136.5,4.0,12.7,141.5,126.32,101.25
2018,4,23,8,30,6.0,139.0,4.1,13.2,142.0,127.05,101.35
2018,4,23,8,45,3.0,93.5,4.2,13.7,95.0,84.69,65.64
2018,4,23,9,0,0.0,48.0,4.3,14.2,48.0,42.47,30.06
2018,4,23,9,15,6.0,94.5,4.35,14.7,99.0,88.03,67.94
2018,4,23,9,30,12.0,141.0,4.4,15.2,150.0,134.78,106.12
2018,4,23,9,45,22.5,216.5,4.45,15.65,234.0,219.48,174.25
2018,4,23,10,0,33.0,292.0,4.5,16.1,318.0,302.53,239.38
2018,4,23,10,15,24.5,259.0,4.4,16.1,278.5,264.77,208.92
2018,4,23,10,30,16.0,226.0,4.3,16.1,239.0,218.58,171.94
2018,4,23,10,45,9.0,172.5,4.2,16.1,180.0,163.33,127.57
2018,4,23,11,0,2.0,119.0,4.1,16.1,121.0,108.26,82.92
2018,4,23,11,15,1.0,101.0,3.95,16.1,102.0,91.11,68.97
2018,4,23,11,30,0.0,83.0,3.8,16.1,83.0,73.96,54.97
2018,4,23,11,45,5.5,134.0,3.65,16.05,139.0,125.61,97.0
2018,4,23,12,0,11.0,185.0,3.5,16.0,195.0,177.91,138.95
2018,4,23,12,15,15.0,218.0,3.4,16.0,231.5,212.5,166.35
2018,4,23,12,30,19.0,251.0,3.3,16.0,268.0,257.24,201.48
2018,4,23,12,45,15.0,245.0,3.25,15.95,258.5,237.51,185.81
2018,4,23,13,0,11.0,239.0,3.2,15.9,249.0,227.76,178.11
2018,4,23,13,15,6.0,172.5,3.35,15.8,178.0,161.11,125.38
2018,4,23,13,30,1.0,106.0,3.5,15.7,107.0,95.58,72.68
2018,4,23,13,45,0.5,100.0,3.65,15.65,100.5,89.61,67.96
2018,4,23,14,0,0.0,94.0,3.8,15.6,94.0,83.68,63.21
2018,4,23,14,15,0.5,104.5,4.0,15.6,105.0,93.52,71.36
2018,4,23,14,30,1.0,115.0,4.2,15.6,116.0,103.33,79.5
2018,4,23,14,45,78.0,193.0,4.4,15.55,250.0,250.33,200.85
2018,4,23,15,0,155.0,271.0,4.6,15.5,384.0,380.81,305.63
2018,4,23,15,15,80.0,214.5,4.65,15.4,272.5,264.34,212.06
2018,4,23,15,30,5.0,158.0,4.7,15.3,161.0,144.54,114.05
2018,4,23,15,45,3.0,111.5,4.7,15.2,113.5,100.92,78.61
2018,4,23,16,0,1.0,65.0,4.7,15.1,66.0,58.08,43.2
2018,4,23,16,15,0.5,46.5,4.6,14.9,47.0,41.33,29.31
2018,4,23,16,30,0.0,28.0,4.5,14.7,28.0,24.69,15.35
2018,4,23,16,45,0.0,24.0,4.4,14.5,24.0,21.15,12.42
2018,4,23,17,0,0.0,20.0,4.3,14.3,20.0,17.61,9.45
2018,4,23,17,15,0.0,20.0,4.3,14.15,20.0,17.6,9.49
2018,4,23,17,30,0.0,20.0,4.3,14.0,20.0,17.59,9.5
2018,4,23,17,45,0.0,15.5,4.25,13.8,15.5,13.62,6.06
2018,4,23,18,0,0.0,11.0,4.2,13.6,11.0,9.66,2.59
2018,4,23,18,15,0.0,8.0,4.2,13.6,8.0,7.02,0.22
2018,4,23,18,30,0.0,5.0,4.2,13.6,5.0,4.38,0.0
2018,4,23,18,45,0.5,3.0,4.25,13.4,3.0,2.73,0.0
2018,4,23,19,0,1.0,1.0,4.3,13.2,1.0,0.91,0.0
2018,4,23,19,15,0.5,0.5,4.25,13.15,0.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,4.5,12.85,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,4.15,12.9,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
