Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,2,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,4.15,12.9,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,4,24,5,15,1.5,0.5,4.45,13.25,0.5,0.0,0.0
2018,4,24,5,30,3.0,1.0,4.5,13.3,1.0,0.0,0.0
2018,4,24,5,45,3.0,6.0,4.5,13.35,6.0,5.46,0.0
2018,4,24,6,0,3.0,11.0,4.5,13.4,11.0,9.67,0.82
2018,4,24,6,15,1.5,18.5,4.5,13.45,18.5,16.27,8.41
2018,4,24,6,30,0.0,26.0,4.5,13.5,26.0,22.89,13.79
2018,4,24,6,45,0.0,36.0,4.5,13.6,36.0,31.72,21.57
2018,4,24,7,0,0.0,46.0,4.5,13.7,46.0,40.58,29.27
2018,4,24,7,15,0.0,48.0,4.65,13.85,48.0,42.35,30.76
2018,4,24,7,30,0.0,50.0,4.8,14.0,50.0,44.13,32.19
2018,4,24,7,45,0.0,45.5,4.9,14.1,45.5,40.15,28.68
2018,4,24,8,0,0.0,41.0,5.0,14.2,41.0,36.18,25.18
2018,4,24,8,15,0.0,54.5,5.0,14.35,54.5,48.16,35.19
2018,4,24,8,30,0.0,68.0,5.0,14.5,68.0,60.17,45.12
2018,4,24,8,45,0.5,100.5,5.0,14.6,101.0,89.46,69.38
2018,4,24,9,0,1.0,133.0,5.0,14.7,134.0,119.12,93.65
2018,4,24,9,15,0.5,124.0,5.0,14.85,124.5,110.75,86.42
2018,4,24,9,30,0.0,115.0,5.0,15.0,115.0,102.34,79.24
2018,4,24,9,45,0.5,121.0,5.0,15.15,121.5,108.21,83.85
2018,4,24,10,0,1.0,127.0,5.0,15.3,128.0,114.14,88.49
2018,4,24,10,15,0.5,103.0,5.0,15.45,103.5,92.14,70.31
2018,4,24,10,30,0.0,79.0,5.0,15.6,79.0,70.23,52.25
2018,4,24,10,45,0.0,80.5,5.0,15.8,80.5,71.6,53.27
2018,4,24,11,0,0.0,82.0,5.0,16.0,82.0,72.98,54.29
2018,4,24,11,15,0.0,84.0,5.0,16.2,84.0,74.83,55.7
2018,4,24,11,30,0.0,86.0,5.0,16.4,86.0,76.67,57.12
2018,4,24,11,45,0.0,93.0,5.0,16.6,93.0,83.02,62.19
2018,4,24,12,0,0.0,100.0,5.0,16.8,100.0,89.36,67.26
2018,4,24,12,15,0.5,111.0,4.95,16.95,111.5,99.83,75.68
2018,4,24,12,30,1.0,122.0,4.9,17.1,123.0,110.3,84.09
2018,4,24,12,45,1.0,124.5,4.85,17.25,125.5,112.55,85.85
2018,4,24,13,0,1.0,127.0,4.8,17.4,128.0,114.77,87.62
2018,4,24,13,15,1.5,130.0,4.65,17.55,131.5,117.9,90.15
2018,4,24,13,30,2.0,133.0,4.5,17.7,135.0,121.01,92.67
2018,4,24,13,45,3.0,142.0,4.4,17.8,144.5,130.0,99.96
2018,4,24,14,0,4.0,151.0,4.3,17.9,154.0,138.93,107.21
2018,4,24,14,15,4.0,159.0,4.2,17.95,162.0,146.02,112.98
2018,4,24,14,30,4.0,167.0,4.1,18.0,170.0,153.09,118.76
2018,4,24,14,45,2.5,147.0,3.95,18.05,149.0,133.42,103.1
2018,4,24,15,0,1.0,127.0,3.8,18.1,128.0,113.96,87.57
2018,4,24,15,15,0.5,120.5,3.75,18.1,121.0,107.62,82.64
2018,4,24,15,30,0.0,114.0,3.7,18.1,114.0,101.35,77.75
2018,4,24,15,45,0.0,95.0,3.6,18.05,95.0,84.25,64.01
2018,4,24,16,0,0.0,76.0,3.5,18.0,76.0,67.29,50.28
2018,4,24,16,15,9.0,97.5,3.4,17.8,102.0,91.03,70.2
2018,4,24,16,30,18.0,119.0,3.3,17.6,128.0,115.98,91.0
2018,4,24,16,45,19.0,123.5,3.25,17.45,132.0,116.98,91.99
2018,4,24,17,0,20.0,128.0,3.2,17.3,136.0,119.85,94.51
2018,4,24,17,15,10.0,89.5,3.1,17.0,93.5,81.7,63.12
2018,4,24,17,30,0.0,51.0,3.0,16.7,51.0,45.01,32.65
2018,4,24,17,45,0.0,37.5,2.9,16.4,37.5,33.05,22.49
2018,4,24,18,0,0.0,24.0,2.8,16.1,24.0,21.11,12.23
2018,4,24,18,15,0.0,18.0,2.8,16.1,18.0,15.82,7.52
2018,4,24,18,30,0.0,12.0,2.8,16.1,12.0,10.54,2.84
2018,4,24,18,45,0.0,6.5,2.65,15.55,6.5,5.7,0.0
2018,4,24,19,0,0.0,1.0,2.5,15.0,1.0,0.91,0.0
2018,4,24,19,15,0.0,0.5,2.4,14.9,0.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,4,25,5,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,4,25,5,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,4,25,5,45,0.0,2.0,0.9,12.7,2.0,1.82,0.0
2018,4,25,6,0,0.0,4.0,1.0,12.8,4.0,3.5,0.0
2018,4,25,6,15,0.0,6.0,1.2,12.95,6.0,5.26,0.0
2018,4,25,6,30,0.0,8.0,1.4,13.1,8.0,7.02,0.34
2018,4,25,6,45,0.0,12.0,1.55,13.2,12.0,10.54,3.44
2018,4,25,7,0,0.0,16.0,1.7,13.3,16.0,14.06,6.52
2018,4,25,7,15,0.0,31.0,1.9,13.45,31.0,27.3,17.93
2018,4,25,7,30,0.0,46.0,2.1,13.6,46.0,40.58,29.25
2018,4,25,7,45,0.0,58.0,2.25,13.75,58.0,51.23,38.18
2018,4,25,8,0,0.0,70.0,2.4,13.9,70.0,61.9,47.03
2018,4,25,8,15,0.0,55.0,2.55,14.05,55.0,48.61,35.61
2018,4,25,8,30,0.0,40.0,2.7,14.2,40.0,35.33,24.28
2018,4,25,8,45,1.5,68.5,2.8,14.35,69.5,61.54,46.17
2018,4,25,9,0,3.0,97.0,2.9,14.5,99.0,88.01,68.0
2018,4,25,9,15,9.0,159.0,2.9,14.7,165.5,148.38,117.35
2018,4,25,9,30,15.0,221.0,2.9,14.9,232.0,210.16,166.78
2018,4,25,9,45,16.0,221.5,2.85,15.1,233.5,212.18,167.82
2018,4,25,10,0,17.0,222.0,2.8,15.3,235.0,214.22,169.05
2018,4,25,10,15,18.0,246.5,2.7,15.65,261.0,238.54,187.73
2018,4,25,10,30,19.0,271.0,2.6,16.0,287.0,263.03,206.26
2018,4,25,10,45,48.0,327.5,2.5,16.35,369.5,355.32,277.64
2018,4,25,11,0,77.0,384.0,2.4,16.7,452.0,440.39,341.3
2018,4,25,11,15,73.5,366.5,2.35,17.1,432.0,421.56,326.0
2018,4,25,11,30,70.0,349.0,2.3,17.5,412.0,402.25,310.93
2018,4,25,11,45,67.0,298.5,2.2,17.9,359.5,350.33,271.53
2018,4,25,12,0,64.0,248.0,2.1,18.3,307.0,310.48,241.13
2018,4,25,12,15,48.5,256.5,2.1,18.6,301.0,291.61,225.98
2018,4,25,12,30,33.0,265.0,2.1,18.9,295.0,284.45,219.63
2018,4,25,12,45,93.5,348.0,2.05,19.25,433.0,439.7,337.46
2018,4,25,13,0,154.0,431.0,2.0,19.6,571.0,581.13,439.43
2018,4,25,13,15,118.0,364.5,2.05,19.75,470.5,476.48,362.94
2018,4,25,13,30,82.0,298.0,2.1,19.9,370.0,372.89,286.66
2018,4,25,13,45,123.0,347.5,2.1,20.0,453.0,457.44,350.81
2018,4,25,14,0,164.0,397.0,2.1,20.1,536.0,539.19,410.56
2018,4,25,14,15,187.5,366.5,2.2,20.05,520.0,522.94,400.08
2018,4,25,14,30,211.0,336.0,2.3,20.0,504.0,504.69,388.61
2018,4,25,14,45,107.5,246.5,2.35,20.0,332.0,325.41,253.41
2018,4,25,15,0,4.0,157.0,2.4,20.0,160.0,143.43,110.04
2018,4,25,15,15,94.5,212.5,2.45,19.85,275.0,272.02,214.18
2018,4,25,15,30,185.0,268.0,2.5,19.7,390.0,379.98,298.61
2018,4,25,15,45,265.0,236.0,2.55,19.6,397.0,394.8,310.99
2018,4,25,16,0,345.0,204.0,2.6,19.5,404.0,393.49,310.68
2018,4,25,16,15,228.0,148.5,2.5,19.4,276.0,260.4,206.15
2018,4,25,16,30,111.0,93.0,2.4,19.3,148.0,140.28,109.77
2018,4,25,16,45,78.5,88.5,2.3,19.15,125.0,113.38,87.75
2018,4,25,17,0,46.0,84.0,2.2,19.0,102.0,90.84,69.39
2018,4,25,17,15,269.0,80.0,1.95,18.5,162.5,150.29,111.59
2018,4,25,17,30,492.0,76.0,1.7,18.0,223.0,176.57,122.14
2018,4,25,17,45,489.5,64.0,1.45,17.45,185.5,131.28,82.67
2018,4,25,18,0,487.0,52.0,1.2,16.9,148.0,86.12,47.65
2018,4,25,18,15,388.0,42.0,1.2,16.9,104.0,41.19,23.7
2018,4,25,18,30,289.0,32.0,1.2,16.9,60.0,26.34,15.73
2018,4,25,18,45,163.5,19.0,1.25,15.65,33.0,15.93,0.0
2018,4,25,19,0,38.0,6.0,1.3,14.4,6.0,5.46,0.0
2018,4,25,19,15,19.0,3.0,1.35,14.25,3.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,26,5,15,0.0,0.5,1.3,9.95,0.5,0.0,0.0
2018,4,26,5,30,0.0,1.0,1.4,10.3,1.0,0.0,0.0
2018,4,26,5,45,0.0,8.5,1.55,10.65,8.5,7.73,0.0
2018,4,26,6,0,0.0,16.0,1.7,11.0,16.0,14.08,4.98
2018,4,26,6,15,1.0,27.0,1.8,11.35,27.0,23.79,15.23
2018,4,26,6,30,2.0,38.0,1.9,11.7,38.0,33.64,23.13
2018,4,26,6,45,22.0,63.5,2.0,12.05,69.5,58.53,43.81
2018,4,26,7,0,42.0,89.0,2.1,12.4,101.0,86.32,66.83
2018,4,26,7,15,56.0,118.0,2.25,12.85,137.5,118.62,93.87
2018,4,26,7,30,70.0,147.0,2.4,13.3,174.0,153.16,122.58
2018,4,26,7,45,101.5,174.0,2.5,13.8,219.5,197.82,159.02
2018,4,26,8,0,133.0,201.0,2.6,14.3,265.0,243.96,196.35
2018,4,26,8,15,176.5,223.0,2.6,14.8,317.5,295.1,237.22
2018,4,26,8,30,220.0,245.0,2.6,15.3,370.0,350.93,281.24
2018,4,26,8,45,274.5,256.5,2.55,15.85,426.0,414.38,330.39
2018,4,26,9,0,329.0,268.0,2.5,16.4,482.0,476.87,377.82
2018,4,26,9,15,301.0,291.0,2.35,16.8,497.0,497.45,391.35
2018,4,26,9,30,273.0,314.0,2.2,17.2,512.0,514.7,402.09
2018,4,26,9,45,423.0,283.5,2.05,17.65,608.0,625.46,484.59
2018,4,26,10,0,573.0,253.0,1.9,18.1,704.0,737.61,564.36
2018,4,26,10,15,644.0,228.5,1.75,18.35,754.5,800.17,606.05
2018,4,26,10,30,715.0,204.0,1.6,18.6,805.0,860.76,645.15
2018,4,26,10,45,733.0,203.0,1.45,18.85,834.0,897.11,665.42
2018,4,26,11,0,751.0,202.0,1.3,19.1,863.0,931.3,683.94
2018,4,26,11,15,583.5,289.0,1.25,19.2,808.5,872.05,640.62
2018,4,26,11,30,416.0,376.0,1.2,19.3,754.0,803.45,589.96
2018,4,26,11,45,292.5,408.5,1.1,19.4,675.5,708.77,522.69
2018,4,26,12,0,169.0,441.0,1.0,19.5,597.0,608.42,450.32
2018,4,26,12,15,169.0,448.0,1.05,19.55,604.0,616.16,456.86
2018,4,26,12,30,169.0,455.0,1.1,19.6,611.0,622.91,461.67
2018,4,26,12,45,223.5,447.0,1.1,19.65,651.5,667.16,493.6
2018,4,26,13,0,278.0,439.0,1.1,19.7,692.0,722.69,532.12
2018,4,26,13,15,244.0,439.0,1.2,19.65,658.5,684.91,506.4
2018,4,26,13,30,210.0,439.0,1.3,19.6,625.0,634.33,472.55
2018,4,26,13,45,171.0,422.5,1.35,19.55,571.5,575.95,432.17
2018,4,26,14,0,132.0,406.0,1.4,19.5,518.0,518.73,391.83
2018,4,26,14,15,83.0,358.0,1.4,19.45,427.5,411.99,314.37
2018,4,26,14,30,34.0,310.0,1.4,19.4,337.0,320.6,246.16
2018,4,26,14,45,21.5,257.5,1.4,19.35,274.5,250.07,193.15
2018,4,26,15,0,9.0,205.0,1.4,19.3,212.0,191.06,147.74
2018,4,26,15,15,4.5,173.0,1.3,19.15,176.5,158.05,122.17
2018,4,26,15,30,0.0,141.0,1.2,19.0,141.0,125.69,96.72
2018,4,26,15,45,2.5,140.5,1.1,18.85,142.0,126.7,97.96
2018,4,26,16,0,5.0,140.0,1.0,18.7,143.0,127.43,98.91
2018,4,26,16,15,2.5,122.0,0.9,18.45,123.5,109.61,84.83
2018,4,26,16,30,0.0,104.0,0.8,18.2,104.0,92.17,70.97
2018,4,26,16,45,0.0,78.0,0.75,18.0,78.0,69.01,52.19
2018,4,26,17,0,0.0,52.0,0.7,17.8,52.0,45.9,33.14
2018,4,26,17,15,0.0,42.0,0.65,17.5,42.0,37.03,25.83
2018,4,26,17,30,0.0,32.0,0.6,17.2,32.0,28.18,18.4
2018,4,26,17,45,0.0,22.5,0.5,16.9,22.5,19.79,11.25
2018,4,26,18,0,0.0,13.0,0.4,16.6,13.0,11.42,4.06
2018,4,26,18,15,0.0,10.0,0.4,16.6,10.0,8.77,1.69
2018,4,26,18,30,0.0,7.0,0.4,16.6,7.0,6.14,0.0
2018,4,26,18,45,0.0,4.0,0.45,16.05,4.0,3.5,0.0
2018,4,26,19,0,0.0,1.0,0.5,15.5,1.0,0.91,0.0
2018,4,26,19,15,0.0,0.5,0.5,15.35,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,0.45,15.05,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,0.4,14.75,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,27,5,15,8.5,2.0,1.85,11.95,2.0,0.0,0.0
2018,4,27,5,30,17.0,4.0,2.0,12.1,4.0,0.0,0.0
2018,4,27,5,45,106.0,18.5,2.15,12.3,27.0,16.83,0.0
2018,4,27,6,0,195.0,33.0,2.3,12.5,50.0,25.91,14.44
2018,4,27,6,15,295.0,46.0,2.35,12.7,91.5,35.58,25.43
2018,4,27,6,30,395.0,59.0,2.4,12.9,133.0,73.64,43.66
2018,4,27,6,45,231.5,61.5,2.4,13.15,108.5,83.56,55.54
2018,4,27,7,0,68.0,64.0,2.4,13.4,84.0,70.57,52.07
2018,4,27,7,15,34.5,79.0,2.4,13.75,89.0,79.19,61.01
2018,4,27,7,30,1.0,94.0,2.4,14.1,94.0,83.35,65.42
2018,4,27,7,45,1.0,96.5,2.45,14.5,96.5,85.77,67.14
2018,4,27,8,0,1.0,99.0,2.5,14.9,99.0,88.13,68.77
2018,4,27,8,15,7.0,129.0,2.45,15.4,132.5,118.0,93.16
2018,4,27,8,30,13.0,159.0,2.4,15.9,166.0,148.78,117.9
2018,4,27,8,45,73.0,217.5,2.4,16.4,264.5,243.7,194.45
2018,4,27,9,0,133.0,276.0,2.4,16.9,363.0,349.62,277.26
2018,4,27,9,15,177.5,298.5,2.4,17.3,422.5,410.1,323.22
2018,4,27,9,30,222.0,321.0,2.4,17.7,482.0,474.32,371.3
2018,4,27,9,45,255.5,328.5,2.4,18.1,523.0,528.07,410.52
2018,4,27,10,0,289.0,336.0,2.4,18.5,564.0,574.73,444.05
2018,4,27,10,15,495.0,267.5,2.45,18.75,677.0,706.4,543.0
2018,4,27,10,30,701.0,199.0,2.5,19.0,790.0,842.35,640.65
2018,4,27,10,45,527.0,284.0,2.55,19.2,735.5,784.59,594.85
2018,4,27,11,0,353.0,369.0,2.6,19.4,681.0,707.95,536.31
2018,4,27,11,15,353.5,389.0,2.65,19.55,706.0,736.69,556.3
2018,4,27,11,30,354.0,409.0,2.7,19.7,731.0,763.85,574.28
2018,4,27,11,45,317.0,416.5,2.7,19.8,707.0,739.93,556.07
2018,4,27,12,0,280.0,424.0,2.7,19.9,683.0,713.72,536.6
2018,4,27,12,15,218.5,434.0,2.7,19.95,636.0,650.28,490.47
2018,4,27,12,30,157.0,444.0,2.7,20.0,589.0,599.1,452.47
2018,4,27,12,45,106.5,408.5,2.75,20.05,506.5,512.31,389.22
2018,4,27,13,0,56.0,373.0,2.8,20.1,424.0,412.12,314.83
2018,4,27,13,15,89.0,398.5,2.8,20.05,478.0,468.08,357.85
2018,4,27,13,30,122.0,424.0,2.8,20.0,532.0,535.51,407.85
2018,4,27,13,45,144.0,407.5,2.8,19.95,532.0,535.33,408.57
2018,4,27,14,0,166.0,391.0,2.8,19.9,532.0,533.48,408.47
2018,4,27,14,15,86.0,267.0,2.75,19.85,340.0,335.66,260.39
2018,4,27,14,30,6.0,143.0,2.7,19.8,148.0,132.81,101.42
2018,4,27,14,45,4.5,140.0,2.7,19.75,143.5,128.59,98.51
2018,4,27,15,0,3.0,137.0,2.7,19.7,139.0,124.48,95.4
2018,4,27,15,15,76.0,161.5,2.6,19.65,212.0,209.11,164.91
2018,4,27,15,30,149.0,186.0,2.5,19.6,285.0,276.61,219.17
2018,4,27,15,45,448.5,151.0,2.45,19.5,419.5,431.72,342.47
2018,4,27,16,0,748.0,116.0,2.4,19.4,554.0,544.72,427.19
2018,4,27,16,15,735.0,109.0,2.25,19.25,507.5,488.58,381.58
2018,4,27,16,30,722.0,102.0,2.1,19.1,461.0,432.3,335.56
2018,4,27,16,45,691.0,96.0,2.0,19.0,408.5,370.01,283.72
2018,4,27,17,0,660.0,90.0,1.9,18.9,356.0,310.21,232.58
2018,4,27,17,15,600.5,85.5,1.65,18.3,300.5,246.87,178.87
2018,4,27,17,30,541.0,81.0,1.4,17.7,245.0,190.13,130.89
2018,4,27,17,45,495.5,71.0,1.2,17.15,198.5,137.39,87.45
2018,4,27,18,0,450.0,61.0,1.0,16.6,152.0,90.23,52.71
2018,4,27,18,15,351.0,49.0,1.0,16.6,107.5,46.13,28.66
2018,4,27,18,30,252.0,37.0,1.0,16.6,63.0,28.94,18.24
2018,4,27,18,45,144.5,22.5,1.1,15.35,35.5,17.84,0.0
2018,4,27,19,0,37.0,8.0,1.2,14.1,8.0,7.28,0.0
2018,4,27,19,15,18.5,4.0,1.25,13.95,4.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,28,5,15,5.5,2.0,1.15,8.9,2.0,0.0,0.0
2018,4,28,5,30,11.0,4.0,1.2,9.5,4.0,0.0,0.0
2018,4,28,5,45,75.0,20.0,1.2,10.15,26.0,18.19,0.0
2018,4,28,6,0,139.0,36.0,1.2,10.8,48.0,28.66,17.3
2018,4,28,6,15,242.5,51.5,1.35,11.45,90.5,39.67,29.26
2018,4,28,6,30,346.0,67.0,1.5,12.1,133.0,77.3,48.52
2018,4,28,6,45,425.5,78.0,1.65,12.8,184.5,122.35,79.74
2018,4,28,7,0,505.0,89.0,1.8,13.5,236.0,177.19,123.22
2018,4,28,7,15,524.5,101.0,1.7,14.2,280.5,227.35,167.21
2018,4,28,7,30,544.0,113.0,1.6,14.9,325.0,282.36,215.07
2018,4,28,7,45,547.5,129.0,1.45,15.65,368.5,330.93,256.78
2018,4,28,8,0,551.0,145.0,1.3,16.4,412.0,382.13,298.77
2018,4,28,8,15,643.0,137.0,1.55,17.25,481.5,457.41,358.41
2018,4,28,8,30,735.0,129.0,1.8,18.1,551.0,537.63,420.52
2018,4,28,8,45,755.5,133.5,2.0,19.0,599.0,595.1,463.73
2018,4,28,9,0,776.0,138.0,2.2,19.9,647.0,652.69,505.86
2018,4,28,9,15,792.5,141.0,2.35,20.25,690.5,704.2,543.39
2018,4,28,9,30,809.0,144.0,2.5,20.6,734.0,755.93,580.24
2018,4,28,9,45,821.0,146.5,2.65,20.95,771.5,802.41,611.79
2018,4,28,10,0,833.0,149.0,2.8,21.3,809.0,846.99,641.28
2018,4,28,10,15,842.0,150.5,2.9,21.5,840.0,885.87,666.68
2018,4,28,10,30,851.0,152.0,3.0,21.7,871.0,922.15,690.21
2018,4,28,10,45,857.0,154.5,3.15,21.9,896.0,953.91,710.99
2018,4,28,11,0,863.0,157.0,3.3,22.1,921.0,982.55,729.7
2018,4,28,11,15,867.0,158.0,3.35,22.2,937.5,1004.47,743.52
2018,4,28,11,30,871.0,159.0,3.4,22.3,954.0,1022.91,755.15
2018,4,28,11,45,843.5,173.5,3.5,22.45,949.0,1020.44,753.34
2018,4,28,12,0,816.0,188.0,3.6,22.6,944.0,1013.61,748.94
2018,4,28,12,15,813.5,188.0,3.65,22.65,942.5,1013.41,748.99
2018,4,28,12,30,811.0,188.0,3.7,22.7,941.0,1009.65,746.75
2018,4,28,12,45,860.0,160.5,3.75,22.8,953.0,1025.59,757.57
2018,4,28,13,0,909.0,133.0,3.8,22.9,965.0,1026.01,758.07
2018,4,28,13,15,904.0,132.5,3.8,22.9,948.5,1008.05,746.57
2018,4,28,13,30,899.0,132.0,3.8,22.9,932.0,986.55,732.93
2018,4,28,13,45,892.0,131.0,3.8,22.9,908.0,959.3,715.47
2018,4,28,14,0,885.0,130.0,3.8,22.9,884.0,928.87,695.88
2018,4,28,14,15,877.0,128.5,3.75,22.85,853.5,894.05,673.1
2018,4,28,14,30,869.0,127.0,3.7,22.8,823.0,856.46,648.32
2018,4,28,14,45,834.5,133.0,3.7,22.75,777.0,808.82,616.61
2018,4,28,15,0,800.0,139.0,3.7,22.7,731.0,754.07,579.53
2018,4,28,15,15,807.0,128.5,3.55,22.65,696.5,712.54,549.73
2018,4,28,15,30,814.0,118.0,3.4,22.6,662.0,667.88,516.87
2018,4,28,15,45,793.5,115.5,3.3,22.5,614.5,611.31,474.41
2018,4,28,16,0,773.0,113.0,3.2,22.4,567.0,554.63,430.84
2018,4,28,16,15,746.0,109.5,3.0,22.05,516.0,493.53,382.91
2018,4,28,16,30,719.0,106.0,2.8,21.7,465.0,433.8,334.66
2018,4,28,16,45,682.0,102.0,2.55,21.35,412.0,371.29,282.99
2018,4,28,17,0,645.0,98.0,2.3,21.0,359.0,311.92,232.68
2018,4,28,17,15,595.0,91.5,2.15,20.3,305.5,250.2,180.6
2018,4,28,17,30,545.0,85.0,2.0,19.6,252.0,193.97,133.11
2018,4,28,17,45,347.5,79.0,1.85,18.95,178.0,120.39,79.48
2018,4,28,18,0,150.0,73.0,1.7,18.3,104.0,73.76,50.28
2018,4,28,18,15,146.0,55.0,1.7,18.3,78.0,46.31,31.03
2018,4,28,18,30,142.0,37.0,1.7,18.3,52.0,29.62,18.78
2018,4,28,18,45,85.0,22.5,1.65,17.35,30.0,18.21,0.0
2018,4,28,19,0,28.0,8.0,1.6,16.4,8.0,7.28,0.0
2018,4,28,19,15,14.0,4.0,1.75,16.35,4.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,29,5,15,17.0,3.0,1.8,5.35,3.0,0.0,0.0
2018,4,29,5,30,34.0,6.0,2.0,5.7,6.0,5.46,0.0
2018,4,29,5,45,162.0,20.5,2.25,6.05,34.0,18.65,0.0
2018,4,29,6,0,290.0,35.0,2.5,6.4,62.0,29.49,18.76
2018,4,29,6,15,402.0,45.5,2.8,6.9,108.5,36.94,27.43
2018,4,29,6,30,514.0,56.0,3.1,7.4,155.0,80.64,46.45
2018,4,29,6,45,585.5,63.0,3.4,7.95,209.5,131.58,82.07
2018,4,29,7,0,657.0,70.0,3.7,8.5,264.0,191.35,131.53
2018,4,29,7,15,704.0,75.5,3.85,8.9,320.0,251.97,185.95
2018,4,29,7,30,751.0,81.0,4.0,9.3,376.0,317.61,245.41
2018,4,29,7,45,784.5,85.0,4.15,9.75,432.0,382.69,304.1
2018,4,29,8,0,818.0,89.0,4.3,10.2,488.0,448.89,362.36
2018,4,29,8,15,841.5,92.5,4.25,10.65,541.5,511.98,416.12
2018,4,29,8,30,865.0,96.0,4.2,11.1,595.0,575.85,468.59
2018,4,29,8,45,883.0,98.5,4.15,11.55,645.0,635.87,516.26
2018,4,29,9,0,901.0,101.0,4.1,12.0,695.0,692.58,559.9
2018,4,29,9,15,915.0,103.0,4.05,12.35,740.0,747.34,600.97
2018,4,29,9,30,929.0,105.0,4.0,12.7,785.0,800.57,638.12
2018,4,29,9,45,940.5,106.0,3.95,13.1,824.5,849.05,670.62
2018,4,29,10,0,952.0,107.0,3.9,13.5,864.0,895.23,700.97
2018,4,29,10,15,959.5,108.5,3.85,13.85,896.5,935.95,727.16
2018,4,29,10,30,967.0,110.0,3.8,14.2,929.0,973.63,750.93
2018,4,29,10,45,970.0,110.5,3.7,14.55,951.5,1002.95,768.36
2018,4,29,11,0,973.0,111.0,3.6,14.9,974.0,1028.63,783.19
2018,4,29,11,15,977.0,111.0,3.55,15.2,991.0,1051.0,796.24
2018,4,29,11,30,981.0,111.0,3.5,15.5,1008.0,1069.55,806.71
2018,4,29,11,45,983.5,110.5,3.45,15.75,1017.0,1082.19,813.46
2018,4,29,12,0,986.0,110.0,3.4,16.0,1026.0,1090.82,817.65
2018,4,29,12,15,985.5,110.5,3.35,16.25,1026.5,1093.4,817.98
2018,4,29,12,30,985.0,111.0,3.3,16.5,1027.0,1091.89,815.77
2018,4,29,12,45,980.5,111.5,3.25,16.7,1017.0,1082.35,808.58
2018,4,29,13,0,976.0,112.0,3.2,16.9,1007.0,1068.82,798.97
2018,4,29,13,15,972.5,111.0,3.15,17.0,990.5,1050.84,786.85
2018,4,29,13,30,969.0,110.0,3.1,17.1,974.0,1029.01,772.29
2018,4,29,13,45,964.5,108.5,3.05,17.25,950.0,1002.01,754.23
2018,4,29,14,0,960.0,107.0,3.0,17.4,926.0,971.44,733.84
2018,4,29,14,15,951.5,106.0,3.0,17.45,894.0,934.49,709.78
2018,4,29,14,30,943.0,105.0,3.0,17.5,862.0,894.55,683.55
2018,4,29,14,45,932.5,103.0,2.95,17.5,823.5,849.24,653.16
2018,4,29,15,0,922.0,101.0,2.9,17.5,785.0,801.55,620.85
2018,4,29,15,15,909.5,98.5,2.85,17.45,741.0,749.8,585.4
2018,4,29,15,30,897.0,96.0,2.8,17.4,697.0,696.36,546.27
2018,4,29,15,45,880.0,93.5,2.8,17.35,648.5,638.76,502.94
2018,4,29,16,0,863.0,91.0,2.8,17.3,600.0,582.0,458.88
2018,4,29,16,15,841.5,88.0,2.65,17.05,548.0,520.0,409.32
2018,4,29,16,30,820.0,85.0,2.5,16.8,496.0,458.49,358.59
2018,4,29,16,45,790.0,81.0,2.35,16.55,441.0,393.5,303.66
2018,4,29,17,0,760.0,77.0,2.2,16.3,386.0,330.66,249.0
2018,4,29,17,15,718.0,72.0,1.95,15.5,331.0,266.13,192.7
2018,4,29,17,30,676.0,67.0,1.7,14.7,276.0,203.95,138.41
2018,4,29,17,45,614.0,60.0,1.5,13.9,222.0,143.38,88.39
2018,4,29,18,0,552.0,53.0,1.3,13.1,168.0,90.29,49.77
2018,4,29,18,15,451.0,44.5,1.3,13.1,120.5,42.96,25.7
2018,4,29,18,30,350.0,36.0,1.3,13.1,73.0,29.73,19.5
2018,4,29,18,45,209.0,22.5,1.4,11.55,41.5,18.93,0.0
2018,4,29,19,0,68.0,9.0,1.5,10.0,10.0,8.19,0.0
2018,4,29,19,15,34.0,4.5,1.5,9.75,5.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,4,30,5,15,17.0,3.0,1.1,3.6,3.0,0.0,0.0
2018,4,30,5,30,34.0,6.0,1.2,4.3,6.0,5.46,0.0
2018,4,30,5,45,160.5,21.0,1.3,5.0,34.5,16.7,0.0
2018,4,30,6,0,287.0,36.0,1.4,5.7,63.0,30.26,19.85
2018,4,30,6,15,397.0,46.0,1.45,6.4,109.5,37.2,27.82
2018,4,30,6,30,507.0,56.0,1.5,7.1,156.0,80.36,46.45
2018,4,30,6,45,577.5,63.0,1.6,7.8,209.5,130.71,81.6
2018,4,30,7,0,648.0,70.0,1.7,8.5,263.0,189.74,130.09
2018,4,30,7,15,695.0,75.5,1.6,9.45,319.0,249.73,182.85
2018,4,30,7,30,742.0,81.0,1.5,10.4,375.0,314.75,239.93
2018,4,30,7,45,776.0,84.0,1.45,11.3,430.0,378.46,295.13
2018,4,30,8,0,810.0,87.0,1.4,12.2,485.0,443.3,349.28
2018,4,30,8,15,834.0,90.0,1.45,12.8,538.0,505.57,400.23
2018,4,30,8,30,858.0,93.0,1.5,13.4,591.0,568.68,449.92
2018,4,30,8,45,876.5,95.5,1.5,14.05,640.5,626.48,493.5
2018,4,30,9,0,895.0,98.0,1.5,14.7,690.0,685.24,536.12
2018,4,30,9,15,908.0,100.0,1.45,15.1,734.5,738.9,573.62
2018,4,30,9,30,921.0,102.0,1.4,15.5,779.0,790.98,607.15
2018,4,30,9,45,931.0,104.0,1.35,15.9,818.0,838.86,636.66
2018,4,30,10,0,941.0,106.0,1.3,16.3,857.0,884.36,663.96
2018,4,30,10,15,948.0,108.0,1.3,16.7,889.0,924.69,688.05
2018,4,30,10,30,955.0,110.0,1.3,17.1,921.0,961.98,709.91
2018,4,30,10,45,958.0,110.5,1.3,17.45,943.5,990.9,726.31
2018,4,30,11,0,961.0,111.0,1.3,17.8,966.0,1016.23,740.43
2018,4,30,11,15,963.5,112.0,1.4,18.05,982.5,1037.88,754.27
2018,4,30,11,30,966.0,113.0,1.5,18.3,999.0,1055.71,765.78
2018,4,30,11,45,966.5,114.5,1.6,18.6,1007.5,1068.18,773.87
2018,4,30,12,0,967.0,116.0,1.7,18.9,1016.0,1076.66,779.58
2018,4,30,12,15,966.0,115.0,1.8,19.1,1014.5,1077.16,780.68
2018,4,30,12,30,965.0,114.0,1.9,19.3,1013.0,1073.65,779.41
2018,4,30,12,45,964.0,113.5,2.0,19.5,1005.5,1066.64,776.0
2018,4,30,13,0,963.0,113.0,2.1,19.7,998.0,1055.66,770.13
2018,4,30,13,15,958.0,112.5,2.2,19.8,981.0,1036.92,759.62
2018,4,30,13,30,953.0,112.0,2.3,19.9,964.0,1014.45,746.7
2018,4,30,13,45,946.5,111.5,2.35,20.05,939.5,986.99,729.77
2018,4,30,14,0,940.0,111.0,2.4,20.2,915.0,956.12,710.57
2018,4,30,14,15,932.5,109.5,2.4,20.25,884.0,920.16,687.67
2018,4,30,14,30,925.0,108.0,2.4,20.3,853.0,881.2,662.64
2018,4,30,14,45,913.5,106.5,2.45,20.35,814.5,836.31,633.72
2018,4,30,15,0,902.0,105.0,2.5,20.4,776.0,789.16,602.88
2018,4,30,15,15,889.5,102.5,2.45,20.35,732.5,738.32,568.58
2018,4,30,15,30,877.0,100.0,2.4,20.3,689.0,685.86,530.48
2018,4,30,15,45,860.5,97.0,2.35,20.3,641.0,631.29,489.68
2018,4,30,16,0,844.0,94.0,2.3,20.3,593.0,573.22,445.21
2018,4,30,16,15,822.0,90.5,2.15,20.05,541.5,511.54,396.72
2018,4,30,16,30,800.0,87.0,2.0,19.8,490.0,450.47,347.18
2018,4,30,16,45,769.0,83.0,1.9,19.55,435.5,386.31,293.96
2018,4,30,17,0,738.0,79.0,1.8,19.3,381.0,324.47,241.12
2018,4,30,17,15,695.0,73.5,1.65,18.45,326.0,258.86,185.08
2018,4,30,17,30,652.0,68.0,1.5,17.6,271.0,199.23,133.84
2018,4,30,17,45,588.0,62.0,1.35,16.8,218.5,140.89,86.45
2018,4,30,18,0,524.0,56.0,1.2,16.0,166.0,90.26,50.31
2018,4,30,18,15,424.5,46.5,1.2,16.0,119.0,43.94,26.67
2018,4,30,18,30,325.0,37.0,1.2,16.0,72.0,30.5,20.0
2018,4,30,18,45,192.5,23.0,1.25,14.5,41.0,19.28,1.24
2018,4,30,19,0,60.0,9.0,1.3,13.0,10.0,8.19,0.0
2018,4,30,19,15,30.0,4.5,1.3,12.8,5.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,1,5,15,20.5,4.0,1.15,7.3,4.0,0.0,0.0
2018,5,1,5,30,41.0,8.0,1.1,8.0,8.0,7.28,0.0
2018,5,1,5,45,157.0,22.5,1.1,8.65,36.0,17.87,0.0
2018,5,1,6,0,273.0,37.0,1.1,9.3,64.0,29.02,18.79
2018,5,1,6,15,383.5,47.5,1.25,10.1,110.5,38.38,28.48
2018,5,1,6,30,494.0,58.0,1.4,10.9,157.0,81.46,47.09
2018,5,1,6,45,566.5,65.5,1.55,11.7,211.0,131.68,81.7
2018,5,1,7,0,639.0,73.0,1.7,12.5,265.0,190.84,129.46
2018,5,1,7,15,684.5,78.5,1.5,13.2,320.5,249.87,180.69
2018,5,1,7,30,730.0,84.0,1.3,13.9,376.0,313.75,235.95
2018,5,1,7,45,762.0,89.0,1.1,14.65,431.0,377.9,290.19
2018,5,1,8,0,794.0,94.0,0.9,15.4,486.0,442.97,342.74
2018,5,1,8,15,817.0,97.5,0.95,16.35,538.5,504.33,391.2
2018,5,1,8,30,840.0,101.0,1.0,17.3,591.0,566.45,438.28
2018,5,1,8,45,857.0,104.5,1.1,18.3,640.0,625.43,481.53
2018,5,1,9,0,874.0,108.0,1.2,19.3,689.0,683.88,522.87
2018,5,1,9,15,886.0,110.5,1.25,20.1,732.0,733.33,556.61
2018,5,1,9,30,898.0,113.0,1.3,20.9,775.0,784.14,589.15
2018,5,1,9,45,907.5,114.5,1.3,21.7,812.5,830.13,616.42
2018,5,1,10,0,917.0,116.0,1.3,22.5,850.0,873.77,641.64
2018,5,1,10,15,924.5,118.0,1.25,22.9,882.0,913.62,664.24
2018,5,1,10,30,932.0,120.0,1.2,23.3,914.0,950.55,684.59
2018,5,1,10,45,935.0,121.5,1.1,23.7,936.5,979.77,698.92
2018,5,1,11,0,938.0,123.0,1.0,24.1,959.0,1005.49,710.82
2018,5,1,11,15,941.0,124.0,1.1,24.3,975.5,1027.1,724.51
2018,5,1,11,30,944.0,125.0,1.2,24.5,992.0,1044.99,736.03
2018,5,1,11,45,945.0,125.0,1.3,24.7,999.5,1056.16,743.54
2018,5,1,12,0,946.0,125.0,1.4,24.9,1007.0,1063.45,748.83
2018,5,1,12,15,943.0,126.5,1.55,24.95,1006.5,1064.36,751.59
2018,5,1,12,30,940.0,128.0,1.7,25.0,1006.0,1061.35,751.99
2018,5,1,12,45,936.0,129.0,1.85,25.1,997.0,1053.01,748.92
2018,5,1,13,0,932.0,130.0,2.0,25.2,988.0,1040.86,743.46
2018,5,1,13,15,927.0,129.0,2.05,25.2,971.0,1022.08,732.82
2018,5,1,13,30,922.0,128.0,2.1,25.2,954.0,999.69,719.97
2018,5,1,13,45,917.0,126.5,2.2,25.2,930.5,973.32,705.09
2018,5,1,14,0,912.0,125.0,2.3,25.2,907.0,943.58,687.9
2018,5,1,14,15,903.5,123.5,2.35,25.15,875.5,907.61,666.11
2018,5,1,14,30,895.0,122.0,2.4,25.1,844.0,868.82,642.25
2018,5,1,14,45,885.0,119.5,2.4,25.05,806.5,825.25,614.51
2018,5,1,15,0,875.0,117.0,2.4,25.0,769.0,779.4,584.93
2018,5,1,15,15,862.0,114.0,2.35,24.85,726.0,732.88,553.77
2018,5,1,15,30,849.0,111.0,2.3,24.7,683.0,680.14,516.41
2018,5,1,15,45,832.0,107.5,2.25,24.55,635.5,623.26,475.1
2018,5,1,16,0,815.0,104.0,2.2,24.4,588.0,565.86,432.19
2018,5,1,16,15,791.5,100.5,2.1,24.1,536.5,504.98,385.41
2018,5,1,16,30,768.0,97.0,2.0,23.8,485.0,444.92,337.74
2018,5,1,16,45,736.0,92.0,1.9,23.45,431.0,380.0,285.06
2018,5,1,17,0,704.0,87.0,1.8,23.1,377.0,318.54,233.63
2018,5,1,17,15,660.5,81.5,1.7,22.2,323.0,256.36,181.45
2018,5,1,17,30,617.0,76.0,1.6,21.3,269.0,198.73,132.88
2018,5,1,17,45,553.5,68.0,1.5,20.4,216.5,140.85,86.73
2018,5,1,18,0,490.0,60.0,1.4,19.5,164.0,90.71,51.33
2018,5,1,18,15,393.5,50.0,1.4,19.5,118.5,46.28,28.65
2018,5,1,18,30,297.0,40.0,1.4,19.5,73.0,31.25,20.39
2018,5,1,18,45,175.5,25.0,1.5,18.1,42.0,19.76,2.99
2018,5,1,19,0,54.0,10.0,1.6,16.7,11.0,9.1,0.0
2018,5,1,19,15,27.0,5.0,1.65,16.45,5.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,2,5,15,19.5,4.0,1.35,10.7,4.0,0.0,0.0
2018,5,2,5,30,39.0,8.0,1.4,11.4,8.0,7.28,0.0
2018,5,2,5,45,144.0,23.0,1.45,12.1,35.5,18.23,0.0
2018,5,2,6,0,249.0,38.0,1.5,12.8,63.0,29.72,19.28
2018,5,2,6,15,352.0,49.0,1.65,13.5,108.0,39.5,29.09
2018,5,2,6,30,455.0,60.0,1.8,14.2,153.0,80.82,47.23
2018,5,2,6,45,506.5,69.5,1.95,14.95,201.0,127.64,80.01
2018,5,2,7,0,558.0,79.0,2.1,15.7,249.0,180.8,123.13
2018,5,2,7,15,600.5,86.0,2.05,16.45,300.5,235.44,170.04
2018,5,2,7,30,643.0,93.0,2.0,17.2,352.0,294.67,221.0
2018,5,2,7,45,666.5,101.5,2.0,17.95,402.5,352.47,270.4
2018,5,2,8,0,690.0,110.0,2.0,18.7,453.0,412.01,319.6
2018,5,2,8,15,743.5,109.0,2.05,19.5,514.0,478.48,372.37
2018,5,2,8,30,797.0,108.0,2.1,20.3,575.0,549.48,426.83
2018,5,2,8,45,816.0,111.0,2.15,21.05,623.0,606.88,469.55
2018,5,2,9,0,835.0,114.0,2.2,21.8,671.0,664.05,510.7
2018,5,2,9,15,848.0,116.5,2.2,22.4,713.5,716.0,546.84
2018,5,2,9,30,861.0,119.0,2.2,23.0,756.0,766.55,580.38
2018,5,2,9,45,871.5,121.0,2.2,23.65,793.5,807.59,605.45
2018,5,2,10,0,882.0,123.0,2.2,24.3,831.0,851.12,631.84
2018,5,2,10,15,889.0,125.0,2.2,24.65,861.5,889.27,654.97
2018,5,2,10,30,896.0,127.0,2.2,25.0,892.0,924.59,676.03
2018,5,2,10,45,900.5,128.5,2.2,25.35,915.5,954.14,693.17
2018,5,2,11,0,905.0,130.0,2.2,25.7,939.0,980.38,708.13
2018,5,2,11,15,908.5,131.0,2.3,25.85,955.5,1001.77,721.63
2018,5,2,11,30,912.0,132.0,2.4,26.0,972.0,1019.59,732.95
2018,5,2,11,45,912.5,132.5,2.45,26.15,979.0,1030.36,739.38
2018,5,2,12,0,913.0,133.0,2.5,26.3,986.0,1037.38,743.62
2018,5,2,12,15,912.5,133.5,2.6,26.4,986.5,1039.65,745.65
2018,5,2,12,30,912.0,134.0,2.7,26.5,987.0,1038.15,745.42
2018,5,2,12,45,910.0,133.5,2.8,26.55,979.0,1030.45,741.51
2018,5,2,13,0,908.0,133.0,2.9,26.6,971.0,1019.03,735.33
2018,5,2,13,15,903.5,132.0,2.95,26.6,954.5,1001.07,724.72
2018,5,2,13,30,899.0,131.0,3.0,26.6,938.0,979.59,711.9
2018,5,2,13,45,893.5,129.5,3.05,26.55,914.5,953.28,696.08
2018,5,2,14,0,888.0,128.0,3.1,26.5,891.0,923.73,678.08
2018,5,2,14,15,880.0,127.0,3.1,26.45,861.0,889.43,656.48
2018,5,2,14,30,872.0,126.0,3.1,26.4,831.0,852.34,632.91
2018,5,2,14,45,860.5,123.5,3.1,26.3,793.0,808.48,604.64
2018,5,2,15,0,849.0,121.0,3.1,26.2,755.0,767.39,578.01
2018,5,2,15,15,835.0,118.0,3.05,26.05,712.5,716.6,543.2
2018,5,2,15,30,821.0,115.0,3.0,25.9,670.0,664.49,505.95
2018,5,2,15,45,803.5,112.0,3.0,25.7,623.5,609.21,465.67
2018,5,2,16,0,786.0,109.0,3.0,25.5,577.0,553.53,423.88
2018,5,2,16,15,763.0,104.5,2.85,25.15,526.5,493.53,377.44
2018,5,2,16,30,740.0,100.0,2.7,24.8,476.0,433.41,329.52
2018,5,2,16,45,708.5,95.5,2.55,24.4,423.5,371.8,279.19
2018,5,2,17,0,677.0,91.0,2.4,24.0,371.0,312.66,229.51
2018,5,2,17,15,633.5,84.5,2.25,23.3,317.5,251.23,177.84
2018,5,2,17,30,590.0,78.0,2.1,22.6,264.0,194.41,130.01
2018,5,2,17,45,515.5,71.0,1.95,21.85,211.5,137.64,85.38
2018,5,2,18,0,441.0,64.0,1.8,21.1,159.0,90.03,52.37
2018,5,2,18,15,353.5,52.0,1.8,21.1,114.5,45.45,28.29
2018,5,2,18,30,266.0,40.0,1.8,21.1,70.0,31.14,20.24
2018,5,2,18,45,161.5,25.5,1.75,19.8,41.0,20.12,4.48
2018,5,2,19,0,57.0,11.0,1.7,18.5,12.0,10.01,0.0
2018,5,2,19,15,28.5,5.5,1.7,18.3,6.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.75,17.9,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.8,17.55,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,3,5,15,20.5,4.5,1.85,12.6,4.5,0.0,0.0
2018,5,3,5,30,41.0,9.0,2.1,13.1,9.0,8.19,0.0
2018,5,3,5,45,147.5,23.5,2.3,13.6,37.0,18.6,0.0
2018,5,3,6,0,254.0,38.0,2.5,14.1,65.0,29.68,19.29
2018,5,3,6,15,349.5,49.0,2.6,14.7,108.5,39.31,28.8
2018,5,3,6,30,445.0,60.0,2.7,15.3,152.0,80.23,46.84
2018,5,3,6,45,511.5,67.5,2.8,15.85,202.5,126.52,78.65
2018,5,3,7,0,578.0,75.0,2.9,16.4,253.0,180.99,122.33
2018,5,3,7,15,623.0,81.5,3.05,17.1,306.0,236.93,170.55
2018,5,3,7,30,668.0,88.0,3.2,17.8,359.0,297.73,223.28
2018,5,3,7,45,687.5,95.5,3.35,18.45,407.5,354.44,272.68
2018,5,3,8,0,707.0,103.0,3.5,19.1,456.0,412.36,321.68
2018,5,3,8,15,674.5,124.5,3.5,19.75,490.0,459.26,360.41
2018,5,3,8,30,642.0,146.0,3.5,20.4,524.0,501.17,393.49
2018,5,3,8,45,593.0,178.5,3.5,21.0,549.5,538.58,421.46
2018,5,3,9,0,544.0,211.0,3.5,21.6,575.0,565.94,440.73
2018,5,3,9,15,528.5,233.5,3.45,22.1,606.0,604.72,468.01
2018,5,3,9,30,513.0,256.0,3.4,22.6,637.0,640.6,492.31
2018,5,3,9,45,458.5,294.5,3.4,23.1,647.5,658.36,502.29
2018,5,3,10,0,404.0,333.0,3.4,23.6,658.0,670.15,507.74
2018,5,3,10,15,403.5,349.5,3.35,24.0,684.5,701.86,528.44
2018,5,3,10,30,403.0,366.0,3.3,24.4,711.0,722.82,541.39
2018,5,3,10,45,522.5,318.5,3.25,24.8,778.5,808.24,601.74
2018,5,3,11,0,642.0,271.0,3.2,25.2,846.0,888.95,657.14
2018,5,3,11,15,764.0,203.0,3.25,25.45,899.0,951.45,698.98
2018,5,3,11,30,886.0,135.0,3.3,25.7,952.0,996.1,727.04
2018,5,3,11,45,887.5,135.0,3.3,25.9,960.0,1007.03,732.89
2018,5,3,12,0,889.0,135.0,3.3,26.1,968.0,1014.34,736.78
2018,5,3,12,15,791.0,200.0,3.35,26.25,941.0,995.62,724.42
2018,5,3,12,30,693.0,265.0,3.4,26.4,914.0,970.55,707.86
2018,5,3,12,45,631.0,301.0,3.45,26.5,888.5,939.62,686.04
2018,5,3,13,0,569.0,337.0,3.5,26.6,863.0,907.08,663.06
2018,5,3,13,15,570.5,329.5,3.5,26.6,849.5,891.89,653.63
2018,5,3,13,30,572.0,322.0,3.5,26.6,836.0,874.07,642.31
2018,5,3,13,45,656.5,263.5,3.55,26.6,839.5,882.11,651.11
2018,5,3,14,0,741.0,205.0,3.6,26.6,843.0,881.61,653.23
2018,5,3,14,15,797.0,166.5,3.6,26.55,831.0,863.43,641.9
2018,5,3,14,30,853.0,128.0,3.6,26.5,819.0,837.28,625.29
2018,5,3,14,45,843.5,125.0,3.6,26.4,783.0,800.88,601.73
2018,5,3,15,0,834.0,122.0,3.6,26.3,747.0,755.89,572.03
2018,5,3,15,15,810.0,123.5,3.55,26.15,702.5,703.28,535.29
2018,5,3,15,30,786.0,125.0,3.5,26.0,658.0,650.22,496.87
2018,5,3,15,45,685.5,146.5,3.5,25.8,587.5,570.6,437.69
2018,5,3,16,0,585.0,168.0,3.5,25.6,517.0,497.35,382.2
2018,5,3,16,15,655.0,135.0,3.3,25.3,494.0,467.24,358.5
2018,5,3,16,30,725.0,102.0,3.1,25.0,471.0,427.75,325.76
2018,5,3,16,45,700.0,95.5,2.95,24.65,420.5,367.67,276.31
2018,5,3,17,0,675.0,89.0,2.8,24.3,370.0,309.37,227.04
2018,5,3,17,15,564.5,92.0,2.6,23.65,304.5,239.09,170.28
2018,5,3,17,30,454.0,95.0,2.4,23.0,239.0,178.98,122.81
2018,5,3,17,45,342.5,85.5,2.15,22.35,182.5,123.26,81.06
2018,5,3,18,0,231.0,76.0,1.9,21.7,126.0,81.67,53.25
2018,5,3,18,15,230.5,57.5,1.9,21.7,96.0,47.65,31.28
2018,5,3,18,30,230.0,39.0,1.9,21.7,66.0,30.24,19.51
2018,5,3,18,45,147.0,25.5,1.85,20.4,39.5,20.07,5.57
2018,5,3,19,0,64.0,12.0,1.8,19.1,13.0,10.91,0.0
2018,5,3,19,15,32.0,6.0,1.8,18.95,6.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.85,18.6,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.95,18.2,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
