Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,2,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,4,5,15,24.0,4.5,2.05,12.4,5.0,0.0,0.0
2018,5,4,5,30,48.0,9.0,2.3,12.9,10.0,8.19,0.0
2018,5,4,5,45,157.0,23.5,2.55,13.4,38.5,18.57,0.79
2018,5,4,6,0,266.0,38.0,2.8,13.9,67.0,29.65,19.44
2018,5,4,6,15,357.0,50.0,2.9,14.55,111.5,40.16,29.6
2018,5,4,6,30,448.0,62.0,3.0,15.2,156.0,82.28,48.46
2018,5,4,6,45,511.5,70.5,3.1,15.8,206.5,129.25,80.97
2018,5,4,7,0,575.0,79.0,3.2,16.4,257.0,184.04,125.02
2018,5,4,7,15,619.0,85.0,3.4,17.1,309.5,239.06,172.51
2018,5,4,7,30,663.0,91.0,3.6,17.8,362.0,298.81,224.44
2018,5,4,7,45,682.0,99.5,3.8,18.45,411.0,355.94,274.23
2018,5,4,8,0,701.0,108.0,4.0,19.1,460.0,414.24,323.61
2018,5,4,8,15,737.5,109.5,4.0,19.75,514.0,475.23,373.32
2018,5,4,8,30,774.0,111.0,4.0,20.4,568.0,538.97,423.57
2018,5,4,8,45,792.0,114.5,4.0,21.05,615.0,594.91,466.36
2018,5,4,9,0,810.0,118.0,4.0,21.7,662.0,650.59,507.59
2018,5,4,9,15,815.0,124.0,3.95,22.2,701.0,699.16,542.41
2018,5,4,9,30,820.0,130.0,3.9,22.7,740.0,745.73,574.79
2018,5,4,9,45,752.0,173.0,3.85,23.2,754.0,772.53,590.55
2018,5,4,10,0,684.0,216.0,3.8,23.7,768.0,789.2,598.79
2018,5,4,10,15,746.5,190.5,3.75,24.1,813.5,842.35,635.12
2018,5,4,10,30,809.0,165.0,3.7,24.5,859.0,891.51,666.32
2018,5,4,10,45,839.0,153.0,3.7,24.85,890.0,929.12,689.69
2018,5,4,11,0,869.0,141.0,3.7,25.2,921.0,955.06,705.15
2018,5,4,11,15,879.0,137.5,3.7,25.45,938.5,977.5,718.61
2018,5,4,11,30,889.0,134.0,3.7,25.7,956.0,996.7,729.96
2018,5,4,11,45,891.0,134.0,3.75,25.9,964.0,1008.1,736.74
2018,5,4,12,0,893.0,134.0,3.8,26.1,972.0,1015.89,741.31
2018,5,4,12,15,892.5,134.0,3.85,26.2,972.0,1017.56,742.31
2018,5,4,12,30,892.0,134.0,3.9,26.3,972.0,1015.57,741.07
2018,5,4,12,45,890.5,133.0,3.95,26.45,964.0,1007.97,736.16
2018,5,4,13,0,889.0,132.0,4.0,26.6,956.0,996.74,729.0
2018,5,4,13,15,885.0,132.0,4.0,26.6,940.5,980.51,718.78
2018,5,4,13,30,881.0,132.0,4.0,26.6,925.0,960.82,706.37
2018,5,4,13,45,875.0,130.5,4.0,26.65,901.5,934.5,689.46
2018,5,4,14,0,869.0,129.0,4.0,26.7,878.0,905.04,670.46
2018,5,4,14,15,860.0,127.5,3.95,26.65,847.5,870.02,647.67
2018,5,4,14,30,851.0,126.0,3.9,26.6,817.0,832.38,623.0
2018,5,4,14,45,840.0,124.0,3.9,26.5,780.5,795.79,599.25
2018,5,4,15,0,829.0,122.0,3.9,26.4,744.0,750.89,569.45
2018,5,4,15,15,814.5,119.0,3.8,26.25,702.0,700.73,534.23
2018,5,4,15,30,800.0,116.0,3.7,26.1,660.0,649.36,496.89
2018,5,4,15,45,781.0,113.5,3.6,25.95,614.0,594.83,456.31
2018,5,4,16,0,762.0,111.0,3.5,25.8,568.0,540.1,414.53
2018,5,4,16,15,737.0,107.5,3.3,25.45,518.0,480.84,368.34
2018,5,4,16,30,712.0,104.0,3.1,25.1,468.0,423.02,321.95
2018,5,4,16,45,679.5,98.5,2.9,24.8,416.0,361.81,271.76
2018,5,4,17,0,647.0,93.0,2.7,24.5,364.0,303.26,222.53
2018,5,4,17,15,596.5,88.0,2.5,23.85,311.0,243.34,172.4
2018,5,4,17,30,546.0,83.0,2.3,23.2,258.0,188.88,126.99
2018,5,4,17,45,406.0,79.0,2.05,22.6,196.0,126.41,80.77
2018,5,4,18,0,266.0,75.0,1.8,22.0,134.0,82.94,52.97
2018,5,4,18,15,203.0,57.5,1.8,22.0,95.5,48.48,32.25
2018,5,4,18,30,140.0,40.0,1.8,22.0,57.0,31.98,21.0
2018,5,4,18,45,93.5,25.5,1.75,21.0,34.5,20.65,6.82
2018,5,4,19,0,47.0,11.0,1.7,20.0,12.0,10.01,0.0
2018,5,4,19,15,23.5,5.5,1.7,19.9,6.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.55,19.3,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.15,18.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.95,17.95,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.55,17.3,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.45,17.1,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.35,16.95,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,5,5,5,15,3.5,2.5,0.25,17.15,2.5,0.0,0.0
2018,5,5,5,30,7.0,5.0,0.2,17.4,5.0,4.55,0.0
2018,5,5,5,45,11.5,17.0,0.15,17.65,18.0,15.04,1.07
2018,5,5,6,0,16.0,29.0,0.1,17.9,31.0,25.33,15.7
2018,5,5,6,15,73.5,51.5,0.25,18.25,66.5,42.21,31.05
2018,5,5,6,30,131.0,74.0,0.4,18.6,102.0,70.73,49.07
2018,5,5,6,45,244.5,88.5,0.6,18.95,158.5,107.88,73.76
2018,5,5,7,0,358.0,103.0,0.8,19.3,215.0,161.04,113.08
2018,5,5,7,15,270.0,132.0,1.05,19.8,225.5,187.4,139.53
2018,5,5,7,30,182.0,161.0,1.3,20.3,236.0,202.02,155.17
2018,5,5,7,45,208.0,184.0,1.55,20.8,280.5,245.07,189.8
2018,5,5,8,0,234.0,207.0,1.8,21.3,325.0,294.8,229.1
2018,5,5,8,15,171.0,231.0,1.9,21.75,322.0,297.21,231.24
2018,5,5,8,30,108.0,255.0,2.0,22.2,319.0,291.12,226.0
2018,5,5,8,45,145.0,278.5,2.1,22.65,372.0,347.66,268.98
2018,5,5,9,0,182.0,302.0,2.2,23.1,425.0,402.67,309.92
2018,5,5,9,15,125.5,312.5,2.2,23.25,399.5,383.87,294.2
2018,5,5,9,30,69.0,323.0,2.2,23.4,374.0,351.36,268.24
2018,5,5,9,45,44.5,299.0,2.15,23.6,332.5,313.08,238.58
2018,5,5,10,0,20.0,275.0,2.1,23.8,291.0,264.78,201.16
2018,5,5,10,15,18.5,278.5,2.05,23.9,294.0,267.68,203.05
2018,5,5,10,30,17.0,282.0,2.0,24.0,297.0,270.41,204.65
2018,5,5,10,45,18.0,294.5,1.95,24.05,310.5,283.63,214.25
2018,5,5,11,0,19.0,307.0,1.9,24.1,324.0,296.86,223.78
2018,5,5,11,15,15.5,269.5,1.8,24.15,283.5,259.13,195.22
2018,5,5,11,30,12.0,232.0,1.7,24.2,243.0,221.38,166.66
2018,5,5,11,45,11.5,223.0,1.6,24.25,233.5,212.81,160.13
2018,5,5,12,0,11.0,214.0,1.5,24.3,224.0,204.15,153.46
2018,5,5,12,15,11.5,223.5,1.4,24.3,234.0,213.46,160.44
2018,5,5,12,30,12.0,233.0,1.3,24.3,244.0,222.69,167.29
2018,5,5,12,45,20.0,283.0,1.25,24.3,301.5,286.82,215.27
2018,5,5,13,0,28.0,333.0,1.2,24.3,359.0,342.73,256.08
2018,5,5,13,15,65.5,375.0,1.2,24.25,434.5,418.69,311.9
2018,5,5,13,30,103.0,417.0,1.2,24.2,510.0,493.25,365.34
2018,5,5,13,45,180.0,416.5,1.2,24.15,574.0,571.23,421.53
2018,5,5,14,0,257.0,416.0,1.2,24.1,638.0,643.18,472.26
2018,5,5,14,15,214.5,402.0,1.2,24.1,583.0,573.39,423.46
2018,5,5,14,30,172.0,388.0,1.2,24.1,528.0,516.06,383.59
2018,5,5,14,45,178.0,369.0,1.2,24.1,508.0,494.29,369.39
2018,5,5,15,0,184.0,350.0,1.2,24.1,488.0,471.52,354.02
2018,5,5,15,15,153.5,332.0,1.2,24.05,443.0,423.14,319.31
2018,5,5,15,30,123.0,314.0,1.2,24.0,398.0,377.1,285.99
2018,5,5,15,45,80.0,267.5,1.2,23.95,320.5,293.62,224.21
2018,5,5,16,0,37.0,221.0,1.2,23.9,243.0,221.67,169.87
2018,5,5,16,15,26.5,197.0,1.15,23.65,212.0,191.55,147.25
2018,5,5,16,30,16.0,173.0,1.1,23.4,181.0,160.37,123.38
2018,5,5,16,45,8.5,150.0,1.0,23.2,154.0,135.74,104.39
2018,5,5,17,0,1.0,127.0,0.9,23.0,127.0,112.16,86.05
2018,5,5,17,15,0.5,97.5,0.85,22.6,97.5,85.93,65.23
2018,5,5,17,30,0.0,68.0,0.8,22.2,68.0,60.03,44.28
2018,5,5,17,45,0.0,49.5,0.7,21.8,49.5,43.69,30.85
2018,5,5,18,0,0.0,31.0,0.6,21.4,31.0,27.3,17.16
2018,5,5,18,15,0.0,23.5,0.6,21.4,23.5,20.68,11.46
2018,5,5,18,30,0.0,16.0,0.6,21.4,16.0,14.06,6.18
2018,5,5,18,45,1.0,10.0,0.65,20.95,10.0,8.78,0.01
2018,5,5,19,0,2.0,4.0,0.7,20.5,4.0,3.64,0.0
2018,5,5,19,15,1.0,2.0,0.75,20.3,2.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.05,18.25,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,6,5,15,1.5,3.0,0.75,15.5,3.0,0.0,0.0
2018,5,6,5,30,3.0,6.0,0.8,15.9,6.0,5.46,0.0
2018,5,6,5,45,6.5,15.0,0.8,16.35,15.5,13.47,1.47
2018,5,6,6,0,10.0,24.0,0.8,16.8,25.0,21.42,12.51
2018,5,6,6,15,11.5,39.0,0.9,17.35,41.0,34.04,24.07
2018,5,6,6,30,13.0,54.0,1.0,17.9,57.0,47.96,34.33
2018,5,6,6,45,13.5,61.5,1.05,18.4,65.0,55.95,41.0
2018,5,6,7,0,14.0,69.0,1.1,18.9,73.0,63.88,47.59
2018,5,6,7,15,71.5,112.5,1.15,19.4,141.0,117.48,89.86
2018,5,6,7,30,129.0,156.0,1.2,19.9,209.0,180.8,139.84
2018,5,6,7,45,162.0,173.5,1.3,20.35,249.5,218.35,169.54
2018,5,6,8,0,195.0,191.0,1.4,20.8,290.0,259.62,202.09
2018,5,6,8,15,114.0,191.5,1.45,21.1,251.0,233.12,181.74
2018,5,6,8,30,33.0,192.0,1.5,21.4,212.0,192.3,149.18
2018,5,6,8,45,164.0,228.5,1.5,21.7,338.5,312.2,243.13
2018,5,6,9,0,295.0,265.0,1.5,22.0,465.0,446.94,344.47
2018,5,6,9,15,504.5,221.5,1.55,22.25,588.5,574.59,439.33
2018,5,6,9,30,714.0,178.0,1.6,22.5,712.0,715.2,540.17
2018,5,6,9,45,737.0,176.5,1.7,22.75,751.5,762.46,571.93
2018,5,6,10,0,760.0,175.0,1.8,23.0,791.0,808.85,603.16
2018,5,6,10,15,772.0,176.0,1.9,23.25,822.0,843.1,625.1
2018,5,6,10,30,784.0,177.0,2.0,23.5,853.0,878.93,648.09
2018,5,6,10,45,579.5,246.0,2.15,23.8,753.0,788.96,585.36
2018,5,6,11,0,375.0,315.0,2.3,24.1,653.0,678.64,505.73
2018,5,6,11,15,237.5,322.0,2.4,24.35,537.5,551.73,414.32
2018,5,6,11,30,100.0,329.0,2.5,24.6,422.0,419.78,315.89
2018,5,6,11,45,130.0,311.5,2.65,24.85,433.5,433.19,327.35
2018,5,6,12,0,160.0,294.0,2.8,25.1,445.0,457.38,345.83
2018,5,6,12,15,283.0,290.0,2.85,25.2,557.0,574.39,433.21
2018,5,6,12,30,406.0,286.0,2.9,25.3,669.0,703.63,525.74
2018,5,6,12,45,354.0,244.0,2.95,25.4,576.0,607.73,457.81
2018,5,6,13,0,302.0,202.0,3.0,25.5,483.0,510.3,388.57
2018,5,6,13,15,579.5,173.0,3.0,25.55,701.0,743.89,559.32
2018,5,6,13,30,857.0,144.0,3.0,25.6,919.0,947.09,695.39
2018,5,6,13,45,864.0,136.0,3.0,25.6,900.5,926.98,680.98
2018,5,6,14,0,871.0,128.0,3.0,25.6,882.0,903.09,666.02
2018,5,6,14,15,614.5,221.0,2.95,25.6,744.0,761.6,569.1
2018,5,6,14,30,358.0,314.0,2.9,25.6,606.0,605.4,455.25
2018,5,6,14,45,222.5,261.0,2.85,25.55,440.0,432.88,330.02
2018,5,6,15,0,87.0,208.0,2.8,25.5,274.0,263.52,201.73
2018,5,6,15,15,73.5,173.5,2.75,25.35,227.0,216.58,166.37
2018,5,6,15,30,60.0,139.0,2.7,25.2,180.0,170.93,131.13
2018,5,6,15,45,117.5,179.0,2.65,25.05,252.5,239.46,185.31
2018,5,6,16,0,175.0,219.0,2.6,24.9,325.0,301.0,232.67
2018,5,6,16,15,225.5,195.5,2.45,24.6,319.5,297.74,229.99
2018,5,6,16,30,276.0,172.0,2.3,24.3,314.0,283.76,218.4
2018,5,6,16,45,373.0,149.0,2.2,24.0,319.5,285.84,217.51
2018,5,6,17,0,470.0,126.0,2.1,23.7,325.0,271.7,201.96
2018,5,6,17,15,297.0,108.5,2.0,23.05,228.0,178.87,130.71
2018,5,6,17,30,124.0,91.0,1.9,22.4,131.0,105.92,76.87
2018,5,6,17,45,270.5,75.5,1.85,21.75,142.5,103.7,68.49
2018,5,6,18,0,417.0,60.0,1.8,21.1,154.0,83.21,47.92
2018,5,6,18,15,366.5,50.5,1.8,21.1,117.0,44.9,28.16
2018,5,6,18,30,316.0,41.0,1.8,21.1,80.0,33.46,22.47
2018,5,6,18,45,195.0,27.0,2.0,19.85,47.5,21.24,8.73
2018,5,6,19,0,74.0,13.0,2.2,18.6,15.0,11.82,0.0
2018,5,6,19,15,37.0,6.5,2.45,18.4,7.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,7,5,15,18.0,5.5,1.4,11.6,6.0,0.0,0.0
2018,5,7,5,30,36.0,11.0,1.7,12.1,12.0,10.01,0.0
2018,5,7,5,45,73.0,26.5,1.95,12.65,33.5,21.35,7.12
2018,5,7,6,0,110.0,42.0,2.2,13.2,55.0,33.36,23.02
2018,5,7,6,15,225.0,59.5,2.3,13.75,103.0,45.62,34.64
2018,5,7,6,30,340.0,77.0,2.4,14.3,151.0,85.7,55.25
2018,5,7,6,45,424.5,87.0,2.5,14.85,205.0,130.14,85.84
2018,5,7,7,0,509.0,97.0,2.6,15.4,259.0,184.84,128.75
2018,5,7,7,15,534.5,106.5,2.8,16.05,304.0,236.7,173.75
2018,5,7,7,30,560.0,116.0,3.0,16.7,349.0,288.7,219.14
2018,5,7,7,45,482.0,148.0,3.15,17.3,367.5,321.56,250.25
2018,5,7,8,0,404.0,180.0,3.3,17.9,386.0,347.59,273.75
2018,5,7,8,15,479.5,181.0,3.35,18.3,450.0,411.21,324.76
2018,5,7,8,30,555.0,182.0,3.4,18.7,514.0,481.89,380.33
2018,5,7,8,45,649.5,166.5,3.45,19.1,585.0,558.61,439.67
2018,5,7,9,0,744.0,151.0,3.5,19.5,656.0,638.92,500.51
2018,5,7,9,15,722.0,169.5,3.5,19.85,684.5,678.39,528.53
2018,5,7,9,30,700.0,188.0,3.5,20.2,713.0,713.71,552.93
2018,5,7,9,45,758.5,172.0,3.5,20.55,766.5,773.7,595.98
2018,5,7,10,0,817.0,156.0,3.5,20.9,820.0,832.18,635.55
2018,5,7,10,15,669.0,233.0,3.5,21.15,790.0,814.81,619.84
2018,5,7,10,30,521.0,310.0,3.5,21.4,760.0,778.54,589.8
2018,5,7,10,45,634.5,262.5,3.45,21.65,825.0,853.18,643.6
2018,5,7,11,0,748.0,215.0,3.4,21.9,890.0,928.08,694.54
2018,5,7,11,15,760.5,214.0,3.35,22.1,911.0,953.92,709.93
2018,5,7,11,30,773.0,213.0,3.3,22.3,932.0,976.9,723.73
2018,5,7,11,45,663.5,280.5,3.25,22.45,901.5,945.46,700.27
2018,5,7,12,0,554.0,348.0,3.2,22.6,871.0,907.97,671.16
2018,5,7,12,15,707.5,255.0,3.15,22.65,923.0,970.64,717.33
2018,5,7,12,30,861.0,162.0,3.1,22.7,975.0,1019.71,748.61
2018,5,7,12,45,866.0,156.0,3.05,22.75,968.0,1001.55,735.87
2018,5,7,13,0,871.0,150.0,3.0,22.8,961.0,992.18,729.61
2018,5,7,13,15,865.0,150.5,2.9,22.75,945.0,974.81,717.98
2018,5,7,13,30,859.0,151.0,2.8,22.7,929.0,954.13,704.3
2018,5,7,13,45,850.5,151.0,2.75,22.7,905.0,937.06,693.39
2018,5,7,14,0,842.0,151.0,2.7,22.7,881.0,906.89,673.76
2018,5,7,14,15,832.5,149.0,2.65,22.6,850.5,871.09,650.66
2018,5,7,14,30,823.0,147.0,2.6,22.5,820.0,832.76,625.74
2018,5,7,14,45,810.5,145.0,2.55,22.45,783.0,789.8,597.34
2018,5,7,15,0,798.0,143.0,2.5,22.4,746.0,744.99,566.94
2018,5,7,15,15,784.0,139.5,2.5,22.3,704.5,696.09,532.6
2018,5,7,15,30,770.0,136.0,2.5,22.2,663.0,646.02,496.59
2018,5,7,15,45,753.0,131.0,2.45,22.1,617.0,592.12,456.63
2018,5,7,16,0,736.0,126.0,2.4,22.0,571.0,537.18,414.83
2018,5,7,16,15,711.0,121.5,2.3,21.8,521.5,478.75,369.2
2018,5,7,16,30,686.0,117.0,2.2,21.6,472.0,421.48,323.17
2018,5,7,16,45,652.5,111.0,2.05,21.4,420.0,361.02,273.45
2018,5,7,17,0,619.0,105.0,1.9,21.2,368.0,303.37,224.9
2018,5,7,17,15,574.0,98.5,1.7,20.65,316.5,245.36,176.03
2018,5,7,17,30,529.0,92.0,1.5,20.1,265.0,192.2,131.39
2018,5,7,17,45,467.0,82.5,1.3,19.6,215.0,136.99,87.6
2018,5,7,18,0,405.0,73.0,1.1,19.1,165.0,91.44,55.52
2018,5,7,18,15,322.5,60.0,1.1,19.1,121.0,50.33,33.35
2018,5,7,18,30,240.0,47.0,1.1,19.1,77.0,36.37,25.22
2018,5,7,18,45,146.0,30.0,1.05,17.85,46.0,23.54,11.05
2018,5,7,19,0,52.0,13.0,1.0,16.6,15.0,11.82,0.0
2018,5,7,19,15,26.0,6.5,1.0,16.4,7.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,8,5,15,28.5,6.5,1.45,12.1,7.0,0.0,0.0
2018,5,8,5,30,57.0,13.0,1.7,12.6,14.0,11.82,0.0
2018,5,8,5,45,162.0,28.5,1.95,13.05,45.0,22.44,8.86
2018,5,8,6,0,267.0,44.0,2.2,13.5,76.0,34.19,23.79
2018,5,8,6,15,357.5,55.0,2.25,14.0,120.5,42.82,32.18
2018,5,8,6,30,448.0,66.0,2.3,14.5,165.0,85.89,51.57
2018,5,8,6,45,512.5,74.0,2.4,14.95,216.0,132.39,83.79
2018,5,8,7,0,577.0,82.0,2.5,15.4,267.0,186.8,127.54
2018,5,8,7,15,622.0,88.0,2.65,15.95,320.0,241.98,175.13
2018,5,8,7,30,667.0,94.0,2.8,16.5,373.0,301.97,227.24
2018,5,8,7,45,701.0,97.5,2.95,17.05,425.5,359.95,277.48
2018,5,8,8,0,735.0,101.0,3.1,17.6,478.0,420.7,328.78
2018,5,8,8,15,759.0,105.0,3.15,18.1,528.5,480.35,377.74
2018,5,8,8,30,783.0,109.0,3.2,18.6,579.0,539.79,425.0
2018,5,8,8,45,802.0,111.5,3.3,19.1,626.0,595.45,468.12
2018,5,8,9,0,821.0,114.0,3.4,19.6,673.0,650.9,509.83
2018,5,8,9,15,833.5,117.0,3.4,19.95,715.0,701.84,547.01
2018,5,8,9,30,846.0,120.0,3.4,20.3,757.0,751.38,581.95
2018,5,8,9,45,848.5,126.5,3.4,20.65,791.5,795.03,610.7
2018,5,8,10,0,851.0,133.0,3.4,21.0,826.0,836.01,637.24
2018,5,8,10,15,858.0,135.5,3.35,21.3,856.0,866.79,656.27
2018,5,8,10,30,865.0,138.0,3.3,21.6,886.0,901.22,677.7
2018,5,8,10,45,823.0,164.5,3.2,21.9,891.5,921.18,688.75
2018,5,8,11,0,781.0,191.0,3.1,22.2,897.0,927.22,690.52
2018,5,8,11,15,815.0,174.5,3.05,22.4,923.0,958.52,709.95
2018,5,8,11,30,849.0,158.0,3.0,22.6,949.0,987.1,727.22
2018,5,8,11,45,755.5,206.5,2.95,22.8,914.5,952.92,703.13
2018,5,8,12,0,662.0,255.0,2.9,23.0,880.0,923.02,682.04
2018,5,8,12,15,693.5,240.5,2.85,23.15,895.5,941.36,694.06
2018,5,8,12,30,725.0,226.0,2.8,23.3,911.0,956.38,703.06
2018,5,8,12,45,740.5,214.5,2.75,23.4,909.5,955.26,701.65
2018,5,8,13,0,756.0,203.0,2.7,23.5,908.0,943.13,693.26
2018,5,8,13,15,706.0,226.0,2.65,23.55,876.0,914.86,674.51
2018,5,8,13,30,656.0,249.0,2.6,23.6,844.0,877.0,648.61
2018,5,8,13,45,621.0,258.0,2.55,23.65,810.0,837.95,621.8
2018,5,8,14,0,586.0,267.0,2.5,23.7,776.0,797.73,593.99
2018,5,8,14,15,647.0,230.5,2.45,23.7,775.0,795.93,594.74
2018,5,8,14,30,708.0,194.0,2.4,23.7,774.0,787.12,590.25
2018,5,8,14,45,605.5,218.5,2.4,23.65,699.0,702.82,530.5
2018,5,8,15,0,503.0,243.0,2.4,23.6,624.0,620.34,471.37
2018,5,8,15,15,604.0,199.0,2.35,23.45,631.5,628.41,479.46
2018,5,8,15,30,705.0,155.0,2.3,23.3,639.0,622.05,475.97
2018,5,8,15,45,729.5,137.5,2.25,23.2,608.5,583.34,447.36
2018,5,8,16,0,754.0,120.0,2.2,23.1,578.0,540.33,414.75
2018,5,8,16,15,719.5,117.5,2.05,22.85,524.5,478.3,366.54
2018,5,8,16,30,685.0,115.0,1.9,22.6,471.0,418.39,318.8
2018,5,8,16,45,666.5,107.0,1.8,22.35,423.5,361.98,272.45
2018,5,8,17,0,648.0,99.0,1.7,22.1,376.0,306.66,225.67
2018,5,8,17,15,607.0,92.0,1.5,21.5,324.0,247.64,175.96
2018,5,8,17,30,566.0,85.0,1.3,20.9,272.0,192.95,129.97
2018,5,8,17,45,509.0,76.5,1.15,20.3,222.0,139.29,87.36
2018,5,8,18,0,452.0,68.0,1.0,19.7,172.0,92.56,54.6
2018,5,8,18,15,366.5,57.0,1.0,19.7,127.0,48.5,31.44
2018,5,8,18,30,281.0,46.0,1.0,19.7,82.0,35.64,24.59
2018,5,8,18,45,176.5,30.5,1.0,18.3,49.5,23.95,11.83
2018,5,8,19,0,72.0,15.0,1.0,16.9,17.0,13.64,0.0
2018,5,8,19,15,36.0,7.5,1.0,16.7,8.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.35,13.3,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,5,9,4,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,5,9,5,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,5,9,5,15,33.5,6.5,0.7,12.75,7.5,0.0,0.0
2018,5,9,5,30,67.0,13.0,0.7,13.1,15.0,11.82,0.0
2018,5,9,5,45,168.5,28.0,0.7,13.5,45.5,22.01,9.44
2018,5,9,6,0,270.0,43.0,0.7,13.9,76.0,33.36,23.18
2018,5,9,6,15,361.0,55.0,0.7,14.5,122.0,42.91,32.27
2018,5,9,6,30,452.0,67.0,0.7,15.1,168.0,87.01,52.21
2018,5,9,6,45,512.5,74.5,0.75,15.7,218.0,132.75,83.58
2018,5,9,7,0,573.0,82.0,0.8,16.3,268.0,185.88,125.78
2018,5,9,7,15,616.0,88.5,0.75,17.05,320.5,240.69,171.95
2018,5,9,7,30,659.0,95.0,0.7,17.8,373.0,300.08,221.85
2018,5,9,7,45,691.5,100.0,0.65,18.5,425.5,358.38,270.08
2018,5,9,8,0,724.0,105.0,0.6,19.2,478.0,419.32,318.63
2018,5,9,8,15,747.5,109.5,0.6,19.7,528.0,477.69,364.02
2018,5,9,8,30,771.0,114.0,0.6,20.2,578.0,537.51,408.7
2018,5,9,8,45,788.5,117.5,0.6,20.75,624.5,592.6,448.27
2018,5,9,9,0,806.0,121.0,0.6,21.3,671.0,647.37,486.19
2018,5,9,9,15,822.0,122.5,0.55,21.65,713.5,698.52,520.08
2018,5,9,9,30,838.0,124.0,0.5,22.0,756.0,748.59,551.99
2018,5,9,9,45,851.0,124.5,0.45,22.35,793.0,788.73,575.0
2018,5,9,10,0,864.0,125.0,0.4,22.7,830.0,831.54,599.36
2018,5,9,10,15,871.0,127.5,0.35,23.0,860.5,869.05,619.93
2018,5,9,10,30,878.0,130.0,0.3,23.3,891.0,903.81,638.51
2018,5,9,10,45,882.5,131.0,0.25,23.55,913.5,931.95,652.94
2018,5,9,11,0,887.0,132.0,0.2,23.8,936.0,956.89,665.4
2018,5,9,11,15,889.0,133.5,0.2,24.0,951.0,976.62,675.83
2018,5,9,11,30,891.0,135.0,0.2,24.2,966.0,992.85,684.26
2018,5,9,11,45,892.0,136.0,0.2,24.4,974.0,1004.07,689.83
2018,5,9,12,0,893.0,137.0,0.2,24.6,982.0,1011.69,693.43
2018,5,9,12,15,895.0,135.5,0.3,24.75,982.5,1014.28,696.5
2018,5,9,12,30,897.0,134.0,0.4,24.9,983.0,1013.22,697.76
2018,5,9,12,45,898.0,132.0,0.5,25.05,976.5,1007.05,696.18
2018,5,9,13,0,899.0,130.0,0.6,25.2,970.0,997.21,692.51
2018,5,9,13,15,894.5,129.5,0.65,25.25,954.0,979.95,683.58
2018,5,9,13,30,890.0,129.0,0.7,25.3,938.0,959.24,672.64
2018,5,9,13,45,882.0,129.0,0.8,25.35,914.0,932.49,658.91
2018,5,9,14,0,874.0,129.0,0.9,25.4,890.0,902.7,643.07
2018,5,9,14,15,865.5,128.0,1.0,25.35,860.0,868.65,624.44
2018,5,9,14,30,857.0,127.0,1.1,25.3,830.0,831.94,603.71
2018,5,9,14,45,845.5,125.5,1.15,25.25,793.5,795.31,581.96
2018,5,9,15,0,834.0,124.0,1.2,25.2,757.0,750.59,554.44
2018,5,9,15,15,820.5,121.0,1.2,25.1,715.5,701.22,521.56
2018,5,9,15,30,807.0,118.0,1.2,25.0,674.0,650.55,486.65
2018,5,9,15,45,789.0,115.0,1.25,24.9,627.5,596.14,448.41
2018,5,9,16,0,771.0,112.0,1.3,24.8,581.0,541.43,408.6
2018,5,9,16,15,748.0,108.5,1.25,24.65,532.0,483.75,364.77
2018,5,9,16,30,725.0,105.0,1.2,24.5,483.0,425.77,319.35
2018,5,9,16,45,694.5,100.0,1.15,24.4,431.5,365.48,270.83
2018,5,9,17,0,664.0,95.0,1.1,24.3,380.0,307.57,222.91
2018,5,9,17,15,623.0,89.0,1.05,23.85,328.0,248.64,174.0
2018,5,9,17,30,582.0,83.0,1.0,23.4,276.0,193.98,128.61
2018,5,9,17,45,518.0,75.5,0.9,22.9,224.5,139.33,86.0
2018,5,9,18,0,454.0,68.0,0.8,22.4,173.0,92.46,53.84
2018,5,9,18,15,342.0,57.0,0.8,22.4,124.5,48.04,30.95
2018,5,9,18,30,230.0,46.0,0.8,22.4,76.0,35.47,24.21
2018,5,9,18,45,155.5,30.5,0.85,21.15,47.0,23.88,12.03
2018,5,9,19,0,81.0,15.0,0.9,19.9,18.0,13.64,0.0
2018,5,9,19,15,40.5,7.5,0.95,19.5,9.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.05,18.7,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,5,10,5,15,0.5,4.5,1.65,14.35,4.5,0.0,0.0
2018,5,10,5,30,1.0,9.0,1.9,14.7,9.0,8.19,0.0
2018,5,10,5,45,17.5,26.5,2.15,15.1,28.5,22.57,10.38
2018,5,10,6,0,34.0,44.0,2.4,15.5,48.0,36.74,25.91
2018,5,10,6,15,72.5,64.0,2.45,15.95,78.5,51.41,39.48
2018,5,10,6,30,111.0,84.0,2.5,16.4,109.0,77.12,55.64
2018,5,10,6,45,280.0,92.5,2.5,16.85,178.0,115.62,79.48
2018,5,10,7,0,449.0,101.0,2.5,17.3,247.0,176.27,123.22
2018,5,10,7,15,510.5,107.5,2.7,18.1,301.5,228.26,166.25
2018,5,10,7,30,572.0,114.0,2.9,18.9,356.0,289.78,217.69
2018,5,10,7,45,616.0,117.5,3.1,19.65,409.0,346.01,265.09
2018,5,10,8,0,660.0,121.0,3.3,20.4,462.0,406.31,314.81
2018,5,10,8,15,684.5,126.0,3.5,21.1,510.5,462.19,360.11
2018,5,10,8,30,709.0,131.0,3.7,21.8,559.0,519.28,405.01
2018,5,10,8,45,728.0,135.0,3.85,22.5,604.5,573.02,446.03
2018,5,10,9,0,747.0,139.0,4.0,23.2,650.0,626.75,485.89
2018,5,10,9,15,754.0,146.5,4.1,23.7,689.5,674.09,520.17
2018,5,10,9,30,761.0,154.0,4.2,24.2,729.0,720.49,552.94
2018,5,10,9,45,762.0,163.0,4.3,24.7,762.5,761.81,581.28
2018,5,10,10,0,763.0,172.0,4.4,25.2,796.0,800.61,606.85
2018,5,10,10,15,771.0,174.5,4.4,25.55,825.0,836.46,629.83
2018,5,10,10,30,779.0,177.0,4.4,25.9,854.0,869.93,650.97
2018,5,10,10,45,785.0,179.0,4.45,26.25,876.5,898.56,668.89
2018,5,10,11,0,791.0,181.0,4.5,26.6,899.0,924.35,684.84
2018,5,10,11,15,794.0,182.0,4.55,26.75,913.5,943.38,696.75
2018,5,10,11,30,797.0,183.0,4.6,26.9,928.0,959.21,706.77
2018,5,10,11,45,797.5,185.0,4.6,27.05,935.5,970.32,713.35
2018,5,10,12,0,798.0,187.0,4.6,27.2,943.0,978.05,717.8
2018,5,10,12,15,794.0,189.5,4.55,27.25,942.0,978.49,717.54
2018,5,10,12,30,790.0,192.0,4.5,27.3,941.0,975.52,715.21
2018,5,10,12,45,782.5,195.0,4.45,27.3,932.0,966.3,709.01
2018,5,10,13,0,775.0,198.0,4.4,27.3,923.0,953.84,700.8
2018,5,10,13,15,771.5,196.0,4.3,27.15,908.0,937.31,690.13
2018,5,10,13,30,768.0,194.0,4.2,27.0,893.0,917.67,677.48
2018,5,10,13,45,753.5,195.5,4.1,26.9,867.0,894.27,662.22
2018,5,10,14,0,739.0,197.0,4.0,26.8,841.0,862.33,641.2
2018,5,10,14,15,593.5,255.0,3.75,26.6,761.0,771.22,576.07
2018,5,10,14,30,448.0,313.0,3.5,26.4,681.0,683.49,511.88
2018,5,10,14,45,417.0,299.0,3.3,26.2,630.0,627.11,472.35
2018,5,10,15,0,386.0,285.0,3.1,26.0,579.0,571.66,432.77
2018,5,10,15,15,289.5,233.0,2.9,25.65,446.5,428.28,328.24
2018,5,10,15,30,193.0,181.0,2.7,25.3,314.0,301.1,232.64
2018,5,10,15,45,96.5,109.5,2.45,25.0,176.0,164.19,126.39
2018,5,10,16,0,0.0,38.0,2.2,24.7,38.0,33.58,21.57
2018,5,10,16,15,0.0,33.5,2.1,24.35,33.5,29.58,18.5
2018,5,10,16,30,0.0,29.0,2.0,24.0,29.0,25.59,15.34
2018,5,10,16,45,0.0,48.0,1.9,23.65,48.0,42.38,29.23
2018,5,10,17,0,0.0,67.0,1.8,23.3,67.0,59.22,43.2
2018,5,10,17,15,0.0,45.0,1.75,22.9,45.0,39.7,27.31
2018,5,10,17,30,0.0,23.0,1.7,22.5,23.0,20.24,11.26
2018,5,10,17,45,0.0,16.0,1.6,22.1,16.0,14.06,6.13
2018,5,10,18,0,0.0,9.0,1.5,21.7,9.0,7.9,0.96
2018,5,10,18,15,0.0,7.5,1.5,21.7,7.5,6.58,0.0
2018,5,10,18,30,0.0,6.0,1.5,21.7,6.0,5.26,0.0
2018,5,10,18,45,2.5,4.5,1.45,21.0,4.5,4.02,0.0
2018,5,10,19,0,5.0,3.0,1.4,20.3,3.0,2.73,0.0
2018,5,10,19,15,2.5,1.5,1.4,20.1,1.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.35,19.65,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.3,19.15,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,1.25,18.7,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,11,4,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,11,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,11,5,15,42.5,7.5,1.1,14.75,9.0,0.0,0.0
2018,5,11,5,30,85.0,15.0,1.2,15.4,18.0,13.64,0.0
2018,5,11,5,45,158.0,28.5,1.35,16.0,45.0,22.33,10.72
2018,5,11,6,0,231.0,42.0,1.5,16.6,72.0,32.4,22.17
2018,5,11,6,15,283.5,55.5,1.45,17.05,109.0,42.94,31.98
2018,5,11,6,30,336.0,69.0,1.4,17.5,146.0,78.86,48.97
2018,5,11,6,45,449.5,76.0,1.35,17.95,207.0,125.59,79.85
2018,5,11,7,0,563.0,83.0,1.3,18.4,268.0,184.48,124.33
2018,5,11,7,15,603.0,89.5,1.2,19.05,319.0,237.79,169.25
2018,5,11,7,30,643.0,96.0,1.1,19.7,370.0,295.3,217.7
2018,5,11,7,45,671.0,101.5,1.0,20.4,420.0,351.29,264.15
2018,5,11,8,0,699.0,107.0,0.9,21.1,470.0,409.44,310.57
2018,5,11,8,15,722.5,111.0,1.15,22.15,518.5,465.79,355.12
2018,5,11,8,30,746.0,115.0,1.4,23.2,567.0,523.67,399.36
2018,5,11,8,45,765.0,117.5,1.6,24.25,612.5,577.24,438.87
2018,5,11,9,0,784.0,120.0,1.8,25.3,658.0,630.68,477.08
2018,5,11,9,15,800.0,121.5,1.9,25.75,699.5,680.65,512.35
2018,5,11,9,30,816.0,123.0,2.0,26.2,741.0,729.6,546.08
2018,5,11,9,45,829.5,122.5,2.05,26.7,777.0,768.27,570.29
2018,5,11,10,0,843.0,122.0,2.1,27.2,813.0,809.58,595.98
2018,5,11,10,15,850.0,123.5,2.15,27.4,842.0,845.3,618.36
2018,5,11,10,30,857.0,125.0,2.2,27.6,871.0,878.35,638.89
2018,5,11,10,45,863.0,126.0,2.25,27.8,894.0,907.19,656.58
2018,5,11,11,0,869.0,127.0,2.3,28.0,917.0,932.97,672.3
2018,5,11,11,15,871.0,128.0,2.3,28.15,931.5,951.81,683.24
2018,5,11,11,30,873.0,129.0,2.3,28.3,946.0,967.24,692.1
2018,5,11,11,45,873.5,130.0,2.35,28.4,953.5,977.74,698.56
2018,5,11,12,0,874.0,131.0,2.4,28.5,961.0,984.72,702.92
2018,5,11,12,15,870.0,134.0,2.4,28.55,960.0,985.68,703.26
2018,5,11,12,30,866.0,137.0,2.4,28.6,959.0,983.1,701.52
2018,5,11,12,45,859.0,139.5,2.45,28.65,949.5,973.67,696.06
2018,5,11,13,0,852.0,142.0,2.5,28.7,940.0,960.87,688.57
2018,5,11,13,15,811.0,162.0,2.45,28.7,912.0,940.26,675.41
2018,5,11,13,30,770.0,182.0,2.4,28.7,884.0,906.76,654.02
2018,5,11,13,45,796.0,163.0,2.4,28.7,873.0,894.25,646.79
2018,5,11,14,0,822.0,144.0,2.4,28.7,862.0,877.06,636.37
2018,5,11,14,15,811.5,143.0,2.35,28.65,832.0,842.21,614.13
2018,5,11,14,30,801.0,142.0,2.3,28.6,802.0,804.99,590.34
2018,5,11,14,45,787.0,142.0,2.25,28.5,766.5,763.88,563.89
2018,5,11,15,0,773.0,142.0,2.2,28.4,731.0,721.11,535.39
2018,5,11,15,15,600.0,182.5,2.15,28.25,624.5,607.16,454.15
2018,5,11,15,30,427.0,223.0,2.1,28.1,518.0,499.65,376.0
2018,5,11,15,45,282.5,222.5,2.0,27.95,412.5,382.51,289.72
2018,5,11,16,0,138.0,222.0,1.9,27.8,307.0,281.65,213.68
2018,5,11,16,15,315.5,190.0,1.8,27.6,362.0,335.08,254.5
2018,5,11,16,30,493.0,158.0,1.7,27.4,417.0,368.53,276.94
2018,5,11,16,45,348.5,165.5,1.65,27.15,339.0,285.47,213.49
2018,5,11,17,0,204.0,173.0,1.6,26.9,261.0,220.17,164.59
2018,5,11,17,15,149.5,149.0,1.45,26.35,209.0,170.58,126.64
2018,5,11,17,30,95.0,125.0,1.3,25.8,157.0,127.79,94.27
2018,5,11,17,45,47.5,89.5,1.2,25.25,105.5,83.99,61.06
2018,5,11,18,0,0.0,54.0,1.1,24.7,54.0,47.53,33.47
2018,5,11,18,15,0.0,41.0,1.1,24.7,41.0,36.18,23.94
2018,5,11,18,30,0.0,28.0,1.1,24.7,28.0,24.68,15.03
2018,5,11,18,45,2.5,18.5,1.1,23.75,18.5,16.29,6.75
2018,5,11,19,0,5.0,9.0,1.1,22.8,9.0,8.19,0.0
2018,5,11,19,15,2.5,4.5,1.15,22.6,4.5,4.09,0.0
2018,5,11,19,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.2,21.55,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.15,21.2,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.05,20.45,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,5,12,4,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,5,12,5,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,5,12,5,15,34.0,7.5,0.9,18.1,8.5,0.0,0.0
2018,5,12,5,30,68.0,15.0,1.0,18.7,17.0,13.64,0.0
2018,5,12,5,45,161.5,30.0,1.05,19.25,48.0,23.5,11.82
2018,5,12,6,0,255.0,45.0,1.1,19.8,79.0,34.76,23.9
2018,5,12,6,15,334.0,57.5,1.15,20.2,122.5,44.76,33.14
2018,5,12,6,30,413.0,70.0,1.2,20.6,166.0,84.88,50.64
2018,5,12,6,45,469.5,79.5,1.25,21.05,214.5,131.19,82.54
2018,5,12,7,0,526.0,89.0,1.3,21.5,263.0,182.51,122.7
2018,5,12,7,15,569.0,96.0,1.4,22.15,314.0,234.76,166.08
2018,5,12,7,30,612.0,103.0,1.5,22.8,365.0,291.63,213.53
2018,5,12,7,45,645.0,108.0,1.6,23.45,415.5,347.2,259.64
2018,5,12,8,0,678.0,113.0,1.7,24.1,466.0,405.54,306.74
2018,5,12,8,15,703.0,117.0,1.75,24.8,515.0,461.46,350.51
2018,5,12,8,30,728.0,121.0,1.8,25.5,564.0,518.57,393.7
2018,5,12,8,45,748.0,124.5,1.9,26.15,610.0,573.18,433.95
2018,5,12,9,0,768.0,128.0,2.0,26.8,656.0,627.39,472.71
2018,5,12,9,15,783.0,130.0,2.0,27.2,697.0,676.41,506.72
2018,5,12,9,30,798.0,132.0,2.0,27.6,738.0,724.38,539.09
2018,5,12,9,45,810.0,133.5,1.95,28.0,774.0,768.22,566.59
2018,5,12,10,0,822.0,135.0,1.9,28.4,810.0,810.22,591.9
2018,5,12,10,15,830.0,137.0,1.9,28.65,839.5,847.28,614.37
2018,5,12,10,30,838.0,139.0,1.9,28.9,869.0,873.95,629.92
2018,5,12,10,45,844.0,140.0,1.9,29.15,892.0,902.24,646.52
2018,5,12,11,0,850.0,141.0,1.9,29.4,915.0,927.54,661.11
2018,5,12,11,15,854.0,141.5,1.95,29.55,930.5,947.39,673.06
2018,5,12,11,30,858.0,142.0,2.0,29.7,946.0,963.95,683.04
2018,5,12,11,45,859.5,143.0,2.0,29.9,954.0,975.21,689.1
2018,5,12,12,0,861.0,144.0,2.0,30.1,962.0,983.03,693.14
2018,5,12,12,15,862.5,142.5,2.05,30.15,962.5,985.04,694.67
2018,5,12,12,30,864.0,141.0,2.1,30.2,963.0,983.56,694.19
2018,5,12,12,45,863.5,140.0,2.1,30.3,956.0,977.12,690.06
2018,5,12,13,0,863.0,139.0,2.1,30.4,949.0,967.2,683.9
2018,5,12,13,15,859.5,138.5,2.15,30.4,934.0,951.46,674.98
2018,5,12,13,30,856.0,138.0,2.2,30.4,919.0,932.4,664.03
2018,5,12,13,45,850.0,137.0,2.2,30.45,896.5,907.36,648.68
2018,5,12,14,0,844.0,136.0,2.2,30.5,874.0,879.31,631.43
2018,5,12,14,15,836.0,134.5,2.15,30.45,845.0,846.23,610.69
2018,5,12,14,30,828.0,133.0,2.1,30.4,816.0,816.84,592.34
2018,5,12,14,45,817.0,131.0,2.1,30.35,780.5,775.22,566.13
2018,5,12,15,0,806.0,129.0,2.1,30.3,745.0,731.66,538.24
2018,5,12,15,15,792.0,126.5,2.05,30.2,704.5,683.81,505.46
2018,5,12,15,30,778.0,124.0,2.0,30.1,664.0,634.78,471.13
2018,5,12,15,45,760.0,120.5,1.95,30.0,618.5,581.48,432.92
2018,5,12,16,0,742.0,117.0,1.9,29.9,573.0,527.95,393.51
2018,5,12,16,15,718.5,113.0,1.85,29.75,524.5,470.45,350.16
2018,5,12,16,30,695.0,109.0,1.8,29.6,476.0,414.41,306.59
2018,5,12,16,45,664.0,104.0,1.75,29.5,425.0,355.85,259.93
2018,5,12,17,0,633.0,99.0,1.7,29.4,374.0,299.76,214.08
2018,5,12,17,15,592.0,93.0,1.55,28.75,323.5,242.89,167.62
2018,5,12,17,30,551.0,87.0,1.4,28.1,273.0,190.32,124.75
2018,5,12,17,45,495.0,78.5,1.25,27.4,224.0,138.01,84.5
2018,5,12,18,0,439.0,70.0,1.1,26.7,175.0,92.48,53.54
2018,5,12,18,15,361.5,58.5,1.1,26.7,131.0,49.25,31.27
2018,5,12,18,30,284.0,47.0,1.1,26.7,87.0,36.25,24.5
2018,5,12,18,45,185.0,32.0,1.1,25.35,54.0,25.02,13.53
2018,5,12,19,0,86.0,17.0,1.1,24.0,21.0,15.46,0.0
2018,5,12,19,15,43.0,8.5,1.1,23.75,10.5,7.73,0.0
2018,5,12,19,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.05,22.1,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.0,21.65,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.95,21.25,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.85,20.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.95,19.4,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.85,18.7,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.75,18.45,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,13,5,15,4.5,6.0,0.8,18.85,6.0,0.0,0.0
2018,5,13,5,30,9.0,12.0,0.9,19.3,12.0,10.91,0.0
2018,5,13,5,45,84.5,31.5,1.0,19.7,42.0,25.26,13.5
2018,5,13,6,0,160.0,51.0,1.1,20.1,72.0,40.13,28.46
2018,5,13,6,15,260.5,65.0,1.15,20.45,117.5,50.07,37.68
2018,5,13,6,30,361.0,79.0,1.2,20.8,163.0,88.47,55.35
2018,5,13,6,45,426.5,88.0,1.25,21.15,212.0,130.64,83.91
2018,5,13,7,0,492.0,97.0,1.3,21.5,261.0,180.58,122.49
2018,5,13,7,15,538.5,103.5,1.35,22.15,311.5,233.48,165.97
2018,5,13,7,30,585.0,110.0,1.4,22.8,362.0,289.15,212.03
2018,5,13,7,45,623.0,114.5,1.4,23.45,413.5,344.55,257.46
2018,5,13,8,0,661.0,119.0,1.4,24.1,465.0,403.32,304.28
2018,5,13,8,15,687.0,123.0,1.6,24.9,513.5,458.78,347.8
2018,5,13,8,30,713.0,127.0,1.8,25.7,562.0,515.57,391.02
2018,5,13,8,45,734.5,130.0,1.95,26.45,608.5,569.74,430.97
2018,5,13,9,0,756.0,133.0,2.1,27.2,655.0,623.69,469.62
2018,5,13,9,15,770.0,136.5,2.0,27.6,696.0,672.89,503.18
2018,5,13,9,30,784.0,140.0,1.9,28.0,737.0,721.01,534.89
2018,5,13,9,45,794.5,143.0,1.8,28.35,772.5,764.58,562.17
2018,5,13,10,0,805.0,146.0,1.7,28.7,808.0,806.27,586.8
2018,5,13,10,15,814.0,147.0,1.6,29.0,837.5,842.61,607.52
2018,5,13,10,30,823.0,148.0,1.5,29.3,867.0,876.49,626.28
2018,5,13,10,45,830.0,149.0,1.4,29.6,890.0,905.95,641.86
2018,5,13,11,0,837.0,150.0,1.3,29.9,913.0,932.47,655.35
2018,5,13,11,15,840.5,150.5,1.35,30.1,928.0,941.85,660.54
2018,5,13,11,30,844.0,151.0,1.4,30.3,943.0,957.7,670.02
2018,5,13,11,45,846.0,151.5,1.45,30.5,951.0,968.79,676.56
2018,5,13,12,0,848.0,152.0,1.5,30.7,959.0,976.51,681.16
2018,5,13,12,15,847.0,152.5,1.55,30.8,959.0,977.92,682.29
2018,5,13,12,30,846.0,153.0,1.6,30.9,959.0,975.92,681.5
2018,5,13,12,45,833.0,159.5,1.7,30.95,947.5,976.32,683.09
2018,5,13,13,0,820.0,166.0,1.8,31.0,936.0,961.82,675.47
2018,5,13,13,15,802.5,172.5,1.85,31.0,916.5,939.9,662.89
2018,5,13,13,30,785.0,179.0,1.9,31.0,897.0,915.15,648.55
2018,5,13,13,45,802.5,165.0,1.95,31.0,883.0,899.53,639.98
2018,5,13,14,0,820.0,151.0,2.0,31.0,869.0,879.79,628.68
2018,5,13,14,15,812.0,149.0,2.05,30.9,840.0,846.19,608.66
2018,5,13,14,30,804.0,147.0,2.1,30.8,811.0,810.08,586.89
2018,5,13,14,45,793.5,144.0,2.1,30.7,776.0,768.73,561.02
2018,5,13,15,0,783.0,141.0,2.1,30.6,741.0,725.48,532.91
2018,5,13,15,15,770.5,137.5,2.05,30.5,701.0,678.68,500.9
2018,5,13,15,30,758.0,134.0,2.0,30.4,661.0,630.64,467.31
2018,5,13,15,45,743.0,129.0,1.95,30.3,616.5,578.71,430.16
2018,5,13,16,0,728.0,124.0,1.9,30.2,572.0,525.86,391.34
2018,5,13,16,15,707.5,118.5,1.85,30.1,524.5,469.63,348.95
2018,5,13,16,30,687.0,113.0,1.8,30.0,477.0,414.1,305.8
2018,5,13,16,45,660.5,106.5,1.75,29.85,427.0,356.35,259.88
2018,5,13,17,0,634.0,100.0,1.7,29.7,377.0,300.57,214.33
2018,5,13,17,15,596.0,93.0,1.5,28.95,326.5,243.59,167.79
2018,5,13,17,30,558.0,86.0,1.3,28.2,276.0,190.55,124.52
2018,5,13,17,45,504.5,77.5,1.15,27.45,227.0,138.23,84.22
2018,5,13,18,0,451.0,69.0,1.0,26.7,178.0,92.35,53.01
2018,5,13,18,15,374.0,58.0,1.0,26.7,133.5,49.0,30.98
2018,5,13,18,30,297.0,47.0,1.0,26.7,89.0,36.25,24.53
2018,5,13,18,45,195.0,32.5,1.0,25.4,55.5,25.4,14.05
2018,5,13,19,0,93.0,18.0,1.0,24.1,22.0,14.23,0.0
2018,5,13,19,15,46.5,9.0,1.0,23.9,11.0,8.19,0.0
2018,5,13,19,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.05,23.55,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.1,23.25,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.1,22.95,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.05,21.45,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
