Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,0,45,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.75,18.4,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,5,14,5,15,11.0,6.0,0.75,17.85,6.5,5.46,0.0
2018,5,14,5,30,22.0,12.0,0.9,18.4,13.0,10.91,0.0
2018,5,14,5,45,31.0,29.0,1.05,18.95,32.0,24.15,13.03
2018,5,14,6,0,40.0,46.0,1.2,19.5,51.0,38.53,27.23
2018,5,14,6,15,81.0,66.0,1.2,19.95,83.0,53.17,40.47
2018,5,14,6,30,122.0,86.0,1.2,20.4,115.0,79.44,56.31
2018,5,14,6,45,202.0,103.0,1.25,20.85,165.0,113.5,79.77
2018,5,14,7,0,282.0,120.0,1.3,21.3,215.0,158.61,113.41
2018,5,14,7,15,311.5,138.5,1.35,22.0,259.5,201.9,148.47
2018,5,14,7,30,341.0,157.0,1.4,22.7,304.0,248.63,186.31
2018,5,14,7,45,348.0,178.5,1.45,23.4,345.0,292.84,222.06
2018,5,14,8,0,355.0,200.0,1.5,24.1,386.0,337.56,257.2
2018,5,14,8,15,378.0,217.0,1.5,24.85,432.5,386.33,294.13
2018,5,14,8,30,401.0,234.0,1.5,25.6,479.0,441.96,334.95
2018,5,14,8,45,399.5,255.0,1.5,26.35,515.0,478.33,360.6
2018,5,14,9,0,398.0,276.0,1.5,27.1,551.0,518.74,388.32
2018,5,14,9,15,447.5,274.0,1.3,27.6,601.0,578.51,428.78
2018,5,14,9,30,497.0,272.0,1.1,28.1,651.0,635.0,465.36
2018,5,14,9,45,623.5,224.0,0.9,28.6,722.5,712.5,516.04
2018,5,14,10,0,750.0,176.0,0.7,29.1,794.0,793.09,566.02
2018,5,14,10,15,800.5,154.0,0.85,29.35,835.0,836.99,593.69
2018,5,14,10,30,851.0,132.0,1.0,29.6,876.0,876.32,618.77
2018,5,14,10,45,856.0,134.0,1.1,29.9,899.0,904.91,636.19
2018,5,14,11,0,861.0,136.0,1.2,30.2,922.0,930.43,651.8
2018,5,14,11,15,863.5,137.0,1.25,30.35,937.0,949.48,663.1
2018,5,14,11,30,866.0,138.0,1.3,30.5,952.0,965.16,672.46
2018,5,14,11,45,859.5,143.5,1.35,30.65,957.0,973.0,677.14
2018,5,14,12,0,853.0,149.0,1.4,30.8,962.0,977.23,679.8
2018,5,14,12,15,839.5,155.5,1.4,30.9,956.0,972.06,676.25
2018,5,14,12,30,826.0,162.0,1.4,31.0,950.0,975.69,678.31
2018,5,14,12,45,829.0,159.0,1.35,31.05,944.5,970.62,674.44
2018,5,14,13,0,832.0,156.0,1.3,31.1,939.0,962.02,668.63
2018,5,14,13,15,818.0,160.0,1.3,31.1,919.5,940.9,656.14
2018,5,14,13,30,804.0,164.0,1.3,31.1,900.0,916.82,641.99
2018,5,14,13,45,770.0,178.0,1.25,31.1,869.0,881.67,620.25
2018,5,14,14,0,736.0,192.0,1.2,31.1,838.0,849.81,600.63
2018,5,14,14,15,728.0,187.0,1.2,31.0,808.0,815.11,579.93
2018,5,14,14,30,720.0,182.0,1.2,30.9,778.0,778.19,557.37
2018,5,14,14,45,741.5,164.0,1.25,30.85,754.5,746.69,538.66
2018,5,14,15,0,763.0,146.0,1.3,30.8,731.0,714.66,518.91
2018,5,14,15,15,704.0,159.0,1.35,30.7,676.0,653.86,477.96
2018,5,14,15,30,645.0,172.0,1.4,30.6,621.0,594.04,436.91
2018,5,14,15,45,664.5,152.5,1.4,30.5,588.0,553.71,409.05
2018,5,14,16,0,684.0,133.0,1.4,30.4,555.0,509.76,377.4
2018,5,14,16,15,700.0,117.5,1.4,30.2,518.5,464.34,343.45
2018,5,14,16,30,716.0,102.0,1.4,30.0,482.0,415.8,305.72
2018,5,14,16,45,688.0,97.0,1.35,29.85,432.0,357.44,259.4
2018,5,14,17,0,660.0,92.0,1.3,29.7,382.0,301.15,213.53
2018,5,14,17,15,522.5,101.0,1.2,29.05,312.0,231.25,160.16
2018,5,14,17,30,385.0,110.0,1.1,28.4,242.0,174.25,118.24
2018,5,14,17,45,295.5,98.5,1.0,27.8,189.5,124.85,82.3
2018,5,14,18,0,206.0,87.0,0.9,27.2,137.0,87.1,57.49
2018,5,14,18,15,166.0,68.5,0.9,27.2,102.5,55.69,37.99
2018,5,14,18,30,126.0,50.0,0.9,27.2,68.0,39.44,27.15
2018,5,14,18,45,81.0,33.0,0.9,25.85,43.0,26.47,15.05
2018,5,14,19,0,36.0,16.0,0.9,24.5,18.0,13.66,0.0
2018,5,14,19,15,18.0,8.0,0.95,24.2,9.0,7.28,0.0
2018,5,14,19,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.05,22.75,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.15,22.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.25,22.1,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.35,21.8,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.7,21.45,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.0,20.85,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.75,20.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.65,19.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.45,19.3,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,5,15,5,15,4.0,7.0,1.7,19.35,7.0,6.37,0.0
2018,5,15,5,30,8.0,14.0,1.9,19.7,14.0,12.73,0.0
2018,5,15,5,45,15.5,31.0,2.15,20.05,32.5,26.22,14.8
2018,5,15,6,0,23.0,48.0,2.4,20.4,51.0,39.97,28.36
2018,5,15,6,15,30.5,62.0,2.55,20.85,68.0,51.67,39.03
2018,5,15,6,30,38.0,76.0,2.7,21.3,85.0,67.13,48.9
2018,5,15,6,45,19.0,66.5,2.9,21.7,71.0,60.88,44.29
2018,5,15,7,0,0.0,57.0,3.1,22.1,57.0,50.33,36.29
2018,5,15,7,15,11.5,89.5,3.25,22.55,94.5,81.75,61.61
2018,5,15,7,30,23.0,122.0,3.4,23.0,132.0,115.27,88.36
2018,5,15,7,45,67.5,158.0,3.5,23.4,192.5,165.49,127.76
2018,5,15,8,0,112.0,194.0,3.6,23.8,253.0,224.37,173.84
2018,5,15,8,15,187.5,228.0,3.65,24.05,338.0,299.53,232.2
2018,5,15,8,30,263.0,262.0,3.7,24.3,423.0,387.52,299.56
2018,5,15,8,45,298.5,277.5,3.7,24.6,473.5,438.85,338.1
2018,5,15,9,0,334.0,293.0,3.7,24.9,524.0,493.0,378.22
2018,5,15,9,15,525.0,230.5,3.75,25.1,619.5,590.44,452.48
2018,5,15,9,30,716.0,168.0,3.8,25.3,715.0,698.45,532.89
2018,5,15,9,45,759.0,155.0,3.8,25.5,759.5,746.83,567.07
2018,5,15,10,0,802.0,142.0,3.8,25.7,804.0,797.73,601.14
2018,5,15,10,15,809.5,144.5,3.8,25.8,833.0,834.07,624.76
2018,5,15,10,30,817.0,147.0,3.8,25.9,862.0,867.89,646.58
2018,5,15,10,45,822.0,148.5,3.85,26.05,884.0,895.8,664.42
2018,5,15,11,0,827.0,150.0,3.9,26.2,906.0,920.74,680.26
2018,5,15,11,15,810.0,163.5,3.9,26.3,914.5,933.86,688.09
2018,5,15,11,30,793.0,177.0,3.9,26.4,923.0,942.96,693.4
2018,5,15,11,45,598.0,289.0,3.9,26.5,854.5,879.83,648.17
2018,5,15,12,0,403.0,401.0,3.9,26.6,786.0,802.53,589.89
2018,5,15,12,15,328.0,437.5,3.85,26.65,751.0,757.28,556.98
2018,5,15,12,30,253.0,474.0,3.8,26.7,716.0,719.74,528.74
2018,5,15,12,45,257.5,469.0,3.8,26.7,713.5,717.08,527.41
2018,5,15,13,0,262.0,464.0,3.8,26.7,711.0,712.93,524.9
2018,5,15,13,15,242.5,460.0,3.7,26.65,685.5,685.77,505.7
2018,5,15,13,30,223.0,456.0,3.6,26.6,660.0,647.69,479.11
2018,5,15,13,45,207.0,445.0,3.5,26.5,631.0,616.32,457.26
2018,5,15,14,0,191.0,434.0,3.4,26.4,602.0,584.8,435.16
2018,5,15,14,15,195.0,413.0,3.3,26.2,579.5,560.64,418.96
2018,5,15,14,30,199.0,392.0,3.2,26.0,557.0,535.57,401.94
2018,5,15,14,45,108.5,322.5,3.1,25.75,412.0,390.73,295.79
2018,5,15,15,0,18.0,253.0,3.0,25.5,267.0,240.14,181.94
2018,5,15,15,15,11.0,210.5,2.8,25.25,219.0,195.69,148.56
2018,5,15,15,30,4.0,168.0,2.6,25.0,171.0,152.18,115.18
2018,5,15,15,45,2.0,115.0,2.45,24.7,116.5,103.28,77.15
2018,5,15,16,0,0.0,62.0,2.3,24.4,62.0,54.88,38.79
2018,5,15,16,15,0.0,47.0,2.1,24.2,47.0,41.54,28.2
2018,5,15,16,30,0.0,32.0,1.9,24.0,32.0,28.24,17.5
2018,5,15,16,45,0.5,60.5,1.7,23.8,60.5,53.66,38.39
2018,5,15,17,0,1.0,89.0,1.5,23.6,89.0,78.97,59.17
2018,5,15,17,15,8.5,101.0,1.35,23.35,104.0,90.99,68.92
2018,5,15,17,30,16.0,113.0,1.2,23.1,119.0,101.38,77.2
2018,5,15,17,45,8.0,78.5,1.0,22.85,81.5,69.69,51.73
2018,5,15,18,0,0.0,44.0,0.8,22.6,44.0,38.81,26.63
2018,5,15,18,15,0.0,33.5,0.8,22.6,33.5,29.52,18.78
2018,5,15,18,30,0.0,23.0,0.8,22.6,23.0,20.24,11.57
2018,5,15,18,45,3.0,16.0,0.65,22.15,16.0,14.08,5.64
2018,5,15,19,0,6.0,9.0,0.5,21.7,9.0,8.07,0.0
2018,5,15,19,15,3.0,4.5,0.45,21.55,4.5,4.09,0.0
2018,5,15,19,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.35,21.3,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.3,21.05,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.3,20.75,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.35,20.3,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.45,19.95,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.55,19.6,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.85,19.2,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,5,16,5,15,0.0,3.0,1.25,19.5,3.0,2.73,0.0
2018,5,16,5,30,0.0,6.0,1.4,19.7,6.0,5.26,0.0
2018,5,16,5,45,0.0,14.0,1.5,19.9,14.0,12.31,4.08
2018,5,16,6,0,0.0,22.0,1.6,20.1,22.0,19.36,10.91
2018,5,16,6,15,0.0,38.5,1.7,20.3,38.5,33.96,23.87
2018,5,16,6,30,0.0,55.0,1.8,20.5,55.0,48.38,34.86
2018,5,16,6,45,0.0,55.5,1.85,20.7,55.5,49.01,35.45
2018,5,16,7,0,0.0,56.0,1.9,20.9,56.0,49.45,35.76
2018,5,16,7,15,1.5,64.5,1.95,21.15,65.0,57.38,42.15
2018,5,16,7,30,3.0,73.0,2.0,21.4,74.0,65.5,48.62
2018,5,16,7,45,12.5,92.5,2.1,21.65,99.0,86.48,65.43
2018,5,16,8,0,22.0,112.0,2.2,21.9,124.0,109.85,84.09
2018,5,16,8,15,63.5,184.5,2.25,22.25,223.0,196.49,152.79
2018,5,16,8,30,105.0,257.0,2.3,22.6,322.0,288.53,223.86
2018,5,16,8,45,100.0,280.5,2.3,22.95,346.0,313.7,242.16
2018,5,16,9,0,95.0,304.0,2.3,23.3,370.0,338.32,259.92
2018,5,16,9,15,61.5,249.5,2.4,23.65,293.0,270.41,207.56
2018,5,16,9,30,28.0,195.0,2.5,24.0,216.0,198.89,151.85
2018,5,16,9,45,22.5,199.5,2.55,24.3,217.0,200.46,152.67
2018,5,16,10,0,17.0,204.0,2.6,24.6,218.0,201.53,152.92
2018,5,16,10,15,18.5,228.5,2.6,24.8,244.5,226.78,171.87
2018,5,16,10,30,20.0,253.0,2.6,25.0,271.0,252.24,190.74
2018,5,16,10,45,41.5,293.5,2.65,25.2,331.5,310.95,235.01
2018,5,16,11,0,63.0,334.0,2.7,25.4,392.0,370.92,279.37
2018,5,16,11,15,68.0,368.0,2.75,25.5,431.5,410.14,307.52
2018,5,16,11,30,73.0,402.0,2.8,25.6,471.0,449.45,335.53
2018,5,16,11,45,86.5,434.5,2.8,25.75,517.0,495.39,368.14
2018,5,16,12,0,100.0,467.0,2.8,25.9,563.0,541.25,400.25
2018,5,16,12,15,170.0,471.0,2.8,25.9,633.5,625.19,460.7
2018,5,16,12,30,240.0,475.0,2.8,25.9,704.0,696.23,511.02
2018,5,16,12,45,231.5,472.0,2.8,25.9,691.5,683.23,501.54
2018,5,16,13,0,223.0,469.0,2.8,25.9,679.0,669.12,491.88
2018,5,16,13,15,201.5,460.0,2.8,25.85,647.5,636.06,468.97
2018,5,16,13,30,180.0,451.0,2.8,25.8,616.0,602.68,445.79
2018,5,16,13,45,189.0,435.5,2.75,25.75,605.0,590.36,437.98
2018,5,16,14,0,198.0,420.0,2.7,25.7,594.0,576.82,429.18
2018,5,16,14,15,141.0,333.0,2.65,25.55,455.0,438.15,330.03
2018,5,16,14,30,84.0,246.0,2.6,25.4,316.0,303.17,230.55
2018,5,16,14,45,52.0,225.5,2.55,25.25,268.0,247.61,188.57
2018,5,16,15,0,20.0,205.0,2.5,25.1,220.0,202.5,153.73
2018,5,16,15,15,10.0,140.5,2.4,24.85,148.0,131.96,99.33
2018,5,16,15,30,0.0,76.0,2.3,24.6,76.0,67.39,48.47
2018,5,16,15,45,2.5,95.5,2.15,24.4,97.0,86.21,63.77
2018,5,16,16,0,5.0,115.0,2.0,24.2,118.0,104.72,78.76
2018,5,16,16,15,19.0,127.5,1.95,23.95,138.0,124.06,94.5
2018,5,16,16,30,33.0,140.0,1.9,23.7,158.0,139.78,107.18
2018,5,16,16,45,16.5,83.0,1.8,23.5,92.0,80.62,60.03
2018,5,16,17,0,0.0,26.0,1.7,23.3,26.0,22.91,13.3
2018,5,16,17,15,12.5,63.5,1.6,23.0,68.0,59.98,43.62
2018,5,16,17,30,25.0,101.0,1.5,22.7,110.0,93.22,70.4
2018,5,16,17,45,16.5,78.5,1.35,22.4,84.0,70.72,52.33
2018,5,16,18,0,8.0,56.0,1.2,22.1,58.0,49.91,35.59
2018,5,16,18,15,14.5,50.5,1.2,22.1,53.0,43.71,30.39
2018,5,16,18,30,21.0,45.0,1.2,22.1,48.0,38.18,26.83
2018,5,16,18,45,14.0,30.5,1.1,21.6,32.0,26.17,15.48
2018,5,16,19,0,7.0,16.0,1.0,21.1,16.0,14.06,0.0
2018,5,16,19,15,3.5,8.0,1.05,21.0,8.0,7.28,0.0
2018,5,16,19,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.05,18.25,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,5,17,5,15,0.0,3.5,1.3,18.7,3.5,3.18,0.0
2018,5,17,5,30,0.0,7.0,1.5,19.0,7.0,6.14,0.0
2018,5,17,5,45,0.0,17.5,1.65,19.3,17.5,15.4,6.66
2018,5,17,6,0,0.0,28.0,1.8,19.6,28.0,24.67,15.51
2018,5,17,6,15,0.0,42.5,1.8,19.9,42.5,37.51,27.01
2018,5,17,6,30,0.0,57.0,1.8,20.2,57.0,50.05,36.3
2018,5,17,6,45,17.0,89.0,1.85,20.5,95.0,79.32,59.91
2018,5,17,7,0,34.0,121.0,1.9,20.8,133.0,110.89,85.07
2018,5,17,7,15,62.5,148.0,1.9,21.1,174.0,144.39,111.25
2018,5,17,7,30,91.0,175.0,1.9,21.4,215.0,181.71,140.54
2018,5,17,7,45,150.0,199.5,1.95,21.75,275.0,234.14,181.19
2018,5,17,8,0,209.0,224.0,2.0,22.1,335.0,291.86,225.86
2018,5,17,8,15,172.0,249.0,2.05,22.2,346.0,310.04,240.21
2018,5,17,8,30,135.0,274.0,2.1,22.3,357.0,324.09,250.76
2018,5,17,8,45,126.0,295.0,2.15,22.45,377.0,347.03,267.76
2018,5,17,9,0,117.0,316.0,2.2,22.6,397.0,368.89,283.56
2018,5,17,9,15,96.0,325.0,2.25,22.65,394.5,363.84,279.02
2018,5,17,9,30,75.0,334.0,2.3,22.7,392.0,362.36,277.11
2018,5,17,9,45,109.0,364.5,2.35,22.75,452.5,429.2,326.91
2018,5,17,10,0,143.0,395.0,2.4,22.8,513.0,491.23,372.12
2018,5,17,10,15,189.0,407.0,2.5,22.75,569.0,547.71,413.54
2018,5,17,10,30,235.0,419.0,2.6,22.7,625.0,606.37,456.07
2018,5,17,10,45,229.5,429.0,2.65,22.7,634.5,618.81,464.12
2018,5,17,11,0,224.0,439.0,2.7,22.7,644.0,630.01,471.58
2018,5,17,11,15,147.0,410.0,2.8,22.65,545.5,535.44,402.83
2018,5,17,11,30,70.0,381.0,2.9,22.6,447.0,425.84,321.89
2018,5,17,11,45,38.5,273.5,2.95,22.6,310.0,293.21,223.23
2018,5,17,12,0,7.0,166.0,3.0,22.6,173.0,155.95,117.59
2018,5,17,12,15,6.5,161.0,3.0,22.55,167.5,150.95,113.93
2018,5,17,12,30,6.0,156.0,3.0,22.5,162.0,145.9,110.02
2018,5,17,12,45,64.5,258.5,3.05,22.5,319.5,314.02,241.04
2018,5,17,13,0,123.0,361.0,3.1,22.5,477.0,468.33,356.37
2018,5,17,13,15,201.5,400.0,3.05,22.55,586.5,577.09,436.11
2018,5,17,13,30,280.0,439.0,3.0,22.6,696.0,692.23,518.03
2018,5,17,13,45,235.0,434.5,3.0,22.6,646.5,629.94,472.91
2018,5,17,14,0,190.0,430.0,3.0,22.6,597.0,578.86,436.16
2018,5,17,14,15,134.0,406.0,3.0,22.65,522.0,501.55,379.77
2018,5,17,14,30,78.0,382.0,3.0,22.7,447.0,418.69,318.43
2018,5,17,14,45,89.0,372.0,3.0,22.7,443.0,413.68,315.79
2018,5,17,15,0,100.0,362.0,3.0,22.7,439.0,407.5,311.92
2018,5,17,15,15,93.5,337.5,2.95,22.65,406.5,374.47,287.62
2018,5,17,15,30,87.0,313.0,2.9,22.6,374.0,341.93,263.55
2018,5,17,15,45,139.0,294.5,2.85,22.55,384.5,355.43,274.97
2018,5,17,16,0,191.0,276.0,2.8,22.5,395.0,357.62,277.14
2018,5,17,16,15,211.5,249.5,2.7,22.35,371.5,331.47,257.06
2018,5,17,16,30,232.0,223.0,2.6,22.2,348.0,306.05,236.95
2018,5,17,16,45,238.5,198.0,2.5,22.1,315.0,270.34,208.17
2018,5,17,17,0,245.0,173.0,2.4,22.0,282.0,233.79,178.01
2018,5,17,17,15,195.5,142.5,2.2,21.75,222.5,177.17,132.97
2018,5,17,17,30,146.0,112.0,2.0,21.5,163.0,126.92,93.28
2018,5,17,17,45,79.5,93.5,1.8,21.25,120.5,91.33,66.78
2018,5,17,18,0,13.0,75.0,1.6,21.0,78.0,65.73,48.66
2018,5,17,18,15,7.0,60.5,1.6,21.0,62.0,51.94,37.39
2018,5,17,18,30,1.0,46.0,1.6,21.0,46.0,39.47,28.08
2018,5,17,18,45,5.0,30.5,1.45,20.55,30.5,26.43,15.9
2018,5,17,19,0,9.0,15.0,1.3,20.1,15.0,13.32,0.0
2018,5,17,19,15,4.5,7.5,1.25,20.05,7.5,6.82,0.0
2018,5,17,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,1.15,19.75,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.75,19.6,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.75,19.7,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.4,20.05,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.5,20.15,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.55,20.2,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.6,20.25,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,1.6,20.35,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,5,18,5,15,3.0,5.0,1.75,20.5,5.0,4.55,0.0
2018,5,18,5,30,6.0,10.0,1.9,20.6,10.0,8.97,0.0
2018,5,18,5,45,3.0,20.5,2.05,20.75,20.5,18.06,8.82
2018,5,18,6,0,0.0,31.0,2.2,20.9,31.0,27.33,17.68
2018,5,18,6,15,8.5,51.0,2.3,21.1,53.0,44.39,32.8
2018,5,18,6,30,17.0,71.0,2.4,21.3,75.0,61.93,45.37
2018,5,18,6,45,20.0,88.5,2.5,21.45,94.5,78.92,59.22
2018,5,18,7,0,23.0,106.0,2.6,21.6,114.0,96.52,73.53
2018,5,18,7,15,37.0,137.5,2.6,21.75,152.5,129.15,99.58
2018,5,18,7,30,51.0,169.0,2.6,21.9,191.0,164.01,127.25
2018,5,18,7,45,37.5,180.5,2.65,22.05,198.0,173.54,134.94
2018,5,18,8,0,24.0,192.0,2.7,22.2,205.0,179.51,139.51
2018,5,18,8,15,20.5,203.0,2.75,22.35,215.0,189.51,147.02
2018,5,18,8,30,17.0,214.0,2.8,22.5,225.0,199.06,154.05
2018,5,18,8,45,20.5,232.5,2.8,22.6,246.5,219.02,169.21
2018,5,18,9,0,24.0,251.0,2.8,22.7,268.0,239.36,184.52
2018,5,18,9,15,29.0,274.0,2.8,22.9,295.5,270.52,207.95
2018,5,18,9,30,34.0,297.0,2.8,23.1,323.0,297.74,228.11
2018,5,18,9,45,32.5,299.5,2.85,23.25,325.5,301.22,230.16
2018,5,18,10,0,31.0,302.0,2.9,23.4,328.0,304.4,232.09
2018,5,18,10,15,54.5,355.0,2.9,23.6,402.5,376.15,285.73
2018,5,18,10,30,78.0,408.0,2.9,23.8,477.0,449.82,339.43
2018,5,18,10,45,74.0,417.0,2.9,24.0,483.5,457.95,344.26
2018,5,18,11,0,70.0,426.0,2.9,24.2,490.0,465.55,349.01
2018,5,18,11,15,75.0,437.0,2.9,24.3,507.0,482.99,361.28
2018,5,18,11,30,80.0,448.0,2.9,24.4,524.0,500.22,373.33
2018,5,18,11,45,78.0,452.0,2.9,24.5,526.5,503.58,375.28
2018,5,18,12,0,76.0,456.0,2.9,24.6,529.0,506.42,376.96
2018,5,18,12,15,62.0,424.5,2.9,24.6,484.0,462.35,345.09
2018,5,18,12,30,48.0,393.0,2.9,24.6,439.0,417.95,312.88
2018,5,18,12,45,38.0,376.5,2.9,24.55,412.5,391.8,293.84
2018,5,18,13,0,28.0,360.0,2.9,24.5,386.0,365.58,274.55
2018,5,18,13,15,20.5,295.5,2.8,24.4,314.5,295.74,222.96
2018,5,18,13,30,13.0,231.0,2.7,24.3,243.0,220.03,166.13
2018,5,18,13,45,6.5,153.0,2.65,24.15,159.0,142.79,107.02
2018,5,18,14,0,0.0,75.0,2.6,24.0,75.0,66.74,47.5
2018,5,18,14,15,1.0,91.0,2.55,23.9,92.0,81.84,59.63
2018,5,18,14,30,2.0,107.0,2.5,23.8,109.0,96.88,71.64
2018,5,18,14,45,3.5,127.0,2.45,23.65,130.0,115.83,86.75
2018,5,18,15,0,5.0,147.0,2.4,23.5,151.0,134.64,101.76
2018,5,18,15,15,7.0,166.5,2.3,23.4,171.5,153.18,116.53
2018,5,18,15,30,9.0,186.0,2.2,23.3,192.0,171.46,131.1
2018,5,18,15,45,4.5,151.0,2.15,23.15,154.0,136.83,104.17
2018,5,18,16,0,0.0,116.0,2.1,23.0,116.0,102.88,77.53
2018,5,18,16,15,0.5,108.5,1.95,22.8,109.0,96.38,72.68
2018,5,18,16,30,1.0,101.0,1.8,22.6,102.0,89.85,67.72
2018,5,18,16,45,1.0,71.0,1.7,22.45,71.5,63.18,46.31
2018,5,18,17,0,1.0,41.0,1.6,22.3,41.0,36.49,24.59
2018,5,18,17,15,0.5,41.0,1.5,22.05,41.0,36.29,24.56
2018,5,18,17,30,0.0,41.0,1.4,21.8,41.0,36.15,24.57
2018,5,18,17,45,0.0,33.5,1.25,21.6,33.5,29.51,19.09
2018,5,18,18,0,0.0,26.0,1.1,21.4,26.0,22.88,13.53
2018,5,18,18,15,0.0,20.5,1.1,21.4,20.5,18.02,9.37
2018,5,18,18,30,0.0,15.0,1.1,21.4,15.0,13.18,5.65
2018,5,18,18,45,0.5,10.5,1.05,20.9,10.5,9.22,1.91
2018,5,18,19,0,1.0,6.0,1.0,20.4,6.0,5.26,0.0
2018,5,18,19,15,0.5,3.0,1.05,20.3,3.0,2.73,0.0
2018,5,18,19,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.15,19.95,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.3,19.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.35,19.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.45,19.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.55,19.6,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.65,19.6,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.75,19.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.95,19.45,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,2.05,19.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,2.0,19.35,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.8,19.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.65,19.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,1.55,19.25,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,5,19,5,15,2.5,5.5,1.55,19.4,5.5,5.0,0.0
2018,5,19,5,30,5.0,11.0,1.6,19.5,11.0,9.86,0.0
2018,5,19,5,45,2.5,20.5,1.7,19.65,20.5,18.06,8.98
2018,5,19,6,0,0.0,30.0,1.8,19.8,30.0,26.44,17.05
2018,5,19,6,15,0.0,41.5,1.85,20.0,41.5,36.62,26.25
2018,5,19,6,30,0.0,53.0,1.9,20.2,53.0,46.78,33.59
2018,5,19,6,45,5.5,68.0,1.95,20.35,70.0,60.5,44.83
2018,5,19,7,0,11.0,83.0,2.0,20.5,87.0,75.01,56.58
2018,5,19,7,15,46.5,128.0,2.0,20.7,148.0,123.56,95.09
2018,5,19,7,30,82.0,173.0,2.0,20.9,209.0,176.95,137.25
2018,5,19,7,45,52.5,178.0,2.05,21.15,202.0,176.83,137.62
2018,5,19,8,0,23.0,183.0,2.1,21.4,195.0,171.16,133.12
2018,5,19,8,15,18.5,186.0,2.15,21.65,196.5,173.49,134.58
2018,5,19,8,30,14.0,189.0,2.2,21.9,198.0,175.17,135.44
2018,5,19,8,45,25.0,228.0,2.25,22.15,245.0,221.15,171.05
2018,5,19,9,0,36.0,267.0,2.3,22.4,292.0,265.98,205.11
2018,5,19,9,15,49.5,293.0,2.35,22.65,329.5,301.88,232.0
2018,5,19,9,30,63.0,319.0,2.4,22.9,367.0,339.06,259.6
2018,5,19,9,45,66.5,343.5,2.45,23.15,396.5,368.32,280.72
2018,5,19,10,0,70.0,368.0,2.5,23.4,426.0,397.81,301.83
2018,5,19,10,15,68.0,385.0,2.5,23.6,443.0,415.73,314.11
2018,5,19,10,30,66.0,402.0,2.5,23.8,460.0,433.33,326.14
2018,5,19,10,45,100.5,423.0,2.55,24.0,514.0,486.94,365.31
2018,5,19,11,0,135.0,444.0,2.6,24.2,568.0,552.37,412.06
2018,5,19,11,15,164.0,454.5,2.65,24.4,607.5,593.27,440.85
2018,5,19,11,30,193.0,465.0,2.7,24.6,647.0,634.3,469.61
2018,5,19,11,45,140.5,454.5,2.7,24.75,587.5,576.8,427.38
2018,5,19,12,0,88.0,444.0,2.7,24.9,528.0,505.79,375.72
2018,5,19,12,15,180.0,435.5,2.75,25.0,608.0,598.26,444.28
2018,5,19,12,30,272.0,427.0,2.8,25.1,688.0,688.79,509.07
2018,5,19,12,45,261.5,422.0,2.85,25.2,671.5,671.75,496.62
2018,5,19,13,0,251.0,417.0,2.9,25.3,655.0,653.48,484.03
2018,5,19,13,15,216.0,425.0,2.95,25.25,627.5,613.7,455.93
2018,5,19,13,30,181.0,433.0,3.0,25.2,600.0,584.38,434.93
2018,5,19,13,45,285.0,374.5,3.0,25.15,630.0,625.09,467.47
2018,5,19,14,0,389.0,316.0,3.0,25.1,660.0,659.7,494.93
2018,5,19,14,15,500.5,278.5,3.05,25.0,706.0,704.09,529.03
2018,5,19,14,30,612.0,241.0,3.1,24.9,752.0,742.48,558.34
2018,5,19,14,45,467.5,290.0,3.15,24.85,670.5,650.38,490.93
2018,5,19,15,0,323.0,339.0,3.2,24.8,589.0,562.28,425.91
2018,5,19,15,15,269.5,327.0,3.2,24.65,528.0,498.03,379.38
2018,5,19,15,30,216.0,315.0,3.2,24.5,467.0,431.87,330.59
2018,5,19,15,45,196.0,286.0,3.2,24.35,417.0,380.95,292.98
2018,5,19,16,0,176.0,257.0,3.2,24.2,367.0,331.78,256.01
2018,5,19,16,15,312.0,204.0,3.15,24.0,380.0,343.09,265.11
2018,5,19,16,30,448.0,151.0,3.1,23.8,393.0,339.06,260.25
2018,5,19,16,45,446.5,141.5,3.05,23.6,362.5,301.87,229.02
2018,5,19,17,0,445.0,132.0,3.0,23.4,332.0,264.15,196.66
2018,5,19,17,15,386.5,125.0,2.85,23.15,283.0,213.22,155.04
2018,5,19,17,30,328.0,118.0,2.7,22.9,234.0,168.76,119.34
2018,5,19,17,45,368.5,95.0,2.6,22.65,205.0,131.62,86.72
2018,5,19,18,0,409.0,72.0,2.5,22.4,176.0,89.75,53.51
2018,5,19,18,15,314.0,61.5,2.5,22.4,130.5,50.92,33.55
2018,5,19,18,30,219.0,51.0,2.5,22.4,85.0,38.88,27.46
2018,5,19,18,45,142.5,35.5,2.2,21.85,54.5,28.55,17.73
2018,5,19,19,0,66.0,20.0,1.9,21.3,24.0,16.36,0.0
2018,5,19,19,15,33.0,10.0,1.9,21.15,12.0,9.1,0.0
2018,5,19,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.9,20.75,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,2.0,20.55,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,2.3,20.45,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,2.3,20.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,2.35,20.4,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,2.4,20.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,2.35,20.3,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.3,20.15,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.25,20.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.15,19.95,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,2.05,19.65,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.0,19.55,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.0,19.45,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.0,19.35,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.95,19.25,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.9,19.25,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,20,5,15,15.0,9.0,2.0,19.55,10.0,8.19,0.0
2018,5,20,5,30,30.0,18.0,2.1,19.8,20.0,15.27,0.0
2018,5,20,5,45,55.5,26.5,2.2,20.05,33.5,22.58,12.7
2018,5,20,6,0,81.0,35.0,2.3,20.3,47.0,28.25,18.57
2018,5,20,6,15,58.0,45.5,2.35,20.65,56.0,38.44,27.75
2018,5,20,6,30,35.0,56.0,2.4,21.0,65.0,51.33,36.04
2018,5,20,6,45,142.5,85.5,2.45,21.35,133.5,90.96,63.84
2018,5,20,7,0,250.0,115.0,2.5,21.7,202.0,147.18,105.51
2018,5,20,7,15,258.0,136.0,2.5,22.1,238.5,184.76,136.83
2018,5,20,7,30,266.0,157.0,2.5,22.5,275.0,223.33,168.88
2018,5,20,7,45,191.0,190.5,2.5,22.9,280.5,240.87,185.17
2018,5,20,8,0,116.0,224.0,2.5,23.3,286.0,251.2,194.21
2018,5,20,8,15,159.0,248.0,2.4,23.7,341.5,301.9,232.99
2018,5,20,8,30,202.0,272.0,2.3,24.1,397.0,357.14,274.56
2018,5,20,8,45,198.0,294.0,2.2,24.45,424.5,387.23,296.32
2018,5,20,9,0,194.0,316.0,2.1,24.8,452.0,416.58,317.07
2018,5,20,9,15,195.0,339.5,2.05,25.05,483.0,449.95,340.56
2018,5,20,9,30,196.0,363.0,2.0,25.3,514.0,482.98,363.34
2018,5,20,9,45,243.0,373.5,1.95,25.6,569.5,545.99,407.87
2018,5,20,10,0,290.0,384.0,1.9,25.9,625.0,604.82,448.44
2018,5,20,10,15,337.0,383.0,1.85,26.05,672.5,654.91,482.67
2018,5,20,10,30,384.0,382.0,1.8,26.2,720.0,706.51,517.38
2018,5,20,10,45,460.0,350.5,1.8,26.4,766.0,764.7,557.07
2018,5,20,11,0,536.0,319.0,1.8,26.6,812.0,816.22,591.82
2018,5,20,11,15,623.0,272.0,1.8,26.75,854.5,864.62,624.73
2018,5,20,11,30,710.0,225.0,1.8,26.9,897.0,911.64,655.64
2018,5,20,11,45,738.5,208.0,1.85,27.0,912.0,930.01,666.92
2018,5,20,12,0,767.0,191.0,1.9,27.1,927.0,938.73,672.42
2018,5,20,12,15,623.0,273.0,1.9,27.15,871.0,888.84,638.72
2018,5,20,12,30,479.0,355.0,1.9,27.2,815.0,827.28,594.98
2018,5,20,12,45,453.5,363.5,1.95,27.2,796.5,807.66,582.59
2018,5,20,13,0,428.0,372.0,2.0,27.2,778.0,786.15,568.49
2018,5,20,13,15,576.5,291.5,2.0,27.2,829.0,841.07,609.28
2018,5,20,13,30,725.0,211.0,2.0,27.2,880.0,888.9,643.25
2018,5,20,13,45,675.0,232.0,2.0,27.2,843.0,847.82,615.95
2018,5,20,14,0,625.0,253.0,2.0,27.2,806.0,805.66,587.62
2018,5,20,14,15,552.5,282.0,2.0,27.05,759.0,750.16,549.92
2018,5,20,14,30,480.0,311.0,2.0,26.9,712.0,698.73,514.45
2018,5,20,14,45,503.0,283.5,2.0,26.75,688.0,670.91,497.14
2018,5,20,15,0,526.0,256.0,2.0,26.6,664.0,639.67,476.88
2018,5,20,15,15,557.0,228.0,1.95,26.4,639.5,609.97,457.12
2018,5,20,15,30,588.0,200.0,1.9,26.2,615.0,579.3,435.98
2018,5,20,15,45,536.0,203.0,1.9,26.0,562.5,517.23,390.97
2018,5,20,16,0,484.0,206.0,1.9,25.8,510.0,461.92,350.08
2018,5,20,16,15,334.0,213.5,1.85,25.5,415.5,362.15,275.45
2018,5,20,16,30,184.0,221.0,1.8,25.2,321.0,279.58,213.2
2018,5,20,16,45,116.5,190.5,1.75,24.95,251.5,214.69,163.84
2018,5,20,17,0,49.0,160.0,1.7,24.7,182.0,156.26,119.29
2018,5,20,17,15,75.5,135.0,1.65,24.35,164.0,137.61,103.84
2018,5,20,17,30,102.0,110.0,1.6,24.0,146.0,116.31,85.51
2018,5,20,17,45,126.0,101.0,1.6,23.65,138.5,103.74,74.2
2018,5,20,18,0,150.0,92.0,1.6,23.3,131.0,87.76,61.16
2018,5,20,18,15,120.0,73.0,1.6,23.3,99.5,60.37,42.89
2018,5,20,18,30,90.0,54.0,1.6,23.3,68.0,43.84,31.57
2018,5,20,18,45,61.0,37.0,1.65,22.8,45.0,30.5,19.35
2018,5,20,19,0,32.0,20.0,1.7,22.3,22.0,16.94,1.19
2018,5,20,19,15,16.0,10.0,1.7,22.2,11.0,9.1,0.0
2018,5,20,19,30,0.0,0.0,1.7,22.1,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.7,21.85,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.65,21.7,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.6,21.35,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.45,20.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.35,20.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.25,20.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.05,19.85,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.95,19.55,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.75,19.05,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.65,18.6,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,21,5,15,1.5,4.0,0.9,19.0,4.0,3.64,0.0
2018,5,21,5,30,3.0,8.0,1.1,19.4,8.0,7.16,0.0
2018,5,21,5,45,8.5,20.5,1.3,19.8,21.5,18.42,9.43
2018,5,21,6,0,14.0,33.0,1.5,20.2,35.0,29.11,19.35
2018,5,21,6,15,19.0,51.5,1.5,20.6,55.5,44.29,32.84
2018,5,21,6,30,24.0,70.0,1.5,21.0,76.0,61.67,45.0
2018,5,21,6,45,14.0,81.0,1.55,21.4,84.5,72.41,54.1
2018,5,21,7,0,4.0,92.0,1.6,21.8,93.0,81.27,61.68
2018,5,21,7,15,31.0,120.0,1.65,22.3,133.5,112.84,86.23
2018,5,21,7,30,58.0,148.0,1.7,22.8,174.0,148.09,113.69
2018,5,21,7,45,124.0,182.5,1.7,23.3,246.5,208.98,160.63
2018,5,21,8,0,190.0,217.0,1.7,23.8,319.0,276.4,212.26
2018,5,21,8,15,120.0,220.5,1.75,24.15,287.0,258.49,198.69
2018,5,21,8,30,50.0,224.0,1.8,24.5,255.0,228.32,175.01
2018,5,21,8,45,33.0,221.0,1.85,24.85,242.0,219.22,167.47
2018,5,21,9,0,16.0,218.0,1.9,25.2,229.0,204.38,155.31
2018,5,21,9,15,12.0,205.0,1.9,25.5,213.5,191.03,144.56
2018,5,21,9,30,8.0,192.0,1.9,25.8,198.0,177.18,133.45
2018,5,21,9,45,17.0,244.0,1.9,26.05,258.0,231.65,174.71
2018,5,21,10,0,26.0,296.0,1.9,26.3,318.0,294.18,220.98
2018,5,21,10,15,30.0,321.5,1.85,26.4,347.5,323.21,241.74
2018,5,21,10,30,34.0,347.0,1.8,26.5,377.0,352.56,262.64
2018,5,21,10,45,51.0,383.0,1.75,26.6,429.5,403.76,299.39
2018,5,21,11,0,68.0,419.0,1.7,26.7,482.0,455.86,336.03
2018,5,21,11,15,113.0,444.5,1.65,26.65,551.0,535.11,391.99
2018,5,21,11,30,158.0,470.0,1.6,26.6,620.0,604.89,440.06
2018,5,21,11,45,216.0,470.5,1.5,26.55,677.0,663.13,479.75
2018,5,21,12,0,274.0,471.0,1.4,26.5,734.0,731.67,525.23
2018,5,21,12,15,258.0,474.0,1.35,26.4,722.0,720.09,516.24
2018,5,21,12,30,242.0,477.0,1.3,26.3,710.0,696.52,500.3
2018,5,21,12,45,277.5,456.0,1.25,26.2,721.0,718.54,515.92
2018,5,21,13,0,313.0,435.0,1.2,26.1,732.0,728.04,522.97
2018,5,21,13,15,306.5,428.5,1.15,26.05,715.5,710.16,510.85
2018,5,21,13,30,300.0,422.0,1.1,26.0,699.0,691.03,498.18
2018,5,21,13,45,228.5,425.0,1.05,25.9,633.0,612.58,444.41
2018,5,21,14,0,157.0,428.0,1.0,25.8,567.0,546.16,398.21
2018,5,21,14,15,94.0,331.0,0.95,25.8,413.5,394.96,292.42
2018,5,21,14,30,31.0,234.0,0.9,25.8,260.0,240.4,179.67
2018,5,21,14,45,16.5,178.0,0.9,25.8,192.0,175.66,131.57
2018,5,21,15,0,2.0,122.0,0.9,25.8,124.0,110.01,81.16
2018,5,21,15,15,26.5,183.0,0.85,25.65,202.0,184.87,139.79
2018,5,21,15,30,51.0,244.0,0.8,25.5,280.0,254.6,192.79
2018,5,21,15,45,25.5,148.5,0.8,25.35,166.5,149.43,112.62
2018,5,21,16,0,0.0,53.0,0.8,25.2,53.0,46.89,32.15
2018,5,21,16,15,0.0,41.5,0.8,25.0,41.5,36.67,24.16
2018,5,21,16,30,0.0,30.0,0.8,24.8,30.0,26.48,15.99
2018,5,21,16,45,0.5,30.0,0.85,24.55,30.0,26.65,16.23
2018,5,21,17,0,1.0,30.0,0.9,24.3,30.0,26.77,16.4
2018,5,21,17,15,0.5,22.0,0.85,24.0,22.0,19.5,10.5
2018,5,21,17,30,0.0,14.0,0.8,23.7,14.0,12.31,4.6
2018,5,21,17,45,0.0,11.5,0.7,23.4,11.5,10.11,2.79
2018,5,21,18,0,0.0,9.0,0.6,23.1,9.0,7.9,0.95
2018,5,21,18,15,0.0,7.5,0.6,23.1,7.5,6.58,0.0
2018,5,21,18,30,0.0,6.0,0.6,23.1,6.0,5.26,0.0
2018,5,21,18,45,0.0,4.5,0.6,22.45,4.5,3.94,0.0
2018,5,21,19,0,0.0,3.0,0.6,21.8,3.0,2.63,0.0
2018,5,21,19,15,0.0,1.5,0.6,21.65,1.5,1.36,0.0
2018,5,21,19,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.55,20.7,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.5,20.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.5,20.05,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.55,19.2,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.65,18.8,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,22,5,15,39.5,10.5,0.95,18.8,12.5,9.55,0.0
2018,5,22,5,30,79.0,21.0,1.2,19.2,25.0,17.1,0.0
2018,5,22,5,45,203.0,35.0,1.4,19.65,62.0,27.23,16.73
2018,5,22,6,0,327.0,49.0,1.6,20.1,99.0,37.69,26.72
2018,5,22,6,15,405.5,58.0,1.7,20.45,144.0,46.0,34.34
2018,5,22,6,30,484.0,67.0,1.8,20.8,189.0,86.98,50.19
2018,5,22,6,45,537.5,73.5,1.9,21.15,238.0,132.2,80.51
2018,5,22,7,0,591.0,80.0,2.0,21.5,287.0,183.74,121.04
2018,5,22,7,15,629.0,85.5,2.1,21.95,337.5,236.51,165.57
2018,5,22,7,30,667.0,91.0,2.2,22.4,388.0,293.13,213.76
2018,5,22,7,45,696.0,95.0,2.25,22.8,438.0,348.6,260.77
2018,5,22,8,0,725.0,99.0,2.3,23.2,488.0,407.78,309.5
2018,5,22,8,15,746.0,102.0,2.35,23.6,535.5,462.17,353.34
2018,5,22,8,30,767.0,105.0,2.4,24.0,583.0,517.23,396.32
2018,5,22,8,45,684.0,145.5,2.45,24.4,595.5,547.56,419.0
2018,5,22,9,0,601.0,186.0,2.5,24.8,608.0,568.33,433.47
2018,5,22,9,15,565.0,221.0,2.5,25.1,636.5,603.01,457.48
2018,5,22,9,30,529.0,256.0,2.5,25.4,665.0,636.41,479.63
2018,5,22,9,45,560.5,251.5,2.5,25.65,702.5,679.58,509.75
2018,5,22,10,0,592.0,247.0,2.5,25.9,740.0,725.62,541.21
2018,5,22,10,15,615.0,240.5,2.5,26.05,769.0,760.34,564.64
2018,5,22,10,30,638.0,234.0,2.5,26.2,798.0,793.95,587.1
2018,5,22,10,45,703.5,207.5,2.55,26.4,844.0,844.46,621.53
2018,5,22,11,0,769.0,181.0,2.6,26.6,890.0,889.39,650.21
2018,5,22,11,15,703.0,222.5,2.6,26.7,879.0,889.28,649.02
2018,5,22,11,30,637.0,264.0,2.6,26.8,868.0,877.98,639.7
2018,5,22,11,45,599.5,291.5,2.6,26.9,863.5,875.34,636.45
2018,5,22,12,0,562.0,319.0,2.6,27.0,859.0,869.82,631.25
2018,5,22,12,15,546.0,316.0,2.6,27.05,841.0,853.1,619.96
2018,5,22,12,30,530.0,313.0,2.6,27.1,823.0,833.78,607.06
2018,5,22,12,45,498.0,313.0,2.6,27.2,789.5,799.76,583.91
2018,5,22,13,0,466.0,313.0,2.6,27.3,756.0,763.9,559.49
2018,5,22,13,15,668.0,218.0,2.6,27.3,842.0,854.44,625.48
2018,5,22,13,30,870.0,123.0,2.6,27.3,928.0,919.5,667.97
2018,5,22,13,45,679.0,215.5,2.6,27.35,834.5,833.52,611.03
2018,5,22,14,0,488.0,308.0,2.6,27.4,741.0,735.53,541.04
2018,5,22,14,15,557.0,265.0,2.55,27.35,744.0,738.08,545.49
2018,5,22,14,30,626.0,222.0,2.5,27.3,747.0,733.56,544.2
2018,5,22,14,45,529.5,258.0,2.5,27.3,689.0,665.97,495.83
2018,5,22,15,0,433.0,294.0,2.5,27.3,631.0,605.79,452.3
2018,5,22,15,15,336.0,306.5,2.45,27.2,559.5,523.2,392.7
2018,5,22,15,30,239.0,319.0,2.4,27.1,488.0,449.19,338.39
2018,5,22,15,45,180.5,293.5,2.35,26.95,416.5,377.64,285.93
2018,5,22,16,0,122.0,268.0,2.3,26.8,345.0,311.58,236.75
2018,5,22,16,15,223.0,228.0,2.2,26.65,355.0,320.2,243.83
2018,5,22,16,30,324.0,188.0,2.1,26.5,365.0,313.77,237.79
2018,5,22,16,45,305.5,179.5,1.95,26.3,333.0,278.48,209.46
2018,5,22,17,0,287.0,171.0,1.8,26.1,301.0,244.68,182.06
2018,5,22,17,15,396.0,132.0,1.65,25.75,287.5,221.32,158.84
2018,5,22,17,30,505.0,93.0,1.5,25.4,274.0,184.81,123.53
2018,5,22,17,45,508.5,78.5,1.35,25.0,236.0,138.87,85.47
2018,5,22,18,0,512.0,64.0,1.2,24.6,198.0,92.35,51.22
2018,5,22,18,15,394.5,58.5,1.2,24.6,148.0,51.17,32.47
2018,5,22,18,30,277.0,53.0,1.2,24.6,98.0,40.46,28.62
2018,5,22,18,45,201.5,38.5,1.05,23.55,65.0,29.84,18.92
2018,5,22,19,0,126.0,24.0,0.9,22.5,32.0,18.86,4.21
2018,5,22,19,15,67.0,13.0,0.95,22.3,17.0,11.82,0.0
2018,5,22,19,30,8.0,2.0,1.0,22.1,2.0,0.0,0.0
2018,5,22,19,45,4.0,1.0,1.0,21.9,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.45,21.05,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.55,20.9,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.65,20.7,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.75,20.55,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.8,20.25,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.75,19.95,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.65,19.85,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.55,19.75,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.45,19.65,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.45,19.4,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.0,1.55,19.4,0.0,0.0,0.0
2018,5,23,5,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,23,5,15,0.5,7.0,1.75,19.7,7.0,6.37,0.0
2018,5,23,5,30,1.0,14.0,1.9,20.0,14.0,12.33,0.0
2018,5,23,5,45,3.0,30.0,2.1,20.3,30.5,26.12,15.83
2018,5,23,6,0,5.0,46.0,2.3,20.6,47.0,39.56,28.26
2018,5,23,6,15,11.0,62.0,2.35,21.0,64.5,52.99,40.3
2018,5,23,6,30,17.0,78.0,2.4,21.4,82.0,68.15,50.53
2018,5,23,6,45,88.5,107.0,2.4,21.85,137.0,101.63,74.8
2018,5,23,7,0,160.0,136.0,2.4,22.3,192.0,146.58,108.35
2018,5,23,7,15,246.5,149.5,2.35,22.75,252.0,192.41,142.8
2018,5,23,7,30,333.0,163.0,2.3,23.2,312.0,248.3,186.15
2018,5,23,7,45,378.0,176.0,2.25,23.7,364.5,300.82,227.88
2018,5,23,8,0,423.0,189.0,2.2,24.2,417.0,356.09,271.18
2018,5,23,8,15,466.5,194.5,2.05,24.6,467.5,408.26,311.29
2018,5,23,8,30,510.0,200.0,1.9,25.0,518.0,464.03,353.05
2018,5,23,8,45,529.5,209.5,1.8,25.4,561.5,512.7,388.49
2018,5,23,9,0,549.0,219.0,1.7,25.8,605.0,561.96,423.25
2018,5,23,9,15,568.0,223.5,1.6,26.1,643.5,606.54,453.91
2018,5,23,9,30,587.0,228.0,1.5,26.4,682.0,653.95,485.55
2018,5,23,9,45,493.0,288.0,1.4,26.7,681.5,661.52,486.82
2018,5,23,10,0,399.0,348.0,1.3,27.0,681.0,655.48,478.84
2018,5,23,10,15,456.0,331.5,1.25,27.2,725.0,710.63,515.89
2018,5,23,10,30,513.0,315.0,1.2,27.4,769.0,760.01,547.95
2018,5,23,10,45,465.0,356.0,1.15,27.6,775.5,771.35,551.95
2018,5,23,11,0,417.0,397.0,1.1,27.8,782.0,778.14,553.28
2018,5,23,11,15,482.5,366.5,1.1,27.95,819.0,819.96,581.2
2018,5,23,11,30,548.0,336.0,1.1,28.1,856.0,860.97,607.88
2018,5,23,11,45,458.5,383.0,1.1,28.25,820.5,827.14,583.04
2018,5,23,12,0,369.0,430.0,1.1,28.4,785.0,781.21,551.31
2018,5,23,12,15,323.0,450.5,1.05,28.45,761.5,758.11,534.95
2018,5,23,12,30,277.0,471.0,1.0,28.5,738.0,733.21,517.15
2018,5,23,12,45,315.5,449.0,1.0,28.55,751.0,746.4,527.13
2018,5,23,13,0,354.0,427.0,1.0,28.6,764.0,757.39,535.27
2018,5,23,13,15,312.0,429.0,0.95,28.65,722.5,714.27,505.96
2018,5,23,13,30,270.0,431.0,0.9,28.7,681.0,670.94,476.86
2018,5,23,13,45,373.5,384.5,0.85,28.7,721.5,710.81,505.9
2018,5,23,14,0,477.0,338.0,0.8,28.7,762.0,753.41,535.05
2018,5,23,14,15,611.0,258.5,0.75,28.7,783.0,776.45,552.38
2018,5,23,14,30,745.0,179.0,0.7,28.7,804.0,787.04,561.6
2018,5,23,14,45,755.0,164.0,0.65,28.7,775.0,749.49,537.12
2018,5,23,15,0,765.0,149.0,0.6,28.7,746.0,711.89,512.67
2018,5,23,15,15,751.5,146.0,0.5,28.65,706.5,666.3,481.44
2018,5,23,15,30,738.0,143.0,0.4,28.6,667.0,620.06,449.26
2018,5,23,15,45,644.0,160.0,0.35,28.6,596.0,543.31,395.59
2018,5,23,16,0,550.0,177.0,0.3,28.6,525.0,473.25,345.8
2018,5,23,16,15,462.0,175.0,0.25,28.6,451.5,393.66,288.64
2018,5,23,16,30,374.0,173.0,0.2,28.6,378.0,325.53,238.75
2018,5,23,16,45,484.0,144.0,0.15,28.6,382.0,317.44,229.75
2018,5,23,17,0,594.0,115.0,0.1,28.6,386.0,298.74,210.32
2018,5,23,17,15,388.0,90.0,0.15,28.25,258.5,182.75,125.81
2018,5,23,17,30,182.0,65.0,0.2,27.9,131.0,93.89,62.69
2018,5,23,17,45,91.0,38.0,0.25,27.55,71.0,45.82,27.83
2018,5,23,18,0,0.0,11.0,0.3,27.2,11.0,9.66,2.29
2018,5,23,18,15,0.0,10.5,0.3,27.2,10.5,9.22,1.9
2018,5,23,18,30,0.0,10.0,0.3,27.2,10.0,8.77,1.76
2018,5,23,18,45,1.5,8.0,0.3,26.25,8.0,7.02,0.11
2018,5,23,19,0,3.0,6.0,0.3,25.3,6.0,5.37,0.0
2018,5,23,19,15,3.0,3.5,0.3,25.1,3.5,3.18,0.0
2018,5,23,19,30,3.0,1.0,0.3,24.9,1.0,0.0,0.0
2018,5,23,19,45,1.5,0.5,0.3,24.65,0.5,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.3,24.4,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.25,24.15,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.2,23.9,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.2,23.7,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.25,23.25,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.35,22.75,0.0,0.0,0.0
