Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,22,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.45,22.3,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.55,21.85,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.05,21.25,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.65,20.75,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.15,20.3,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.3,20.15,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.35,20.05,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.0,2.35,19.3,0.0,0.0,0.0
2018,5,24,5,0,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,5,24,5,15,1.5,8.5,2.35,19.25,8.5,7.73,0.0
2018,5,24,5,30,3.0,17.0,2.4,19.3,17.0,14.99,0.0
2018,5,24,5,45,19.0,35.5,2.4,19.35,38.0,30.03,19.2
2018,5,24,6,0,35.0,54.0,2.4,19.4,59.0,44.8,32.92
2018,5,24,6,15,113.5,71.5,2.45,19.6,98.5,57.38,44.35
2018,5,24,6,30,192.0,89.0,2.5,19.8,138.0,84.54,58.48
2018,5,24,6,45,253.5,105.5,2.5,20.0,185.5,120.68,83.84
2018,5,24,7,0,315.0,122.0,2.5,20.2,233.0,164.36,117.33
2018,5,24,7,15,375.5,133.0,2.6,20.45,286.0,211.53,155.15
2018,5,24,7,30,436.0,144.0,2.7,20.7,339.0,265.27,199.03
2018,5,24,7,45,412.5,170.5,2.75,21.0,373.0,308.24,235.88
2018,5,24,8,0,389.0,197.0,2.8,21.3,407.0,348.14,269.02
2018,5,24,8,15,340.5,225.0,2.8,21.55,421.5,370.48,287.54
2018,5,24,8,30,292.0,253.0,2.8,21.8,436.0,390.46,303.12
2018,5,24,8,45,258.0,287.0,2.85,22.05,457.5,418.91,324.26
2018,5,24,9,0,224.0,321.0,2.9,22.3,479.0,438.29,337.91
2018,5,24,9,15,312.5,316.0,2.85,22.5,550.5,511.87,393.14
2018,5,24,9,30,401.0,311.0,2.8,22.7,622.0,593.06,452.58
2018,5,24,9,45,392.5,332.5,2.75,22.95,648.5,618.44,469.24
2018,5,24,10,0,384.0,354.0,2.7,23.2,675.0,648.44,489.04
2018,5,24,10,15,376.0,371.5,2.7,23.45,695.0,673.22,505.1
2018,5,24,10,30,368.0,389.0,2.7,23.7,715.0,696.15,519.7
2018,5,24,10,45,324.0,404.5,2.65,23.95,697.0,683.51,508.63
2018,5,24,11,0,280.0,420.0,2.6,24.2,679.0,667.44,495.38
2018,5,24,11,15,221.5,442.5,2.55,24.4,649.5,631.97,468.41
2018,5,24,11,30,163.0,465.0,2.5,24.6,620.0,603.04,445.85
2018,5,24,11,45,161.0,466.0,2.45,24.85,620.0,604.67,446.35
2018,5,24,12,0,159.0,467.0,2.4,25.1,620.0,605.31,446.0
2018,5,24,12,15,162.0,469.0,2.3,25.25,625.0,610.72,449.11
2018,5,24,12,30,165.0,471.0,2.2,25.4,630.0,615.12,451.49
2018,5,24,12,45,125.0,462.5,2.15,25.6,582.5,567.43,416.88
2018,5,24,13,0,85.0,454.0,2.1,25.8,535.0,508.75,374.68
2018,5,24,13,15,85.5,445.0,2.05,25.85,525.5,498.62,367.92
2018,5,24,13,30,86.0,436.0,2.0,25.9,516.0,488.05,360.58
2018,5,24,13,45,136.0,411.0,1.95,25.95,533.5,515.45,381.64
2018,5,24,14,0,186.0,386.0,1.9,26.0,551.0,529.85,393.22
2018,5,24,14,15,352.0,326.5,1.85,26.0,627.0,612.98,455.62
2018,5,24,14,30,518.0,267.0,1.8,26.0,703.0,685.18,508.2
2018,5,24,14,45,468.5,254.0,1.75,25.95,635.5,614.23,458.15
2018,5,24,15,0,419.0,241.0,1.7,25.9,568.0,545.42,409.82
2018,5,24,15,15,339.5,242.5,1.65,25.85,498.5,472.27,356.75
2018,5,24,15,30,260.0,244.0,1.6,25.8,429.0,398.4,302.32
2018,5,24,15,45,311.0,239.0,1.55,25.75,446.0,409.5,310.99
2018,5,24,16,0,362.0,234.0,1.5,25.7,463.0,414.69,314.25
2018,5,24,16,15,286.0,223.0,1.45,25.6,395.0,346.11,262.53
2018,5,24,16,30,210.0,212.0,1.4,25.5,327.0,282.39,214.35
2018,5,24,16,45,336.5,169.5,1.3,25.4,333.0,281.17,211.12
2018,5,24,17,0,463.0,127.0,1.2,25.3,339.0,264.77,193.58
2018,5,24,17,15,514.0,108.5,1.15,25.0,317.0,234.05,165.02
2018,5,24,17,30,565.0,90.0,1.1,24.7,295.0,194.21,128.65
2018,5,24,17,45,516.5,82.0,1.0,24.4,246.5,143.16,88.62
2018,5,24,18,0,468.0,74.0,0.9,24.1,198.0,97.8,57.25
2018,5,24,18,15,398.5,64.0,0.9,24.1,153.5,54.75,35.2
2018,5,24,18,30,329.0,54.0,0.9,24.1,109.0,41.3,29.45
2018,5,24,18,45,239.0,41.0,0.85,23.05,73.5,31.82,20.74
2018,5,24,19,0,149.0,28.0,0.8,22.0,38.0,22.04,7.72
2018,5,24,19,15,78.0,15.0,0.8,21.75,20.0,13.64,0.0
2018,5,24,19,30,7.0,2.0,0.8,21.5,2.0,0.0,0.0
2018,5,24,19,45,3.5,1.0,0.85,21.2,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.85,18.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,5,25,5,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,25,5,15,32.5,8.0,1.05,19.15,10.0,7.28,0.0
2018,5,25,5,30,65.0,16.0,1.3,19.5,20.0,13.28,0.0
2018,5,25,5,45,67.5,24.0,1.5,19.9,31.5,19.7,10.69
2018,5,25,6,0,70.0,32.0,1.7,20.3,43.0,25.94,16.68
2018,5,25,6,15,72.0,39.5,1.8,20.65,54.5,31.68,21.95
2018,5,25,6,30,74.0,47.0,1.9,21.0,66.0,45.58,29.98
2018,5,25,6,45,37.0,44.5,2.0,21.35,54.0,44.1,29.65
2018,5,25,7,0,0.0,42.0,2.1,21.7,42.0,37.03,25.3
2018,5,25,7,15,0.0,59.0,2.1,22.05,59.0,52.11,37.66
2018,5,25,7,30,0.0,76.0,2.1,22.4,76.0,67.23,49.86
2018,5,25,7,45,1.5,110.5,2.1,22.75,111.5,98.1,74.62
2018,5,25,8,0,3.0,145.0,2.1,23.1,147.0,129.23,99.15
2018,5,25,8,15,6.0,166.5,2.05,23.4,170.5,150.07,115.16
2018,5,25,8,30,9.0,188.0,2.0,23.7,194.0,171.36,131.36
2018,5,25,8,45,6.5,180.0,1.95,24.0,184.5,163.61,124.73
2018,5,25,9,0,4.0,172.0,1.9,24.3,175.0,155.47,117.91
2018,5,25,9,15,7.0,195.5,1.9,24.6,201.0,178.95,135.74
2018,5,25,9,30,10.0,219.0,1.9,24.9,227.0,202.8,153.61
2018,5,25,9,45,34.0,291.5,1.9,25.15,319.5,293.56,222.15
2018,5,25,10,0,58.0,364.0,1.9,25.4,412.0,382.72,287.32
2018,5,25,10,15,91.0,396.5,1.9,25.65,475.5,443.78,331.11
2018,5,25,10,30,124.0,429.0,1.9,25.9,539.0,515.79,381.82
2018,5,25,10,45,296.0,376.0,1.95,26.1,647.5,630.77,465.93
2018,5,25,11,0,468.0,323.0,2.0,26.3,756.0,753.44,552.29
2018,5,25,11,15,466.0,328.5,2.0,26.4,765.5,766.93,559.68
2018,5,25,11,30,464.0,334.0,2.0,26.5,775.0,778.28,566.58
2018,5,25,11,45,294.0,407.5,2.05,26.65,688.0,683.67,498.24
2018,5,25,12,0,124.0,481.0,2.1,26.8,601.0,584.92,426.0
2018,5,25,12,15,155.5,482.0,2.15,26.75,632.0,616.56,449.59
2018,5,25,12,30,187.0,483.0,2.2,26.7,663.0,647.22,471.54
2018,5,25,12,45,401.5,377.0,2.25,26.65,760.5,766.42,558.86
2018,5,25,13,0,616.0,271.0,2.3,26.6,858.0,863.25,628.69
2018,5,25,13,15,709.5,215.0,2.3,26.6,881.0,887.08,645.48
2018,5,25,13,30,803.0,159.0,2.3,26.6,904.0,899.03,653.52
2018,5,25,13,45,805.5,152.5,2.35,26.6,885.0,877.27,640.12
2018,5,25,14,0,808.0,146.0,2.4,26.6,866.0,852.25,624.83
2018,5,25,14,15,605.0,204.0,2.35,26.6,733.0,718.72,533.84
2018,5,25,14,30,402.0,262.0,2.3,26.6,600.0,586.9,439.16
2018,5,25,14,45,393.5,236.5,2.3,26.6,556.0,539.72,407.03
2018,5,25,15,0,385.0,211.0,2.3,26.6,512.0,491.88,373.28
2018,5,25,15,15,560.0,169.5,2.3,26.55,582.0,557.71,423.33
2018,5,25,15,30,735.0,128.0,2.3,26.5,652.0,602.54,456.18
2018,5,25,15,45,758.5,112.5,2.25,26.45,623.0,565.29,428.14
2018,5,25,16,0,782.0,97.0,2.2,26.4,594.0,523.75,396.52
2018,5,25,16,15,763.0,94.0,2.15,26.3,547.0,469.3,354.19
2018,5,25,16,30,744.0,91.0,2.1,26.2,500.0,415.22,310.93
2018,5,25,16,45,719.0,87.0,2.05,26.05,451.0,358.57,264.62
2018,5,25,17,0,694.0,83.0,2.0,25.9,402.0,303.55,218.44
2018,5,25,17,15,654.0,79.0,1.85,25.6,350.5,244.16,168.71
2018,5,25,17,30,614.0,75.0,1.7,25.3,299.0,190.8,124.11
2018,5,25,17,45,570.5,68.5,1.5,25.0,251.0,138.99,82.93
2018,5,25,18,0,527.0,62.0,1.3,24.7,203.0,92.14,50.38
2018,5,25,18,15,373.0,56.5,1.3,24.7,145.5,49.35,30.87
2018,5,25,18,30,219.0,51.0,1.3,24.7,88.0,38.63,27.14
2018,5,25,18,45,204.0,38.5,1.1,23.55,64.0,29.75,19.04
2018,5,25,19,0,189.0,26.0,0.9,22.4,40.0,20.47,7.39
2018,5,25,19,15,98.5,14.0,0.95,22.25,21.0,12.73,0.0
2018,5,25,19,30,8.0,2.0,1.0,22.1,2.0,0.0,0.0
2018,5,25,19,45,4.0,1.0,1.05,21.9,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.25,21.3,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.35,21.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.45,20.95,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.55,20.85,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.6,20.75,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.55,20.7,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.55,20.65,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.65,20.55,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.7,20.45,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.7,20.35,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.65,20.25,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.6,20.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,5,26,4,45,3.0,0.5,1.6,20.05,0.5,0.0,0.0
2018,5,26,5,0,6.0,1.0,1.6,20.0,1.0,0.0,0.0
2018,5,26,5,15,6.0,6.0,1.7,20.2,6.0,5.46,0.0
2018,5,26,5,30,6.0,11.0,1.8,20.4,11.0,9.86,0.0
2018,5,26,5,45,3.0,17.5,1.95,20.6,17.5,15.4,7.12
2018,5,26,6,0,0.0,24.0,2.1,20.8,24.0,21.12,12.51
2018,5,26,6,15,0.5,40.0,2.2,21.05,40.0,35.28,25.03
2018,5,26,6,30,1.0,56.0,2.3,21.3,56.0,49.44,35.63
2018,5,26,6,45,4.0,81.5,2.4,21.55,82.5,71.56,53.83
2018,5,26,7,0,7.0,107.0,2.5,21.8,109.0,94.33,72.29
2018,5,26,7,15,42.0,131.5,2.55,22.05,150.0,124.9,95.75
2018,5,26,7,30,77.0,156.0,2.6,22.3,191.0,160.25,123.28
2018,5,26,7,45,107.0,162.0,2.7,22.5,216.5,184.08,141.97
2018,5,26,8,0,137.0,168.0,2.8,22.7,242.0,209.76,162.36
2018,5,26,8,15,83.0,196.0,2.85,22.9,242.0,214.69,166.43
2018,5,26,8,30,29.0,224.0,2.9,23.1,242.0,216.45,167.21
2018,5,26,8,45,16.0,195.5,2.95,23.25,205.5,182.88,140.5
2018,5,26,9,0,3.0,167.0,3.0,23.4,169.0,150.36,114.5
2018,5,26,9,15,5.0,181.0,3.05,23.6,184.5,164.57,125.36
2018,5,26,9,30,7.0,195.0,3.1,23.8,200.0,179.0,136.26
2018,5,26,9,45,9.0,212.5,3.15,23.95,219.5,196.79,149.73
2018,5,26,10,0,11.0,230.0,3.2,24.1,239.0,214.79,163.26
2018,5,26,10,15,10.5,226.0,3.25,24.3,235.0,211.35,160.24
2018,5,26,10,30,10.0,222.0,3.3,24.5,231.0,207.81,157.23
2018,5,26,10,45,7.5,190.0,3.4,24.7,197.0,176.99,133.3
2018,5,26,11,0,5.0,158.0,3.5,24.9,163.0,146.04,109.22
2018,5,26,11,15,5.0,157.5,3.5,24.95,162.5,145.79,108.97
2018,5,26,11,30,5.0,157.0,3.5,25.0,162.0,145.5,108.67
2018,5,26,11,45,28.0,286.5,3.55,25.1,313.5,294.18,222.39
2018,5,26,12,0,51.0,416.0,3.6,25.2,465.0,440.82,330.26
2018,5,26,12,15,113.0,439.5,3.6,25.2,548.5,534.3,398.87
2018,5,26,12,30,175.0,463.0,3.6,25.2,632.0,615.89,457.93
2018,5,26,12,45,186.0,454.5,3.65,25.2,633.0,616.65,458.68
2018,5,26,13,0,197.0,446.0,3.7,25.2,634.0,616.23,459.04
2018,5,26,13,15,322.5,396.0,3.65,25.2,698.0,690.14,514.75
2018,5,26,13,30,448.0,346.0,3.6,25.2,762.0,758.52,565.14
2018,5,26,13,45,363.5,365.0,3.55,25.25,697.5,681.28,509.14
2018,5,26,14,0,279.0,384.0,3.5,25.3,633.0,615.81,461.33
2018,5,26,14,15,271.5,386.0,3.4,25.25,622.0,601.43,451.33
2018,5,26,14,30,264.0,388.0,3.3,25.2,611.0,586.28,440.49
2018,5,26,14,45,149.5,304.5,3.25,25.2,429.5,401.74,305.45
2018,5,26,15,0,35.0,221.0,3.2,25.2,248.0,227.24,172.78
2018,5,26,15,15,70.0,193.5,3.05,25.15,244.5,229.3,175.89
2018,5,26,15,30,105.0,166.0,2.9,25.1,241.0,222.1,171.22
2018,5,26,15,45,299.0,179.0,2.75,25.05,373.5,352.32,272.72
2018,5,26,16,0,493.0,192.0,2.6,25.0,506.0,451.99,346.41
2018,5,26,16,15,361.5,202.5,2.45,24.85,423.0,368.44,281.77
2018,5,26,16,30,230.0,213.0,2.3,24.7,340.0,294.28,224.96
2018,5,26,16,45,116.5,126.0,2.15,24.6,190.0,157.97,119.81
2018,5,26,17,0,3.0,39.0,2.0,24.5,40.0,35.37,23.29
2018,5,26,17,15,1.5,33.5,1.85,24.25,34.0,29.92,19.01
2018,5,26,17,30,0.0,28.0,1.7,24.0,28.0,24.66,14.8
2018,5,26,17,45,52.5,44.5,1.55,23.75,58.5,46.9,30.97
2018,5,26,18,0,105.0,61.0,1.4,23.5,89.0,59.0,39.28
2018,5,26,18,15,66.0,53.0,1.4,23.5,69.5,45.49,31.17
2018,5,26,18,30,27.0,45.0,1.4,23.5,50.0,38.75,27.42
2018,5,26,18,45,18.0,31.5,1.35,23.05,34.5,27.46,17.23
2018,5,26,19,0,9.0,18.0,1.3,22.6,19.0,16.03,4.98
2018,5,26,19,15,6.0,9.5,1.3,22.5,10.0,8.64,0.0
2018,5,26,19,30,3.0,1.0,1.3,22.4,1.0,0.0,0.0
2018,5,26,19,45,1.5,0.5,1.3,22.3,0.5,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.3,22.15,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.3,22.05,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.3,21.95,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.35,21.85,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.4,21.75,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.55,21.6,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.6,21.55,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.6,21.45,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.65,21.35,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.7,21.05,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.7,20.95,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,5,27,4,45,1.5,0.5,1.5,20.35,0.5,0.0,0.0
2018,5,27,5,0,3.0,1.0,1.5,20.3,1.0,0.0,0.0
2018,5,27,5,15,41.0,12.5,1.6,20.45,15.0,11.37,0.0
2018,5,27,5,30,79.0,24.0,1.7,20.6,29.0,19.44,3.78
2018,5,27,5,45,137.5,40.5,1.85,20.75,58.5,32.25,21.09
2018,5,27,6,0,196.0,57.0,2.0,20.9,88.0,44.79,32.77
2018,5,27,6,15,160.0,66.0,2.05,21.15,97.5,51.39,38.94
2018,5,27,6,30,124.0,75.0,2.1,21.4,107.0,70.84,49.18
2018,5,27,6,45,104.0,87.5,2.2,21.65,118.5,88.0,62.98
2018,5,27,7,0,84.0,100.0,2.3,21.9,130.0,102.69,75.89
2018,5,27,7,15,87.5,115.5,2.3,22.25,151.0,123.29,92.8
2018,5,27,7,30,91.0,131.0,2.3,22.6,172.0,144.38,110.03
2018,5,27,7,45,155.0,161.5,2.35,22.95,241.5,201.0,154.29
2018,5,27,8,0,219.0,192.0,2.4,23.3,311.0,267.33,205.97
2018,5,27,8,15,355.0,181.0,2.3,23.65,394.5,340.59,262.37
2018,5,27,8,30,491.0,170.0,2.2,24.0,478.0,423.88,325.97
2018,5,27,8,45,307.0,215.5,2.1,24.35,413.0,380.72,292.53
2018,5,27,9,0,123.0,261.0,2.0,24.7,348.0,319.04,243.79
2018,5,27,9,15,83.0,275.0,1.9,24.95,335.0,306.27,233.16
2018,5,27,9,30,43.0,289.0,1.8,25.2,322.0,295.07,223.23
2018,5,27,9,45,52.5,322.5,1.7,25.45,365.0,336.03,253.05
2018,5,27,10,0,62.0,356.0,1.6,25.7,408.0,377.86,282.74
2018,5,27,10,15,83.0,385.0,1.55,25.85,457.0,425.66,316.75
2018,5,27,10,30,104.0,414.0,1.5,26.0,506.0,474.68,350.99
2018,5,27,10,45,128.0,432.5,1.5,26.2,549.0,526.61,386.88
2018,5,27,11,0,152.0,451.0,1.5,26.4,592.0,570.27,416.56
2018,5,27,11,15,180.0,462.5,1.5,26.45,632.0,611.21,444.5
2018,5,27,11,30,208.0,474.0,1.5,26.5,672.0,652.19,472.17
2018,5,27,11,45,231.5,476.0,1.55,26.6,698.0,679.42,490.67
2018,5,27,12,0,255.0,478.0,1.6,26.7,724.0,715.72,515.07
2018,5,27,12,15,304.5,452.0,1.65,26.75,746.0,738.84,531.91
2018,5,27,12,30,354.0,426.0,1.7,26.8,768.0,760.28,547.74
2018,5,27,12,45,408.5,401.0,1.75,26.9,793.0,793.85,571.29
2018,5,27,13,0,463.0,376.0,1.8,27.0,818.0,816.79,587.83
2018,5,27,13,15,438.0,385.5,1.8,26.95,798.5,794.86,572.89
2018,5,27,13,30,413.0,395.0,1.8,26.9,779.0,771.51,557.39
2018,5,27,13,45,333.0,411.5,1.85,26.9,716.5,698.18,507.64
2018,5,27,14,0,253.0,428.0,1.9,26.9,654.0,634.66,463.78
2018,5,27,14,15,205.5,406.0,1.9,26.8,585.5,556.83,410.39
2018,5,27,14,30,158.0,384.0,1.9,26.7,517.0,489.7,363.34
2018,5,27,14,45,142.5,366.0,1.95,26.65,482.5,453.5,338.29
2018,5,27,15,0,127.0,348.0,2.0,26.6,448.0,418.04,313.25
2018,5,27,15,15,112.5,331.0,1.95,26.45,416.0,385.08,289.64
2018,5,27,15,30,98.0,314.0,1.9,26.3,384.0,347.72,262.58
2018,5,27,15,45,145.5,300.0,1.9,26.15,396.5,361.59,274.04
2018,5,27,16,0,193.0,286.0,1.9,26.0,409.0,365.06,277.13
2018,5,27,16,15,215.0,259.0,1.9,25.85,386.0,339.36,257.98
2018,5,27,16,30,237.0,232.0,1.9,25.7,363.0,313.83,238.35
2018,5,27,16,45,355.0,185.5,1.85,25.5,360.5,301.84,226.97
2018,5,27,17,0,473.0,139.0,1.8,25.3,358.0,278.3,204.31
2018,5,27,17,15,381.0,135.0,1.7,24.95,297.5,219.69,158.41
2018,5,27,17,30,289.0,131.0,1.6,24.6,237.0,170.97,121.4
2018,5,27,17,45,263.0,110.0,1.5,24.3,195.0,129.54,88.78
2018,5,27,18,0,237.0,89.0,1.4,24.0,153.0,91.52,60.71
2018,5,27,18,15,247.5,72.0,1.4,24.0,126.5,58.55,39.66
2018,5,27,18,30,258.0,55.0,1.4,24.0,100.0,41.73,29.89
2018,5,27,18,45,163.0,40.5,1.4,23.25,65.5,31.16,20.33
2018,5,27,19,0,68.0,26.0,1.4,22.5,31.0,21.06,8.78
2018,5,27,19,15,38.5,14.0,1.45,22.35,16.5,12.73,0.0
2018,5,27,19,30,9.0,2.0,1.5,22.2,2.0,0.0,0.0
2018,5,27,19,45,4.5,1.0,1.5,22.0,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.35,21.35,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.25,21.05,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.15,20.75,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,19.3,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.5,19.35,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,28,4,45,4.0,1.0,0.5,19.45,1.0,0.0,0.0
2018,5,28,5,0,8.0,2.0,0.5,19.5,2.0,0.0,0.0
2018,5,28,5,15,8.0,8.5,0.6,19.8,9.0,7.73,0.0
2018,5,28,5,30,8.0,15.0,0.7,20.1,16.0,13.47,1.33
2018,5,28,5,45,4.5,29.5,0.8,20.4,30.0,25.88,15.93
2018,5,28,6,0,1.0,44.0,0.9,20.7,44.0,38.19,27.2
2018,5,28,6,15,5.5,61.5,1.05,20.9,63.0,52.74,40.18
2018,5,28,6,30,10.0,79.0,1.2,21.1,82.0,68.53,51.17
2018,5,28,6,45,24.5,103.5,1.3,21.35,112.0,91.12,69.04
2018,5,28,7,0,39.0,128.0,1.4,21.6,142.0,116.9,89.33
2018,5,28,7,15,33.0,147.0,1.5,21.75,160.0,135.29,104.35
2018,5,28,7,30,27.0,166.0,1.6,21.9,178.0,153.09,118.65
2018,5,28,7,45,30.5,184.5,1.7,22.1,199.5,173.33,134.41
2018,5,28,8,0,34.0,203.0,1.8,22.3,221.0,194.05,150.38
2018,5,28,8,15,38.5,227.5,1.9,22.4,250.0,220.97,171.07
2018,5,28,8,30,43.0,252.0,2.0,22.5,279.0,248.53,192.03
2018,5,28,8,45,44.0,270.5,2.1,22.6,300.0,269.27,207.52
2018,5,28,9,0,45.0,289.0,2.2,22.7,321.0,290.09,222.96
2018,5,28,9,15,30.0,263.5,2.35,22.8,285.5,259.91,199.36
2018,5,28,9,30,15.0,238.0,2.5,22.9,250.0,223.37,170.82
2018,5,28,9,45,10.5,209.5,2.6,22.95,218.0,195.14,148.81
2018,5,28,10,0,6.0,181.0,2.7,23.0,186.0,166.46,126.32
2018,5,28,10,15,8.5,202.0,2.8,23.05,209.5,187.87,142.84
2018,5,28,10,30,11.0,223.0,2.9,23.1,233.0,209.5,159.35
2018,5,28,10,45,12.5,240.5,3.0,23.15,252.0,227.24,172.76
2018,5,28,11,0,14.0,258.0,3.1,23.2,271.0,245.07,186.2
2018,5,28,11,15,18.0,297.0,3.15,23.25,314.0,285.02,216.33
2018,5,28,11,30,22.0,336.0,3.2,23.3,357.0,325.25,246.31
2018,5,28,11,45,33.5,378.5,3.2,23.35,410.5,387.0,292.1
2018,5,28,12,0,45.0,421.0,3.2,23.4,464.0,439.43,330.36
2018,5,28,12,15,33.5,378.0,3.2,23.4,410.0,387.24,291.71
2018,5,28,12,30,22.0,335.0,3.2,23.4,356.0,325.08,245.61
2018,5,28,12,45,21.0,331.0,3.15,23.4,351.0,320.19,242.14
2018,5,28,13,0,20.0,327.0,3.1,23.4,346.0,315.17,238.42
2018,5,28,13,15,20.0,323.0,3.1,23.35,342.0,310.97,235.46
2018,5,28,13,30,20.0,319.0,3.1,23.3,338.0,306.66,232.45
2018,5,28,13,45,15.5,268.0,3.1,23.25,282.5,255.15,193.77
2018,5,28,14,0,11.0,217.0,3.1,23.2,227.0,204.17,155.08
2018,5,28,14,15,10.5,218.5,3.15,23.2,227.5,204.6,155.68
2018,5,28,14,30,10.0,220.0,3.2,23.2,228.0,205.0,156.18
2018,5,28,14,45,9.5,213.5,3.2,23.2,221.0,198.15,151.11
2018,5,28,15,0,9.0,207.0,3.2,23.2,214.0,191.31,146.08
2018,5,28,15,15,7.0,192.0,3.2,23.1,197.5,175.85,134.34
2018,5,28,15,30,5.0,177.0,3.2,23.0,181.0,160.61,122.73
2018,5,28,15,45,2.5,144.5,3.15,22.95,146.5,129.75,98.67
2018,5,28,16,0,0.0,112.0,3.1,22.9,112.0,99.31,74.7
2018,5,28,16,15,0.0,89.0,3.0,22.8,89.0,78.87,58.55
2018,5,28,16,30,0.0,66.0,2.9,22.7,66.0,58.39,42.16
2018,5,28,16,45,1.0,72.0,2.8,22.6,72.5,64.07,46.99
2018,5,28,17,0,2.0,78.0,2.7,22.5,79.0,69.66,51.72
2018,5,28,17,15,1.0,71.0,2.65,22.35,71.5,63.04,46.51
2018,5,28,17,30,0.0,64.0,2.6,22.2,64.0,56.55,41.36
2018,5,28,17,45,0.0,52.0,2.5,22.1,52.0,45.9,32.63
2018,5,28,18,0,0.0,40.0,2.4,22.0,40.0,35.26,23.8
2018,5,28,18,15,0.0,33.0,2.4,22.0,33.0,29.07,18.55
2018,5,28,18,30,0.0,26.0,2.4,22.0,26.0,22.89,14.04
2018,5,28,18,45,0.0,18.0,2.3,21.75,18.0,15.83,7.66
2018,5,28,19,0,0.0,10.0,2.2,21.5,10.0,8.78,0.55
2018,5,28,19,15,2.5,6.0,2.2,21.45,6.0,5.46,0.0
2018,5,28,19,30,5.0,2.0,2.2,21.4,2.0,0.0,0.0
2018,5,28,19,45,2.5,1.0,2.15,21.35,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.1,21.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.05,21.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.9,21.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.75,20.95,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.4,20.75,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.25,20.65,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.15,20.55,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.1,20.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.0,20.25,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,29,4,45,4.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,5,29,5,0,8.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,5,29,5,15,8.0,1.5,1.0,20.5,2.0,1.36,0.0
2018,5,29,5,30,8.0,3.0,1.1,20.8,4.0,2.58,0.0
2018,5,29,5,45,4.0,6.5,1.25,21.15,7.0,5.82,0.0
2018,5,29,6,0,0.0,10.0,1.4,21.5,10.0,8.77,1.9
2018,5,29,6,15,0.0,20.0,1.4,21.7,20.0,17.58,9.65
2018,5,29,6,30,0.0,30.0,1.4,21.9,30.0,26.41,16.45
2018,5,29,6,45,0.5,60.0,1.45,22.1,60.0,53.07,38.6
2018,5,29,7,0,1.0,90.0,1.5,22.3,90.0,79.02,59.83
2018,5,29,7,15,0.5,82.5,1.5,22.6,82.5,72.95,54.61
2018,5,29,7,30,0.0,75.0,1.5,22.9,75.0,66.34,48.99
2018,5,29,7,45,0.0,89.0,1.5,23.2,89.0,78.77,58.83
2018,5,29,8,0,0.0,103.0,1.5,23.5,103.0,91.14,68.49
2018,5,29,8,15,1.5,133.0,1.45,23.8,134.0,118.39,89.84
2018,5,29,8,30,3.0,163.0,1.4,24.1,165.0,145.96,111.09
2018,5,29,8,45,3.0,165.5,1.35,24.4,167.5,148.6,112.62
2018,5,29,9,0,3.0,168.0,1.3,24.7,170.0,151.19,114.19
2018,5,29,9,15,3.5,166.5,1.3,24.95,169.0,150.52,113.3
2018,5,29,9,30,4.0,165.0,1.3,25.2,168.0,149.85,112.45
2018,5,29,9,45,4.5,168.0,1.25,25.4,171.5,153.24,114.75
2018,5,29,10,0,5.0,171.0,1.2,25.6,175.0,156.65,117.07
2018,5,29,10,15,7.0,189.5,1.25,25.8,195.5,175.3,131.1
2018,5,29,10,30,9.0,208.0,1.3,26.0,216.0,194.14,145.12
2018,5,29,10,45,11.0,229.0,1.35,26.2,239.0,215.41,160.86
2018,5,29,11,0,13.0,250.0,1.4,26.4,262.0,236.81,176.58
2018,5,29,11,15,13.0,249.5,1.45,26.5,261.5,236.79,176.35
2018,5,29,11,30,13.0,249.0,1.5,26.6,261.0,236.7,176.16
2018,5,29,11,45,22.5,316.0,1.55,26.75,337.5,316.65,235.06
2018,5,29,12,0,32.0,383.0,1.6,26.9,414.0,390.22,287.7
2018,5,29,12,15,31.5,382.0,1.65,27.0,412.5,388.99,286.39
2018,5,29,12,30,31.0,381.0,1.7,27.1,411.0,387.43,285.29
2018,5,29,12,45,42.0,394.5,1.8,27.2,435.0,410.39,302.18
2018,5,29,13,0,53.0,408.0,1.9,27.3,459.0,432.83,318.53
2018,5,29,13,15,47.0,393.0,1.95,27.4,437.5,411.57,303.31
2018,5,29,13,30,41.0,378.0,2.0,27.5,416.0,390.27,288.22
2018,5,29,13,45,58.5,395.5,2.05,27.55,448.5,420.77,310.89
2018,5,29,14,0,76.0,413.0,2.1,27.6,481.0,450.05,332.32
2018,5,29,14,15,107.0,407.5,2.1,27.55,500.0,475.66,351.56
2018,5,29,14,30,138.0,402.0,2.1,27.5,519.0,489.93,362.75
2018,5,29,14,45,181.5,385.0,2.15,27.5,532.0,500.37,371.67
2018,5,29,15,0,225.0,368.0,2.2,27.5,545.0,507.01,377.74
2018,5,29,15,15,169.5,346.5,2.2,27.4,476.0,437.74,327.68
2018,5,29,15,30,114.0,325.0,2.2,27.3,407.0,372.88,280.4
2018,5,29,15,45,61.0,219.0,2.2,27.15,262.5,233.66,176.94
2018,5,29,16,0,8.0,113.0,2.2,27.0,118.0,104.52,77.43
2018,5,29,16,15,4.0,101.0,2.15,26.85,103.5,91.46,67.51
2018,5,29,16,30,0.0,89.0,2.1,26.7,89.0,78.85,57.75
2018,5,29,16,45,0.0,78.0,2.0,26.5,78.0,69.03,50.17
2018,5,29,17,0,0.0,67.0,1.9,26.3,67.0,59.23,42.51
2018,5,29,17,15,0.0,52.0,1.8,26.0,52.0,45.91,31.91
2018,5,29,17,30,0.0,37.0,1.7,25.7,37.0,32.61,21.19
2018,5,29,17,45,0.0,36.0,1.6,25.35,36.0,31.72,20.54
2018,5,29,18,0,0.0,35.0,1.5,25.0,35.0,30.83,19.84
2018,5,29,18,15,0.0,28.5,1.5,25.0,28.5,25.09,15.02
2018,5,29,18,30,0.0,22.0,1.5,25.0,22.0,19.35,10.84
2018,5,29,18,45,0.0,16.5,1.35,24.15,16.5,14.5,6.47
2018,5,29,19,0,0.0,11.0,1.2,23.3,11.0,9.66,1.3
2018,5,29,19,15,5.5,6.5,1.2,23.1,6.5,5.91,0.0
2018,5,29,19,30,11.0,2.0,1.2,22.9,2.0,0.0,0.0
2018,5,29,19,45,5.5,1.0,1.25,22.75,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,1.25,22.25,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,1.2,22.05,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.15,21.75,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.05,21.65,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.0,21.55,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.0,21.45,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,4,45,1.5,0.5,1.1,21.15,0.5,0.0,0.0
2018,5,30,5,0,3.0,1.0,1.1,21.2,1.0,0.0,0.0
2018,5,30,5,15,3.0,7.5,1.2,21.4,7.5,6.82,0.0
2018,5,30,5,30,3.0,14.0,1.3,21.6,14.0,12.32,1.29
2018,5,30,5,45,1.5,24.0,1.4,21.8,24.0,21.15,11.93
2018,5,30,6,0,0.0,34.0,1.5,22.0,34.0,29.98,20.05
2018,5,30,6,15,0.0,49.0,1.55,22.15,49.0,43.07,31.65
2018,5,30,6,30,0.0,64.0,1.6,22.3,64.0,55.96,40.91
2018,5,30,6,45,0.0,63.0,1.65,22.5,63.0,55.66,40.67
2018,5,30,7,0,0.0,62.0,1.7,22.7,62.0,54.77,39.84
2018,5,30,7,15,0.0,57.0,1.75,22.9,57.0,50.34,36.04
2018,5,30,7,30,0.0,52.0,1.8,23.1,52.0,45.92,32.25
2018,5,30,7,45,1.5,92.0,1.9,23.3,93.0,81.93,61.38
2018,5,30,8,0,3.0,132.0,2.0,23.5,134.0,117.8,89.85
2018,5,30,8,15,8.0,169.5,2.0,23.6,174.5,153.52,117.76
2018,5,30,8,30,13.0,207.0,2.0,23.7,215.0,190.04,145.91
2018,5,30,8,45,21.0,236.0,2.05,23.85,250.5,221.55,169.84
2018,5,30,9,0,29.0,265.0,2.1,24.0,286.0,257.97,197.28
2018,5,30,9,15,46.5,302.5,2.15,24.15,338.0,306.37,233.56
2018,5,30,9,30,64.0,340.0,2.2,24.3,390.0,356.58,270.64
2018,5,30,9,45,49.0,335.5,2.25,24.5,375.0,344.87,260.91
2018,5,30,10,0,34.0,331.0,2.3,24.7,360.0,331.69,250.32
2018,5,30,10,15,34.0,343.5,2.35,24.95,373.0,345.49,260.03
2018,5,30,10,30,34.0,356.0,2.4,25.2,386.0,359.18,269.52
2018,5,30,10,45,27.5,322.5,2.45,25.45,347.0,323.51,242.7
2018,5,30,11,0,21.0,289.0,2.5,25.7,308.0,287.26,215.48
2018,5,30,11,15,31.5,323.0,2.55,25.85,352.5,330.01,247.28
2018,5,30,11,30,42.0,357.0,2.6,26.0,397.0,373.15,278.75
2018,5,30,11,45,39.5,354.0,2.65,26.2,392.0,368.8,275.08
2018,5,30,12,0,37.0,351.0,2.7,26.4,387.0,364.1,271.38
2018,5,30,12,15,65.0,393.0,2.7,26.55,456.0,431.28,320.62
2018,5,30,12,30,93.0,435.0,2.7,26.7,525.0,498.23,368.53
2018,5,30,12,45,74.0,423.5,2.75,26.8,495.0,468.36,346.46
2018,5,30,13,0,55.0,412.0,2.8,26.9,465.0,438.33,324.62
2018,5,30,13,15,98.5,438.0,2.8,26.95,530.5,502.08,371.53
2018,5,30,13,30,142.0,464.0,2.8,27.0,596.0,573.47,422.51
2018,5,30,13,45,121.5,445.5,2.8,27.1,556.5,533.22,393.57
2018,5,30,14,0,101.0,427.0,2.8,27.2,517.0,484.63,359.13
2018,5,30,14,15,108.0,405.5,2.8,27.2,499.0,474.32,352.62
2018,5,30,14,30,115.0,384.0,2.8,27.2,481.0,454.46,339.11
2018,5,30,14,45,137.5,380.0,2.8,27.25,491.5,461.87,345.35
2018,5,30,15,0,160.0,376.0,2.8,27.3,502.0,467.01,349.74
2018,5,30,15,15,152.0,346.5,2.75,27.2,461.5,425.57,320.09
2018,5,30,15,30,144.0,317.0,2.7,27.1,421.0,384.61,290.6
2018,5,30,15,45,105.0,292.0,2.65,27.0,365.0,325.36,246.65
2018,5,30,16,0,66.0,267.0,2.6,26.9,309.0,275.08,208.99
2018,5,30,16,15,105.0,254.0,2.5,26.75,315.0,277.57,211.43
2018,5,30,16,30,144.0,241.0,2.4,26.6,321.0,278.16,211.69
2018,5,30,16,45,188.0,214.0,2.3,26.5,308.0,260.95,197.58
2018,5,30,17,0,232.0,187.0,2.2,26.4,295.0,240.02,179.63
2018,5,30,17,15,209.5,164.0,2.05,26.1,253.0,197.89,146.24
2018,5,30,17,30,187.0,141.0,1.9,25.8,211.0,158.66,115.18
2018,5,30,17,45,192.5,120.5,1.75,25.55,183.0,128.01,90.18
2018,5,30,18,0,198.0,100.0,1.6,25.3,155.0,97.04,66.26
2018,5,30,18,15,161.0,81.0,1.6,25.3,119.5,65.92,46.24
2018,5,30,18,30,124.0,62.0,1.6,25.3,84.0,48.27,35.28
2018,5,30,18,45,91.0,45.5,1.5,24.5,59.0,37.14,25.29
2018,5,30,19,0,58.0,29.0,1.4,23.7,34.0,24.06,11.93
2018,5,30,19,15,33.0,16.0,1.5,23.55,18.5,14.55,0.0
2018,5,30,19,30,8.0,3.0,1.6,23.4,3.0,0.0,0.0
2018,5,30,19,45,4.0,1.5,1.65,23.25,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.65,22.95,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,1.6,22.65,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.6,22.35,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.45,21.45,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.4,21.05,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.3,20.95,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.3,20.85,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,4,45,3.5,0.5,1.35,20.85,0.5,0.0,0.0
2018,5,31,5,0,7.0,1.0,1.4,20.9,1.0,0.0,0.0
2018,5,31,5,15,7.0,7.0,1.6,21.2,7.0,6.37,0.0
2018,5,31,5,30,7.0,13.0,1.8,21.5,13.0,11.66,1.14
2018,5,31,5,45,44.5,26.5,1.95,21.8,33.0,22.76,13.29
2018,5,31,6,0,82.0,40.0,2.1,22.1,53.0,32.05,21.8
2018,5,31,6,15,65.0,47.5,2.2,22.35,60.5,39.94,28.92
2018,5,31,6,30,48.0,55.0,2.3,22.6,68.0,50.1,34.43
2018,5,31,6,45,25.5,73.0,2.35,22.85,80.0,66.89,48.76
2018,5,31,7,0,3.0,91.0,2.4,23.1,92.0,80.23,60.54
2018,5,31,7,15,7.0,109.5,2.4,23.4,112.5,97.59,74.29
2018,5,31,7,30,11.0,128.0,2.4,23.7,133.0,115.57,88.38
2018,5,31,7,45,31.5,168.5,2.4,23.95,185.0,159.75,122.95
2018,5,31,8,0,52.0,209.0,2.4,24.2,237.0,206.43,159.06
2018,5,31,8,15,37.5,201.0,2.35,24.45,222.5,196.84,151.18
2018,5,31,8,30,23.0,193.0,2.3,24.7,208.0,185.13,141.61
2018,5,31,8,45,31.0,236.0,2.3,25.0,257.5,230.33,176.08
2018,5,31,9,0,39.0,279.0,2.3,25.3,307.0,276.76,210.75
2018,5,31,9,15,71.0,316.5,2.3,25.55,370.5,335.39,254.46
2018,5,31,9,30,103.0,354.0,2.3,25.8,434.0,397.04,299.59
2018,5,31,9,45,112.0,376.0,2.3,26.05,467.0,436.56,327.43
2018,5,31,10,0,121.0,398.0,2.3,26.3,500.0,470.19,350.82
2018,5,31,10,15,97.0,403.5,2.3,26.5,487.0,453.49,337.48
2018,5,31,10,30,73.0,409.0,2.3,26.7,474.0,442.31,328.27
2018,5,31,10,45,70.5,414.5,2.3,26.9,478.5,448.28,331.95
2018,5,31,11,0,68.0,420.0,2.3,27.1,483.0,453.79,335.23
2018,5,31,11,15,62.5,418.5,2.3,27.25,477.0,449.38,331.51
2018,5,31,11,30,57.0,417.0,2.3,27.4,471.0,444.41,327.47
2018,5,31,11,45,71.0,432.0,2.3,27.55,500.0,473.18,347.93
2018,5,31,12,0,85.0,447.0,2.3,27.7,529.0,501.78,367.96
2018,5,31,12,15,135.0,462.5,2.3,27.8,593.0,575.42,420.18
2018,5,31,12,30,185.0,478.0,2.3,27.9,657.0,637.51,463.36
2018,5,31,12,45,263.5,452.5,2.3,27.95,705.5,695.23,504.26
2018,5,31,13,0,342.0,427.0,2.3,28.0,754.0,740.78,536.62
2018,5,31,13,15,541.0,311.0,2.3,28.0,819.5,817.06,592.99
2018,5,31,13,30,740.0,195.0,2.3,28.0,885.0,871.39,632.37
2018,5,31,13,45,775.5,171.5,2.3,28.0,880.0,864.57,627.94
2018,5,31,14,0,811.0,148.0,2.3,28.0,875.0,852.65,620.79
2018,5,31,14,15,782.5,155.5,2.25,28.0,838.5,812.52,594.67
2018,5,31,14,30,754.0,163.0,2.2,28.0,802.0,771.08,567.73
2018,5,31,14,45,768.5,150.0,2.2,27.95,778.5,742.21,549.42
2018,5,31,15,0,783.0,137.0,2.2,27.9,755.0,709.64,527.67
2018,5,31,15,15,760.0,137.0,2.2,27.75,711.5,660.26,493.41
2018,5,31,15,30,737.0,137.0,2.2,27.6,668.0,610.52,458.2
2018,5,31,15,45,734.5,129.5,2.15,27.45,630.5,565.84,425.69
2018,5,31,16,0,732.0,122.0,2.1,27.3,593.0,519.51,390.97
2018,5,31,16,15,562.0,150.5,2.05,27.1,495.5,421.97,317.83
2018,5,31,16,30,392.0,179.0,2.0,26.9,398.0,337.61,254.11
2018,5,31,16,45,340.0,167.0,2.0,26.7,344.0,282.4,211.45
2018,5,31,17,0,288.0,155.0,2.0,26.5,290.0,230.82,171.11
2018,5,31,17,15,197.5,134.0,1.9,26.15,221.5,169.65,124.42
2018,5,31,17,30,107.0,113.0,1.8,25.8,153.0,119.82,87.42
2018,5,31,17,45,86.5,99.5,1.7,25.5,128.5,97.31,70.12
2018,5,31,18,0,66.0,86.0,1.6,25.2,104.0,77.28,55.25
2018,5,31,18,15,65.0,66.0,1.6,25.2,81.0,55.5,39.0
2018,5,31,18,30,64.0,46.0,1.6,25.2,58.0,38.45,27.03
2018,5,31,18,45,50.5,34.0,1.35,24.3,41.5,28.73,18.37
2018,5,31,19,0,37.0,22.0,1.1,23.4,25.0,18.86,8.38
2018,5,31,19,15,23.5,12.5,1.1,23.2,14.0,11.37,0.0
2018,5,31,19,30,10.0,3.0,1.1,23.0,3.0,2.73,0.0
2018,5,31,19,45,5.0,1.5,1.1,22.8,1.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.05,22.15,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.05,21.9,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,1.1,21.65,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.15,21.45,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.3,21.35,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.55,21.15,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,20.65,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.4,20.35,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.25,20.05,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.15,19.75,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,1,4,45,1.0,0.5,0.8,19.05,0.5,0.0,0.0
2018,6,1,5,0,2.0,1.0,0.8,19.1,1.0,0.0,0.0
2018,6,1,5,15,3.5,10.5,0.95,19.35,10.5,9.55,0.0
2018,6,1,5,30,5.0,20.0,1.1,19.6,20.0,17.56,4.97
2018,6,1,5,45,27.0,37.0,1.25,19.85,41.0,31.44,20.73
2018,6,1,6,0,49.0,54.0,1.4,20.1,62.0,43.91,32.21
2018,6,1,6,15,46.5,64.5,1.45,20.3,74.5,54.16,41.52
2018,6,1,6,30,44.0,75.0,1.5,20.5,87.0,66.71,48.7
2018,6,1,6,45,85.0,99.5,1.5,20.7,128.0,94.57,69.46
2018,6,1,7,0,126.0,124.0,1.5,20.9,169.0,129.3,96.05
2018,6,1,7,15,108.0,151.5,1.5,21.2,194.5,157.37,119.75
2018,6,1,7,30,90.0,179.0,1.5,21.5,220.0,182.68,140.73
2018,6,1,7,45,155.5,205.0,1.45,21.85,286.0,237.09,182.43
2018,6,1,8,0,221.0,231.0,1.4,22.2,352.0,298.06,228.98
2018,6,1,8,15,273.0,246.0,1.4,22.75,409.0,353.19,270.58
2018,6,1,8,30,325.0,261.0,1.4,23.3,466.0,411.01,313.53
2018,6,1,8,45,499.0,213.5,1.35,23.8,554.5,492.2,373.84
2018,6,1,9,0,673.0,166.0,1.3,24.3,643.0,586.31,442.09
2018,6,1,9,15,723.5,153.0,1.35,24.95,693.0,640.15,479.61
2018,6,1,9,30,774.0,140.0,1.4,25.6,743.0,694.94,517.25
2018,6,1,9,45,523.0,227.0,1.4,26.3,642.5,622.58,461.86
2018,6,1,10,0,272.0,314.0,1.4,27.0,542.0,517.1,382.9
2018,6,1,10,15,440.0,270.5,1.35,27.4,655.0,633.16,466.31
2018,6,1,10,30,608.0,227.0,1.3,27.8,768.0,751.94,546.68
2018,6,1,10,45,690.0,202.5,1.25,28.2,831.5,817.31,587.81
2018,6,1,11,0,772.0,178.0,1.2,28.6,895.0,878.56,624.04
2018,6,1,11,15,800.5,165.0,1.25,28.7,919.0,906.9,641.12
2018,6,1,11,30,829.0,152.0,1.3,28.8,943.0,922.49,650.61
2018,6,1,11,45,665.5,253.5,1.35,28.95,892.0,892.19,630.92
2018,6,1,12,0,502.0,355.0,1.4,29.1,841.0,838.04,592.37
2018,6,1,12,15,633.0,275.0,1.55,29.05,888.5,888.29,630.54
2018,6,1,12,30,764.0,195.0,1.7,29.0,936.0,927.9,658.38
2018,6,1,12,45,774.5,185.5,1.85,29.0,932.0,924.72,657.79
2018,6,1,13,0,785.0,176.0,2.0,29.0,928.0,918.14,655.46
2018,6,1,13,15,667.0,245.0,2.1,28.9,877.5,871.04,626.24
2018,6,1,13,30,549.0,314.0,2.2,28.8,827.0,815.87,588.65
2018,6,1,13,45,439.5,362.5,2.3,28.7,767.0,751.27,544.67
2018,6,1,14,0,330.0,411.0,2.4,28.6,707.0,682.42,497.04
2018,6,1,14,15,322.5,399.5,2.35,28.45,681.0,653.88,478.44
2018,6,1,14,30,315.0,388.0,2.3,28.3,655.0,624.56,458.84
2018,6,1,14,45,490.0,289.5,2.25,28.2,686.0,660.15,488.03
2018,6,1,15,0,665.0,191.0,2.2,28.1,717.0,676.87,503.05
2018,6,1,15,15,722.5,155.5,2.15,27.9,700.0,652.87,487.22
2018,6,1,15,30,780.0,120.0,2.1,27.7,683.0,621.59,465.91
2018,6,1,15,45,764.0,117.0,2.05,27.5,639.5,571.31,429.29
2018,6,1,16,0,748.0,114.0,2.0,27.3,596.0,520.57,391.45
2018,6,1,16,15,727.5,111.0,1.9,27.0,550.0,467.44,350.74
2018,6,1,16,30,707.0,108.0,1.8,26.7,504.0,413.29,308.12
2018,6,1,16,45,633.5,113.5,1.7,26.45,443.5,348.89,257.26
2018,6,1,17,0,560.0,119.0,1.6,26.2,383.0,291.4,211.25
2018,6,1,17,15,361.0,134.0,1.55,25.8,296.5,213.78,153.74
2018,6,1,17,30,162.0,149.0,1.5,25.4,210.0,160.02,117.22
2018,6,1,17,45,87.0,93.0,1.45,25.0,125.0,92.26,66.07
2018,6,1,18,0,12.0,37.0,1.4,24.6,40.0,34.26,22.22
2018,6,1,18,15,6.0,22.0,1.4,24.6,23.5,19.87,10.69
2018,6,1,18,30,0.0,7.0,1.4,24.6,7.0,6.14,0.0
2018,6,1,18,45,0.0,5.5,1.5,23.9,5.5,4.82,0.0
2018,6,1,19,0,0.0,4.0,1.6,23.2,4.0,3.5,0.0
2018,6,1,19,15,0.0,2.5,1.6,23.05,2.5,2.27,0.0
2018,6,1,19,30,0.0,1.0,1.6,22.9,1.0,0.91,0.0
2018,6,1,19,45,0.0,0.5,1.6,22.7,0.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.6,22.15,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.55,21.45,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.15,20.8,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.95,19.25,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,2,4,45,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,2,5,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,2,5,15,21.0,6.0,1.25,19.6,7.5,5.46,0.0
2018,6,2,5,30,42.0,12.0,1.5,19.9,15.0,10.09,0.58
2018,6,2,5,45,57.5,16.5,1.75,20.2,24.0,13.77,5.91
2018,6,2,6,0,73.0,21.0,2.0,20.5,33.0,17.35,9.34
2018,6,2,6,15,36.5,20.0,2.0,20.85,26.0,16.32,8.6
2018,6,2,6,30,0.0,19.0,2.0,21.2,19.0,16.7,8.37
2018,6,2,6,45,0.0,21.5,2.05,21.6,21.5,18.91,10.21
2018,6,2,7,0,0.0,24.0,2.1,22.0,24.0,21.13,12.02
2018,6,2,7,15,73.0,81.0,2.15,22.5,114.0,89.78,65.98
2018,6,2,7,30,146.0,138.0,2.2,23.0,204.0,166.15,125.81
2018,6,2,7,45,139.0,169.0,2.25,23.5,238.0,200.37,153.42
2018,6,2,8,0,132.0,200.0,2.3,24.0,272.0,234.02,179.95
2018,6,2,8,15,135.5,233.0,2.35,24.55,313.0,273.77,210.38
2018,6,2,8,30,139.0,266.0,2.4,25.1,354.0,314.03,240.51
2018,6,2,8,45,256.0,276.0,2.4,25.6,452.5,403.47,307.74
2018,6,2,9,0,373.0,286.0,2.4,26.1,551.0,500.15,378.74
2018,6,2,9,15,467.0,264.0,2.45,26.4,615.0,568.14,428.3
2018,6,2,9,30,561.0,242.0,2.5,26.7,679.0,637.11,478.02
2018,6,2,9,45,661.5,202.0,2.55,27.0,740.5,702.33,524.68
2018,6,2,10,0,762.0,162.0,2.6,27.3,802.0,766.23,569.69
2018,6,2,10,15,752.0,173.5,2.65,27.45,824.0,794.94,587.81
2018,6,2,10,30,742.0,185.0,2.7,27.6,846.0,820.25,603.84
2018,6,2,10,45,520.0,293.5,2.75,27.75,762.5,752.32,552.91
2018,6,2,11,0,298.0,402.0,2.8,27.9,679.0,660.54,484.44
2018,6,2,11,15,275.0,352.5,2.85,27.95,611.5,598.9,442.69
2018,6,2,11,30,252.0,303.0,2.9,28.0,544.0,534.54,398.15
2018,6,2,11,45,321.0,299.5,2.9,28.1,609.0,610.21,452.86
2018,6,2,12,0,390.0,296.0,2.9,28.2,674.0,674.84,498.39
2018,6,2,12,15,349.0,327.5,2.9,28.25,666.0,667.51,491.31
2018,6,2,12,30,308.0,359.0,2.9,28.3,658.0,648.08,476.58
2018,6,2,12,45,399.0,335.0,2.9,28.35,719.5,718.91,527.3
2018,6,2,13,0,490.0,311.0,2.9,28.4,781.0,776.45,567.86
2018,6,2,13,15,489.5,301.5,2.85,28.45,765.0,759.36,555.92
2018,6,2,13,30,489.0,292.0,2.8,28.5,749.0,740.15,543.08
2018,6,2,13,45,421.0,325.5,2.75,28.5,712.5,700.07,514.02
2018,6,2,14,0,353.0,359.0,2.7,28.5,676.0,652.5,479.93
2018,6,2,14,15,508.5,285.5,2.65,28.4,726.0,708.86,522.95
2018,6,2,14,30,664.0,212.0,2.6,28.3,776.0,748.17,552.95
2018,6,2,14,45,709.5,181.0,2.55,28.25,761.5,728.31,540.11
2018,6,2,15,0,755.0,150.0,2.5,28.2,747.0,701.19,522.4
2018,6,2,15,15,555.5,166.0,2.4,28.1,593.0,548.73,413.16
2018,6,2,15,30,356.0,182.0,2.3,28.0,439.0,406.44,308.45
2018,6,2,15,45,220.0,182.5,2.2,27.9,338.0,302.09,229.87
2018,6,2,16,0,84.0,183.0,2.1,27.8,237.0,213.4,161.63
2018,6,2,16,15,245.0,177.5,1.95,27.65,318.5,284.09,215.87
2018,6,2,16,30,406.0,172.0,1.8,27.5,400.0,337.47,253.62
2018,6,2,16,45,439.5,149.5,1.7,27.3,375.0,304.91,226.3
2018,6,2,17,0,473.0,127.0,1.6,27.1,350.0,268.12,194.88
2018,6,2,17,15,532.5,107.0,1.5,26.75,330.5,238.15,166.83
2018,6,2,17,30,592.0,87.0,1.4,26.4,311.0,198.28,130.19
2018,6,2,17,45,514.5,81.5,1.35,26.05,255.0,143.85,88.74
2018,6,2,18,0,437.0,76.0,1.3,25.7,199.0,97.26,57.22
2018,6,2,18,15,255.5,64.5,1.3,25.7,133.0,53.94,34.94
2018,6,2,18,30,74.0,53.0,1.3,25.7,67.0,43.67,31.41
2018,6,2,18,45,65.0,38.0,1.05,24.5,47.5,31.82,20.99
2018,6,2,19,0,56.0,23.0,0.8,23.3,28.0,18.83,8.74
2018,6,2,19,15,31.5,13.0,0.85,23.05,15.5,11.82,0.0
2018,6,2,19,30,7.0,3.0,0.9,22.8,3.0,2.73,0.0
