Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,13,0,808.0,162.0,2.8,31.6,942.0,920.12,656.72
2018,6,22,13,15,741.0,194.5,2.85,31.6,902.5,879.38,630.95
2018,6,22,13,30,674.0,227.0,2.9,31.6,863.0,843.76,608.49
2018,6,22,13,45,703.0,207.0,2.95,31.65,857.5,835.87,604.44
2018,6,22,14,0,732.0,187.0,3.0,31.7,852.0,819.54,594.44
2018,6,22,14,15,744.0,174.5,3.0,31.65,833.0,797.36,580.58
2018,6,22,14,30,756.0,162.0,3.0,31.6,814.0,771.68,564.38
2018,6,22,14,45,711.5,171.5,3.0,31.6,766.5,722.15,530.77
2018,6,22,15,0,667.0,181.0,3.0,31.6,719.0,670.71,495.03
2018,6,22,15,15,700.5,161.5,3.0,31.5,702.0,646.65,479.16
2018,6,22,15,30,734.0,142.0,3.0,31.4,685.0,617.48,458.97
2018,6,22,15,45,674.5,151.5,2.95,31.35,627.0,555.52,413.74
2018,6,22,16,0,615.0,161.0,2.9,31.3,569.0,496.78,370.18
2018,6,22,16,15,598.5,154.0,2.85,31.1,527.5,448.59,333.9
2018,6,22,16,30,582.0,147.0,2.8,30.9,486.0,400.81,296.91
2018,6,22,16,45,579.0,135.5,2.75,30.7,447.0,354.94,260.23
2018,6,22,17,0,576.0,124.0,2.7,30.5,408.0,308.48,222.04
2018,6,22,17,15,568.5,112.5,2.55,30.15,367.0,260.34,181.89
2018,6,22,17,30,561.0,101.0,2.4,29.8,326.0,212.48,141.72
2018,6,22,17,45,511.5,93.5,2.25,29.45,276.5,161.82,102.04
2018,6,22,18,0,462.0,86.0,2.1,29.1,227.0,115.21,68.59
2018,6,22,18,15,367.0,78.0,2.1,29.1,177.0,73.59,45.45
2018,6,22,18,30,272.0,70.0,2.1,29.1,127.0,52.38,38.4
2018,6,22,18,45,174.5,53.0,1.85,27.95,86.0,41.86,29.3
2018,6,22,19,0,77.0,36.0,1.6,26.8,45.0,28.84,17.75
2018,6,22,19,15,59.5,23.0,1.6,26.45,28.0,18.69,4.0
2018,6,22,19,30,42.0,10.0,1.6,26.1,11.0,9.1,0.0
2018,6,22,19,45,21.0,5.0,1.6,25.75,5.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.6,25.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.7,25.25,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.8,25.1,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.85,24.9,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.95,24.15,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.95,23.8,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.85,23.4,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.7,23.05,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.55,22.75,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.4,22.45,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.25,22.15,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.2,21.45,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.15,21.15,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,23,4,45,3.5,1.0,1.6,21.4,1.0,0.0,0.0
2018,6,23,5,0,7.0,2.0,1.8,21.5,2.0,0.0,0.0
2018,6,23,5,15,75.5,14.0,2.1,21.85,19.0,12.73,0.0
2018,6,23,5,30,144.0,26.0,2.4,22.2,36.0,20.44,6.67
2018,6,23,5,45,237.0,38.5,2.65,22.55,70.5,29.87,19.12
2018,6,23,6,0,330.0,51.0,2.9,22.9,105.0,39.05,27.66
2018,6,23,6,15,404.0,59.5,3.2,23.4,149.0,45.88,33.87
2018,6,23,6,30,478.0,68.0,3.5,23.9,193.0,74.03,43.15
2018,6,23,6,45,526.0,75.5,3.8,24.35,240.5,117.23,68.86
2018,6,23,7,0,574.0,83.0,4.1,24.8,288.0,166.04,105.28
2018,6,23,7,15,505.0,102.0,4.15,25.05,303.0,203.98,140.8
2018,6,23,7,30,436.0,121.0,4.2,25.3,318.0,231.28,167.8
2018,6,23,7,45,314.5,160.5,4.25,25.55,311.5,250.07,187.85
2018,6,23,8,0,193.0,200.0,4.3,25.8,305.0,254.42,194.25
2018,6,23,8,15,115.0,210.0,4.2,26.05,274.0,240.44,184.26
2018,6,23,8,30,37.0,220.0,4.1,26.3,243.0,214.68,164.01
2018,6,23,8,45,199.0,235.0,4.05,26.5,374.0,328.09,251.83
2018,6,23,9,0,361.0,250.0,4.0,26.7,505.0,456.35,348.92
2018,6,23,9,15,409.5,250.5,3.95,27.2,556.0,507.68,386.34
2018,6,23,9,30,458.0,251.0,3.9,27.7,607.0,561.93,425.49
2018,6,23,9,45,428.0,279.5,3.8,28.15,624.5,586.92,441.47
2018,6,23,10,0,398.0,308.0,3.7,28.6,642.0,608.24,454.5
2018,6,23,10,15,601.5,230.0,3.7,28.95,755.0,717.18,534.28
2018,6,23,10,30,805.0,152.0,3.7,29.3,868.0,828.97,611.56
2018,6,23,10,45,705.5,190.5,3.65,29.7,830.0,806.26,593.58
2018,6,23,11,0,606.0,229.0,3.6,30.1,792.0,772.74,568.04
2018,6,23,11,15,504.0,299.5,3.6,30.3,773.5,758.73,555.0
2018,6,23,11,30,402.0,370.0,3.6,30.5,755.0,740.34,538.74
2018,6,23,11,45,600.0,269.5,3.6,30.75,850.0,836.03,607.93
2018,6,23,12,0,798.0,169.0,3.6,31.0,945.0,924.62,666.79
2018,6,23,12,15,837.0,149.0,3.6,31.1,964.5,934.58,672.26
2018,6,23,12,30,876.0,129.0,3.6,31.2,984.0,953.07,683.92
2018,6,23,12,45,855.0,140.5,3.55,31.35,970.5,940.39,674.95
2018,6,23,13,0,834.0,152.0,3.5,31.5,957.0,924.55,664.26
2018,6,23,13,15,842.0,144.0,3.45,31.5,947.5,915.0,658.16
2018,6,23,13,30,850.0,136.0,3.4,31.5,938.0,901.86,649.76
2018,6,23,13,45,857.5,128.0,3.35,31.55,922.0,884.62,638.65
2018,6,23,14,0,865.0,120.0,3.3,31.6,906.0,863.72,625.22
2018,6,23,14,15,859.5,118.0,3.25,31.55,879.5,834.0,606.23
2018,6,23,14,30,854.0,116.0,3.2,31.5,853.0,801.49,585.39
2018,6,23,14,45,846.5,113.5,3.15,31.45,820.5,764.37,561.33
2018,6,23,15,0,839.0,111.0,3.1,31.4,788.0,724.94,535.55
2018,6,23,15,15,815.5,112.0,3.05,31.3,743.5,675.66,501.52
2018,6,23,15,30,792.0,113.0,3.0,31.2,699.0,627.93,467.44
2018,6,23,15,45,779.5,109.0,3.0,31.1,657.0,579.15,432.2
2018,6,23,16,0,767.0,105.0,3.0,31.0,615.0,529.51,395.35
2018,6,23,16,15,671.5,122.0,2.9,30.85,544.5,456.14,340.0
2018,6,23,16,30,576.0,139.0,2.8,30.7,474.0,391.39,290.37
2018,6,23,16,45,368.0,156.5,2.75,30.55,363.5,288.45,213.29
2018,6,23,17,0,160.0,174.0,2.7,30.4,253.0,207.12,153.47
2018,6,23,17,15,377.0,129.0,2.5,30.0,287.5,219.48,156.4
2018,6,23,17,30,594.0,84.0,2.3,29.6,322.0,205.33,135.23
2018,6,23,17,45,588.0,75.0,2.05,29.25,283.0,158.54,96.35
2018,6,23,18,0,582.0,66.0,1.8,28.9,244.0,112.13,61.33
2018,6,23,18,15,505.5,59.5,1.8,28.9,193.0,65.5,35.65
2018,6,23,18,30,429.0,53.0,1.8,28.9,142.0,40.54,28.52
2018,6,23,18,45,330.0,44.5,1.4,27.35,102.0,34.92,23.62
2018,6,23,19,0,231.0,36.0,1.0,25.8,62.0,27.95,17.15
2018,6,23,19,15,130.5,22.0,1.0,25.5,35.5,17.26,3.5
2018,6,23,19,30,30.0,8.0,1.0,25.2,9.0,7.28,0.0
2018,6,23,19,45,15.0,4.0,1.0,24.9,4.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.0,24.45,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.15,23.65,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.25,23.55,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.35,23.2,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.45,23.05,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.5,22.65,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.5,22.15,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.5,21.85,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.35,21.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,6,24,4,45,3.5,1.0,1.45,21.2,1.0,0.0,0.0
2018,6,24,5,0,7.0,2.0,1.5,21.3,2.0,0.0,0.0
2018,6,24,5,15,76.5,14.5,1.7,21.75,19.5,13.19,0.0
2018,6,24,5,30,146.0,27.0,1.9,22.2,37.0,21.25,6.87
2018,6,24,5,45,237.5,39.5,2.05,22.65,71.5,30.67,19.75
2018,6,24,6,0,329.0,52.0,2.2,23.1,106.0,39.82,28.29
2018,6,24,6,15,380.0,63.0,2.3,23.75,146.0,47.44,35.15
2018,6,24,6,30,431.0,74.0,2.4,24.4,186.0,75.34,45.49
2018,6,24,6,45,498.5,80.0,2.55,25.05,237.0,117.76,70.2
2018,6,24,7,0,566.0,86.0,2.7,25.7,288.0,166.83,105.66
2018,6,24,7,15,524.0,105.5,2.8,26.3,315.0,210.89,144.47
2018,6,24,7,30,482.0,125.0,2.9,26.9,342.0,247.36,177.44
2018,6,24,7,45,591.5,114.5,3.05,27.45,413.0,307.99,225.09
2018,6,24,8,0,701.0,104.0,3.2,28.0,484.0,377.43,279.79
2018,6,24,8,15,713.5,110.5,3.3,28.45,528.0,429.35,321.77
2018,6,24,8,30,726.0,117.0,3.4,28.9,572.0,482.46,363.38
2018,6,24,8,45,745.0,119.5,3.45,29.35,616.5,533.52,402.22
2018,6,24,9,0,764.0,122.0,3.5,29.8,661.0,584.61,439.98
2018,6,24,9,15,787.5,120.0,3.55,30.15,704.5,634.05,475.86
2018,6,24,9,30,811.0,118.0,3.6,30.5,748.0,683.25,510.72
2018,6,24,9,45,821.5,119.5,3.6,30.85,783.0,722.15,537.27
2018,6,24,10,0,832.0,121.0,3.6,31.2,818.0,762.16,562.83
2018,6,24,10,15,839.0,123.0,3.6,31.4,847.5,797.77,585.45
2018,6,24,10,30,846.0,125.0,3.6,31.6,877.0,830.89,606.22
2018,6,24,10,45,769.5,171.0,3.55,31.8,869.0,838.48,609.66
2018,6,24,11,0,693.0,217.0,3.5,32.0,861.0,838.05,607.99
2018,6,24,11,15,777.5,173.0,3.45,32.05,907.5,881.33,635.71
2018,6,24,11,30,862.0,129.0,3.4,32.1,954.0,920.5,660.14
2018,6,24,11,45,865.0,128.5,3.35,32.15,963.0,932.7,666.99
2018,6,24,12,0,868.0,128.0,3.3,32.2,972.0,941.61,671.99
2018,6,24,12,15,859.0,133.5,3.3,32.35,970.0,941.41,671.28
2018,6,24,12,30,850.0,139.0,3.3,32.5,968.0,937.86,668.59
2018,6,24,12,45,786.5,167.0,3.3,32.6,930.5,911.77,651.63
2018,6,24,13,0,723.0,195.0,3.3,32.7,893.0,872.67,626.35
2018,6,24,13,15,753.5,181.5,3.3,32.85,900.5,879.25,630.83
2018,6,24,13,30,784.0,168.0,3.3,33.0,908.0,881.79,632.44
2018,6,24,13,45,690.5,205.5,3.3,33.15,847.0,824.06,594.64
2018,6,24,14,0,597.0,243.0,3.3,33.3,786.0,761.97,551.81
2018,6,24,14,15,639.5,216.0,3.3,33.35,782.0,754.46,548.35
2018,6,24,14,30,682.0,189.0,3.3,33.4,778.0,741.85,540.98
2018,6,24,14,45,756.0,151.5,3.25,33.45,781.0,736.16,538.49
2018,6,24,15,0,830.0,114.0,3.2,33.5,784.0,721.74,529.43
2018,6,24,15,15,818.5,112.5,3.15,33.4,746.0,678.77,499.82
2018,6,24,15,30,807.0,111.0,3.1,33.3,708.0,636.3,469.74
2018,6,24,15,45,783.0,112.0,3.05,33.2,663.0,584.75,432.54
2018,6,24,16,0,759.0,113.0,3.0,33.1,618.0,533.33,394.57
2018,6,24,16,15,740.0,109.5,2.9,32.9,572.0,480.63,354.8
2018,6,24,16,30,721.0,106.0,2.8,32.7,526.0,428.26,314.15
2018,6,24,16,45,685.0,104.0,2.65,32.5,474.5,369.19,267.62
2018,6,24,17,0,649.0,102.0,2.5,32.3,423.0,314.46,223.44
2018,6,24,17,15,516.0,100.0,2.25,31.9,337.5,235.56,163.27
2018,6,24,17,30,383.0,98.0,2.0,31.5,252.0,169.86,114.32
2018,6,24,17,45,312.0,91.0,1.8,31.05,205.0,126.86,82.29
2018,6,24,18,0,241.0,84.0,1.6,30.6,158.0,93.74,59.84
2018,6,24,18,15,325.0,71.0,1.6,30.6,151.0,67.25,40.79
2018,6,24,18,30,409.0,58.0,1.6,30.6,144.0,44.76,31.81
2018,6,24,18,45,276.5,47.5,1.25,29.1,98.5,36.26,24.53
2018,6,24,19,0,144.0,37.0,0.9,27.6,53.0,29.72,18.44
2018,6,24,19,15,77.0,22.5,0.9,27.25,30.5,18.34,4.15
2018,6,24,19,30,10.0,8.0,0.9,26.9,8.0,7.28,0.0
2018,6,24,19,45,5.0,4.0,0.9,26.6,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.9,25.75,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.9,25.45,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.9,25.15,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.9,24.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.85,24.55,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.9,23.25,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.0,22.75,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.05,22.25,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,25,4,45,2.5,1.0,1.0,22.05,1.0,0.0,0.0
2018,6,25,5,0,5.0,2.0,1.0,22.1,2.0,0.0,0.0
2018,6,25,5,15,11.0,11.5,1.1,22.35,12.0,10.46,0.0
2018,6,25,5,30,17.0,21.0,1.2,22.6,22.0,18.26,4.81
2018,6,25,5,45,28.5,33.5,1.25,22.8,37.5,28.82,18.2
2018,6,25,6,0,40.0,46.0,1.3,23.0,53.0,39.34,27.9
2018,6,25,6,15,56.0,66.5,1.25,23.5,79.5,53.69,40.53
2018,6,25,6,30,72.0,87.0,1.2,24.0,106.0,73.64,53.25
2018,6,25,6,45,36.0,73.5,1.2,24.5,83.0,67.58,48.55
2018,6,25,7,0,0.0,60.0,1.2,25.0,60.0,53.0,37.98
2018,6,25,7,15,19.5,106.0,1.15,25.6,115.0,96.91,72.56
2018,6,25,7,30,39.0,152.0,1.1,26.2,170.0,143.06,108.24
2018,6,25,7,45,40.5,179.0,1.1,26.8,199.5,170.05,128.82
2018,6,25,8,0,42.0,206.0,1.1,27.4,229.0,197.53,149.41
2018,6,25,8,15,51.5,223.0,1.0,27.75,253.5,220.4,166.16
2018,6,25,8,30,61.0,240.0,0.9,28.1,278.0,244.26,183.44
2018,6,25,8,45,57.5,236.0,0.85,28.45,274.0,243.2,182.02
2018,6,25,9,0,54.0,232.0,0.8,28.8,270.0,241.37,180.09
2018,6,25,9,15,145.0,292.0,0.9,28.9,402.5,363.1,270.04
2018,6,25,9,30,236.0,352.0,1.0,29.0,535.0,494.09,362.67
2018,6,25,9,45,303.5,347.5,1.1,29.1,594.5,551.41,402.59
2018,6,25,10,0,371.0,343.0,1.2,29.2,654.0,612.67,445.3
2018,6,25,10,15,349.5,373.0,1.25,29.2,674.0,638.02,461.16
2018,6,25,10,30,328.0,403.0,1.3,29.2,694.0,660.87,475.46
2018,6,25,10,45,347.0,405.5,1.35,29.15,721.0,690.37,495.4
2018,6,25,11,0,366.0,408.0,1.4,29.1,748.0,719.34,514.82
2018,6,25,11,15,297.5,426.5,1.4,29.1,706.0,683.74,489.24
2018,6,25,11,30,229.0,445.0,1.4,29.1,664.0,644.42,461.5
2018,6,25,11,45,157.0,451.5,1.4,29.1,602.5,578.72,415.86
2018,6,25,12,0,85.0,458.0,1.4,29.1,541.0,509.37,367.04
2018,6,25,12,15,57.5,416.5,1.35,29.1,472.5,444.28,321.81
2018,6,25,12,30,30.0,375.0,1.3,29.1,404.0,378.76,275.44
2018,6,25,12,45,58.0,405.5,1.3,29.1,461.5,433.78,315.29
2018,6,25,13,0,86.0,436.0,1.3,29.1,519.0,488.07,353.3
2018,6,25,13,15,116.5,451.5,1.3,29.1,562.5,538.69,388.37
2018,6,25,13,30,147.0,467.0,1.3,29.1,606.0,577.81,415.33
2018,6,25,13,45,96.0,411.5,1.3,29.1,501.5,467.23,338.91
2018,6,25,14,0,45.0,356.0,1.3,29.1,397.0,367.95,269.03
2018,6,25,14,15,46.5,355.0,1.3,29.05,396.0,366.15,268.64
2018,6,25,14,30,48.0,354.0,1.3,29.0,395.0,364.0,267.5
2018,6,25,14,45,30.0,278.5,1.35,28.95,304.0,277.68,205.37
2018,6,25,15,0,12.0,203.0,1.4,28.9,213.0,189.8,140.6
2018,6,25,15,15,161.0,240.0,1.4,28.75,360.0,339.17,255.04
2018,6,25,15,30,310.0,277.0,1.4,28.6,507.0,460.8,343.69
2018,6,25,15,45,423.5,235.0,1.4,28.45,528.5,479.72,357.58
2018,6,25,16,0,537.0,193.0,1.4,28.3,550.0,481.44,358.92
2018,6,25,16,15,587.0,167.0,1.3,28.1,531.0,456.22,339.23
2018,6,25,16,30,637.0,141.0,1.2,27.9,512.0,421.73,311.81
2018,6,25,16,45,476.0,143.5,1.05,27.65,407.0,320.44,236.04
2018,6,25,17,0,315.0,146.0,0.9,27.4,302.0,238.51,174.95
2018,6,25,17,15,174.5,129.5,0.8,27.2,214.5,162.87,118.89
2018,6,25,17,30,34.0,113.0,0.7,27.0,127.0,105.89,78.42
2018,6,25,17,45,36.0,103.0,0.6,26.75,116.0,94.67,69.61
2018,6,25,18,0,38.0,93.0,0.5,26.5,105.0,83.08,60.46
2018,6,25,18,15,19.0,58.0,0.5,26.5,64.0,51.2,35.77
2018,6,25,18,30,0.0,23.0,0.5,26.5,23.0,20.23,11.63
2018,6,25,18,45,0.0,18.0,0.4,25.9,18.0,15.82,7.75
2018,6,25,19,0,0.0,13.0,0.3,25.3,13.0,11.42,3.73
2018,6,25,19,15,2.0,8.5,0.35,25.0,8.5,7.46,0.0
2018,6,25,19,30,4.0,4.0,0.4,24.7,4.0,3.64,0.0
2018,6,25,19,45,2.0,2.0,0.45,24.4,2.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,0.55,23.9,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,0.65,22.75,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,0.45,21.35,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,0.4,21.25,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,6,26,4,45,0.5,0.5,0.65,21.2,0.5,0.0,0.0
2018,6,26,5,0,1.0,1.0,0.7,21.2,1.0,0.0,0.0
2018,6,26,5,15,1.0,6.5,0.85,21.4,6.5,5.91,0.0
2018,6,26,5,30,1.0,12.0,1.0,21.6,12.0,10.55,0.23
2018,6,26,5,45,0.5,23.5,1.15,21.75,23.5,20.7,11.55
2018,6,26,6,0,0.0,35.0,1.3,21.9,35.0,30.87,20.81
2018,6,26,6,15,1.0,54.0,1.3,22.15,54.5,46.97,35.0
2018,6,26,6,30,2.0,73.0,1.3,22.4,74.0,63.03,46.66
2018,6,26,6,45,1.0,72.0,1.3,22.65,72.5,63.22,46.82
2018,6,26,7,0,0.0,71.0,1.3,22.9,71.0,62.71,46.33
2018,6,26,7,15,0.0,52.0,1.3,23.2,52.0,45.9,32.35
2018,6,26,7,30,0.0,33.0,1.3,23.5,33.0,29.1,18.4
2018,6,26,7,45,0.0,51.0,1.3,23.8,51.0,45.05,31.35
2018,6,26,8,0,0.0,69.0,1.3,24.1,69.0,61.04,44.14
2018,6,26,8,15,4.5,117.5,1.3,24.5,120.5,105.97,79.79
2018,6,26,8,30,9.0,166.0,1.3,24.9,172.0,151.28,114.94
2018,6,26,8,45,22.5,202.0,1.3,25.3,217.5,193.55,147.13
2018,6,26,9,0,36.0,238.0,1.3,25.7,263.0,235.89,178.81
2018,6,26,9,15,20.0,195.5,1.3,26.05,209.5,189.68,142.89
2018,6,26,9,30,4.0,153.0,1.3,26.4,156.0,138.87,103.38
2018,6,26,9,45,7.0,185.5,1.35,26.75,191.0,170.46,127.41
2018,6,26,10,0,10.0,218.0,1.4,27.1,226.0,202.44,151.2
2018,6,26,10,15,7.5,192.0,1.5,27.35,198.0,177.58,132.01
2018,6,26,10,30,5.0,166.0,1.6,27.6,170.0,152.49,112.75
2018,6,26,10,45,3.5,152.5,1.75,27.85,155.5,139.31,102.54
2018,6,26,11,0,2.0,139.0,1.9,28.1,141.0,126.02,92.22
2018,6,26,11,15,2.0,128.5,1.95,28.25,130.5,116.71,85.0
2018,6,26,11,30,2.0,118.0,2.0,28.4,120.0,107.37,77.77
2018,6,26,11,45,1.5,104.5,2.1,28.55,106.0,94.84,68.09
2018,6,26,12,0,1.0,91.0,2.2,28.7,92.0,82.29,58.38
2018,6,26,12,15,1.5,96.5,2.25,28.75,98.0,87.73,62.58
2018,6,26,12,30,2.0,102.0,2.3,28.8,104.0,93.14,66.74
2018,6,26,12,45,4.0,135.0,2.35,28.8,139.0,124.72,90.98
2018,6,26,13,0,6.0,168.0,2.4,28.8,174.0,156.31,115.02
2018,6,26,13,15,7.5,184.0,2.35,28.65,191.0,172.0,126.97
2018,6,26,13,30,9.0,200.0,2.3,28.5,208.0,187.6,138.87
2018,6,26,13,45,5.0,148.0,2.3,28.35,152.5,136.78,100.42
2018,6,26,14,0,1.0,96.0,2.3,28.2,97.0,86.44,61.86
2018,6,26,14,15,2.5,109.5,2.2,27.85,111.5,99.68,72.38
2018,6,26,14,30,4.0,123.0,2.1,27.5,126.0,112.82,82.76
2018,6,26,14,45,6.0,156.0,2.0,27.15,160.5,143.68,106.8
2018,6,26,15,0,8.0,189.0,1.9,26.8,195.0,174.33,130.57
2018,6,26,15,15,7.0,175.5,1.9,26.5,180.5,161.04,120.68
2018,6,26,15,30,6.0,162.0,1.9,26.2,166.0,147.86,110.91
2018,6,26,15,45,12.0,190.0,1.95,25.85,198.0,175.84,133.08
2018,6,26,16,0,18.0,218.0,2.0,25.5,230.0,202.93,154.44
2018,6,26,16,15,14.5,176.5,2.1,25.25,185.5,163.27,124.18
2018,6,26,16,30,11.0,135.0,2.2,25.0,141.0,124.23,94.02
2018,6,26,16,45,6.5,109.0,2.35,24.75,112.5,98.91,74.3
2018,6,26,17,0,2.0,83.0,2.5,24.5,84.0,74.15,54.76
2018,6,26,17,15,93.0,94.5,2.5,24.2,132.0,110.31,81.71
2018,6,26,17,30,184.0,106.0,2.5,23.9,180.0,132.97,96.14
2018,6,26,17,45,103.0,83.0,2.5,23.6,123.5,88.88,63.13
2018,6,26,18,0,22.0,60.0,2.5,23.3,67.0,55.08,39.11
2018,6,26,18,15,27.0,52.0,2.5,23.3,59.0,46.77,32.47
2018,6,26,18,30,32.0,44.0,2.5,23.3,51.0,38.66,27.67
2018,6,26,18,45,16.0,31.0,2.3,22.7,34.5,27.65,17.96
2018,6,26,19,0,0.0,18.0,2.1,22.1,18.0,15.83,7.47
2018,6,26,19,15,0.5,11.5,2.05,21.9,11.5,10.11,0.0
2018,6,26,19,30,1.0,5.0,2.0,21.7,5.0,4.55,0.0
2018,6,26,19,45,0.5,2.5,2.0,21.55,2.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.5,21.05,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,1.05,20.85,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.85,20.55,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,0.55,20.05,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,0.35,20.05,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,6,27,4,45,1.5,0.5,0.4,20.15,0.5,0.0,0.0
2018,6,27,5,0,3.0,1.0,0.4,20.2,1.0,0.0,0.0
2018,6,27,5,15,3.0,3.0,0.6,20.45,3.0,2.73,0.0
2018,6,27,5,30,3.0,5.0,0.8,20.7,5.0,4.47,0.0
2018,6,27,5,45,5.0,11.5,1.0,21.0,12.0,10.31,2.93
2018,6,27,6,0,7.0,18.0,1.2,21.3,19.0,16.16,8.25
2018,6,27,6,15,16.0,37.0,1.25,21.75,40.5,32.97,22.99
2018,6,27,6,30,25.0,56.0,1.3,22.2,62.0,49.84,35.26
2018,6,27,6,45,15.0,74.5,1.3,22.6,78.5,66.14,48.67
2018,6,27,7,0,5.0,93.0,1.3,23.0,95.0,81.96,61.87
2018,6,27,7,15,3.0,106.5,1.3,23.4,107.5,93.79,71.28
2018,6,27,7,30,1.0,120.0,1.3,23.8,120.0,105.43,80.36
2018,6,27,7,45,7.0,148.5,1.25,24.15,152.0,132.44,101.35
2018,6,27,8,0,13.0,177.0,1.2,24.5,184.0,160.37,122.73
2018,6,27,8,15,18.5,197.5,1.25,24.8,208.5,182.03,139.04
2018,6,27,8,30,24.0,218.0,1.3,25.1,233.0,204.37,155.74
2018,6,27,8,45,22.0,226.0,1.35,25.4,240.5,212.17,161.13
2018,6,27,9,0,20.0,234.0,1.4,25.7,248.0,219.67,166.3
2018,6,27,9,15,24.0,259.5,1.5,26.05,277.5,250.15,188.83
2018,6,27,9,30,28.0,285.0,1.6,26.4,307.0,278.14,209.17
2018,6,27,9,45,30.0,302.5,1.7,26.7,327.0,297.78,223.16
2018,6,27,10,0,32.0,320.0,1.8,27.0,347.0,317.57,237.19
2018,6,27,10,15,40.0,343.5,1.9,27.2,378.5,347.87,259.05
2018,6,27,10,30,48.0,367.0,2.0,27.4,410.0,378.69,281.07
2018,6,27,10,45,56.0,386.0,2.05,27.6,437.0,405.69,300.1
2018,6,27,11,0,64.0,405.0,2.1,27.8,464.0,432.93,319.18
2018,6,27,11,15,51.5,391.5,2.15,27.9,439.5,410.94,302.84
2018,6,27,11,30,39.0,378.0,2.2,28.0,415.0,388.14,286.1
2018,6,27,11,45,36.0,381.5,2.2,28.1,416.0,389.67,286.95
2018,6,27,12,0,33.0,385.0,2.2,28.2,417.0,390.87,287.48
2018,6,27,12,15,196.5,387.5,2.2,28.15,579.0,566.66,416.41
2018,6,27,12,30,360.0,390.0,2.2,28.1,741.0,723.17,525.81
2018,6,27,12,45,345.5,414.0,2.15,28.1,749.5,730.83,528.65
2018,6,27,13,0,331.0,438.0,2.1,28.1,758.0,736.81,531.56
2018,6,27,13,15,456.5,366.0,2.05,28.0,800.5,787.17,568.57
2018,6,27,13,30,582.0,294.0,2.0,27.9,843.0,824.52,596.28
2018,6,27,13,45,520.0,315.0,1.9,27.85,798.0,776.65,562.53
2018,6,27,14,0,458.0,336.0,1.8,27.8,753.0,728.96,529.4
2018,6,27,14,15,307.0,360.0,1.8,27.8,636.0,603.47,442.15
2018,6,27,14,30,156.0,384.0,1.8,27.8,519.0,486.34,358.37
2018,6,27,14,45,207.0,354.5,1.85,27.8,526.0,491.18,364.37
2018,6,27,15,0,258.0,325.0,1.9,27.8,533.0,497.74,370.57
2018,6,27,15,15,183.5,308.0,1.95,27.75,452.5,412.61,308.88
2018,6,27,15,30,109.0,291.0,2.0,27.7,372.0,339.04,254.77
2018,6,27,15,45,71.5,264.5,2.05,27.65,316.5,281.17,212.02
2018,6,27,16,0,34.0,238.0,2.1,27.6,261.0,232.03,175.17
2018,6,27,16,15,111.0,239.0,2.1,27.5,305.5,271.87,206.2
2018,6,27,16,30,188.0,240.0,2.1,27.4,350.0,299.3,226.48
2018,6,27,16,45,145.0,214.5,2.15,27.3,295.0,247.58,187.1
2018,6,27,17,0,102.0,189.0,2.2,27.2,240.0,200.67,151.47
2018,6,27,17,15,116.5,166.5,2.05,26.95,218.5,177.6,132.9
2018,6,27,17,30,131.0,144.0,1.9,26.7,197.0,153.0,112.61
2018,6,27,17,45,179.5,127.5,1.7,26.4,189.0,137.17,97.72
2018,6,27,18,0,228.0,111.0,1.5,26.1,181.0,114.02,77.74
2018,6,27,18,15,237.5,89.0,1.5,26.1,150.0,80.23,53.9
2018,6,27,18,30,247.0,67.0,1.5,26.1,119.0,49.97,36.88
2018,6,27,18,45,214.5,53.0,1.25,25.2,89.5,40.28,28.38
2018,6,27,19,0,182.0,39.0,1.0,24.3,60.0,30.18,19.15
2018,6,27,19,15,101.5,24.0,1.1,24.15,34.5,19.51,5.23
2018,6,27,19,30,21.0,9.0,1.2,24.0,9.0,8.19,0.0
2018,6,27,19,45,10.5,4.5,1.25,23.8,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.45,23.55,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.7,23.45,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.9,23.35,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,2.05,23.2,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.15,23.05,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.2,22.95,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.15,22.8,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.05,22.65,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.95,22.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.9,22.15,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.75,21.8,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.6,21.55,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.45,21.3,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.4,21.05,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,6,28,4,45,4.5,1.0,1.6,21.2,1.0,0.0,0.0
2018,6,28,5,0,9.0,2.0,1.7,21.3,2.0,0.0,0.0
2018,6,28,5,15,85.5,13.0,1.85,21.55,18.5,11.82,0.0
2018,6,28,5,30,162.0,24.0,2.0,21.8,35.0,18.91,4.0
2018,6,28,5,45,166.0,38.0,2.15,22.1,57.0,29.4,18.62
2018,6,28,6,0,170.0,52.0,2.3,22.4,79.0,41.12,29.43
2018,6,28,6,15,269.0,64.5,2.35,22.8,125.0,48.23,35.94
2018,6,28,6,30,368.0,77.0,2.4,23.2,171.0,73.45,46.33
2018,6,28,6,45,379.0,88.5,2.45,23.6,204.0,109.53,69.0
2018,6,28,7,0,390.0,100.0,2.5,24.0,237.0,146.8,97.68
2018,6,28,7,15,376.0,121.5,2.55,24.65,271.0,188.01,132.55
2018,6,28,7,30,362.0,143.0,2.6,25.3,305.0,227.55,166.24
2018,6,28,7,45,491.0,133.0,2.65,25.9,381.0,286.42,211.43
2018,6,28,8,0,620.0,123.0,2.7,26.5,457.0,360.93,269.23
2018,6,28,8,15,624.5,137.0,2.65,27.05,500.0,411.97,309.89
2018,6,28,8,30,629.0,151.0,2.6,27.6,543.0,462.37,348.71
2018,6,28,8,45,490.5,212.0,2.6,28.1,531.5,472.57,356.22
2018,6,28,9,0,352.0,273.0,2.6,28.6,520.0,465.75,349.92
2018,6,28,9,15,337.5,304.0,2.55,28.95,552.5,503.11,376.02
2018,6,28,9,30,323.0,335.0,2.5,29.3,585.0,538.46,399.76
2018,6,28,9,45,365.5,336.5,2.45,29.6,632.0,586.37,433.09
2018,6,28,10,0,408.0,338.0,2.4,29.9,679.0,642.51,471.29
2018,6,28,10,15,433.0,334.5,2.35,30.05,708.0,676.01,493.57
2018,6,28,10,30,458.0,331.0,2.3,30.2,737.0,709.31,515.56
2018,6,28,10,45,452.0,345.0,2.25,30.4,755.0,731.61,528.97
2018,6,28,11,0,446.0,359.0,2.2,30.6,773.0,751.8,540.87
2018,6,28,11,15,457.0,359.0,2.15,30.65,789.5,772.27,553.75
2018,6,28,11,30,468.0,359.0,2.1,30.7,806.0,791.08,565.44
2018,6,28,11,45,433.0,391.0,2.1,30.75,808.0,794.91,566.24
2018,6,28,12,0,398.0,423.0,2.1,30.8,810.0,788.78,560.86
2018,6,28,12,15,547.5,331.0,2.05,30.8,864.5,853.22,606.51
2018,6,28,12,30,697.0,239.0,2.0,30.8,919.0,907.39,644.11
2018,6,28,12,45,750.0,204.0,1.95,30.8,931.5,913.39,646.97
2018,6,28,13,0,803.0,169.0,1.9,30.8,944.0,924.04,653.31
2018,6,28,13,15,722.5,219.5,1.9,30.75,910.0,894.63,635.02
2018,6,28,13,30,642.0,270.0,1.9,30.7,876.0,857.31,610.25
2018,6,28,13,45,668.5,243.5,1.85,30.65,862.5,842.51,601.91
2018,6,28,14,0,695.0,217.0,1.8,30.6,849.0,823.58,590.64
2018,6,28,14,15,710.5,198.5,1.75,30.55,828.0,798.89,575.22
2018,6,28,14,30,726.0,180.0,1.7,30.5,807.0,770.61,557.32
2018,6,28,14,45,736.5,168.5,1.65,30.45,783.5,739.4,537.06
2018,6,28,15,0,747.0,157.0,1.6,30.4,760.0,708.06,516.3
2018,6,28,15,15,570.5,226.0,1.55,30.3,673.5,619.89,453.49
2018,6,28,15,30,394.0,295.0,1.5,30.2,587.0,532.79,391.04
2018,6,28,15,45,327.5,292.5,1.4,30.1,525.5,469.77,346.32
2018,6,28,16,0,261.0,290.0,1.3,30.0,464.0,411.92,304.57
2018,6,28,16,15,190.0,271.0,1.25,29.95,393.0,339.9,252.37
2018,6,28,16,30,119.0,252.0,1.2,29.9,322.0,278.62,207.52
2018,6,28,16,45,180.0,223.5,1.15,29.8,318.0,269.32,200.14
2018,6,28,17,0,241.0,195.0,1.1,29.7,314.0,254.43,187.15
2018,6,28,17,15,226.5,176.5,1.0,29.45,278.5,217.68,158.42
2018,6,28,17,30,212.0,158.0,0.9,29.2,243.0,182.47,130.82
2018,6,28,17,45,157.5,136.5,0.85,28.95,195.0,140.67,99.99
2018,6,28,18,0,103.0,115.0,0.8,28.7,147.0,105.53,75.03
2018,6,28,18,15,74.0,95.0,0.8,28.7,115.5,79.52,56.67
2018,6,28,18,30,45.0,75.0,0.8,28.7,84.0,61.26,45.87
2018,6,28,18,45,29.5,56.0,0.75,27.85,61.5,46.4,33.11
2018,6,28,19,0,14.0,37.0,0.7,27.0,39.0,31.34,19.84
2018,6,28,19,15,12.0,23.0,0.75,26.75,24.0,19.73,5.28
2018,6,28,19,30,10.0,9.0,0.8,26.5,9.0,8.19,0.0
2018,6,28,19,45,5.0,4.5,0.8,26.2,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,0.8,25.75,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,0.8,25.05,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,0.85,23.3,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,0.95,22.85,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.75,21.45,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.15,20.8,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.1,20.45,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,6,29,4,45,5.5,1.0,2.1,20.4,1.0,0.0,0.0
2018,6,29,5,0,11.0,2.0,2.1,20.4,2.0,0.0,0.0
2018,6,29,5,15,105.5,13.0,2.2,20.8,19.5,11.82,0.0
2018,6,29,5,30,200.0,24.0,2.3,21.2,37.0,20.05,4.05
2018,6,29,5,45,301.5,34.0,2.4,21.6,72.5,27.56,17.1
2018,6,29,6,0,403.0,44.0,2.5,22.0,108.0,34.79,24.07
2018,6,29,6,15,472.5,52.0,2.5,22.75,153.0,39.95,28.83
2018,6,29,6,30,542.0,60.0,2.5,23.5,198.0,67.22,37.24
2018,6,29,6,45,584.5,66.5,2.5,24.25,245.5,112.68,63.08
2018,6,29,7,0,627.0,73.0,2.5,25.0,293.0,163.02,100.23
2018,6,29,7,15,602.5,91.0,2.55,25.75,330.0,213.38,143.6
2018,6,29,7,30,578.0,109.0,2.6,26.5,367.0,260.52,184.84
2018,6,29,7,45,558.5,131.5,2.65,27.2,405.0,309.97,226.82
2018,6,29,8,0,539.0,154.0,2.7,27.9,443.0,353.8,263.08
2018,6,29,8,15,669.5,124.5,2.55,28.45,518.0,420.37,314.04
2018,6,29,8,30,800.0,95.0,2.4,29.0,593.0,496.72,371.54
2018,6,29,8,45,815.5,97.5,2.25,29.55,638.0,549.55,410.47
2018,6,29,9,0,831.0,100.0,2.1,30.1,683.0,600.86,446.88
2018,6,29,9,15,840.5,103.0,1.9,30.5,723.0,648.47,479.23
2018,6,29,9,30,850.0,106.0,1.7,30.9,763.0,694.53,509.12
2018,6,29,9,45,855.5,110.0,1.55,31.35,798.0,736.84,534.91
2018,6,29,10,0,861.0,114.0,1.4,31.8,833.0,776.84,557.45
2018,6,29,10,15,799.0,151.0,1.3,32.05,837.0,797.1,567.67
2018,6,29,10,30,737.0,188.0,1.2,32.3,841.0,805.47,570.34
2018,6,29,10,45,496.5,312.5,1.1,32.6,757.5,739.81,520.93
2018,6,29,11,0,256.0,437.0,1.0,32.9,674.0,649.83,455.39
2018,6,29,11,15,291.5,438.5,1.0,33.1,713.0,690.03,482.32
2018,6,29,11,30,327.0,440.0,1.0,33.3,752.0,730.11,507.58
2018,6,29,11,45,312.0,449.0,1.05,33.5,749.5,729.77,506.48
2018,6,29,12,0,297.0,458.0,1.1,33.7,747.0,727.6,504.65
2018,6,29,12,15,330.5,446.0,1.2,33.8,768.0,749.4,520.14
2018,6,29,12,30,364.0,434.0,1.3,33.9,789.0,769.6,534.37
2018,6,29,12,45,356.5,431.0,1.35,34.0,777.0,757.94,527.03
2018,6,29,13,0,349.0,428.0,1.4,34.1,765.0,744.6,518.92
2018,6,29,13,15,283.5,434.5,1.45,34.1,706.0,685.41,480.15
2018,6,29,13,30,218.0,441.0,1.5,34.1,647.0,618.12,435.8
2018,6,29,13,45,186.5,425.5,1.55,34.1,599.0,570.02,404.37
2018,6,29,14,0,155.0,410.0,1.6,34.1,551.0,522.47,372.63
2018,6,29,14,15,142.0,396.0,1.65,34.0,522.0,492.73,353.15
2018,6,29,14,30,129.0,382.0,1.7,33.9,493.0,463.19,333.45
2018,6,29,14,45,95.5,348.5,1.75,33.8,429.0,393.15,284.94
2018,6,29,15,0,62.0,315.0,1.8,33.7,365.0,332.99,242.55
2018,6,29,15,15,96.0,315.5,1.9,33.55,388.5,353.39,258.7
2018,6,29,15,30,130.0,316.0,2.0,33.4,412.0,375.63,275.61
2018,6,29,15,45,129.0,295.0,2.05,33.2,385.5,348.04,256.28
2018,6,29,16,0,128.0,274.0,2.1,33.0,359.0,320.33,236.76
2018,6,29,16,15,249.5,234.5,2.1,32.75,385.5,341.22,252.87
2018,6,29,16,30,371.0,195.0,2.1,32.5,412.0,349.02,257.67
2018,6,29,16,45,294.0,190.0,2.1,32.25,352.5,288.0,211.89
2018,6,29,17,0,217.0,185.0,2.1,32.0,293.0,238.04,174.58
2018,6,29,17,15,323.5,155.5,2.0,31.55,296.0,228.09,163.3
2018,6,29,17,30,430.0,126.0,1.9,31.1,299.0,206.02,140.84
2018,6,29,17,45,441.5,110.0,1.8,30.65,266.0,165.68,107.41
2018,6,29,18,0,453.0,94.0,1.7,30.2,233.0,123.83,75.04
2018,6,29,18,15,393.5,83.5,1.7,30.2,188.0,81.63,49.98
2018,6,29,18,30,334.0,73.0,1.7,30.2,143.0,54.82,40.24
2018,6,29,18,45,255.5,58.5,1.4,28.65,103.5,44.64,31.54
2018,6,29,19,0,177.0,44.0,1.1,27.1,64.0,34.11,22.07
2018,6,29,19,15,104.0,27.0,1.1,26.75,37.5,21.74,6.41
2018,6,29,19,30,31.0,10.0,1.1,26.4,11.0,9.1,0.0
2018,6,29,19,45,15.5,5.0,1.15,26.1,5.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.2,25.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.2,25.25,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.2,25.1,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.15,24.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.1,24.65,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.1,24.35,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.05,23.65,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,30,4,45,1.0,0.5,1.05,22.1,0.5,0.0,0.0
2018,6,30,5,0,2.0,1.0,1.1,22.2,1.0,0.0,0.0
2018,6,30,5,15,29.5,12.0,1.25,22.5,14.0,10.91,0.0
2018,6,30,5,30,57.0,23.0,1.4,22.8,27.0,18.65,2.73
2018,6,30,5,45,89.5,39.0,1.5,23.1,50.5,31.04,19.78
2018,6,30,6,0,122.0,55.0,1.6,23.4,74.0,43.12,30.96
2018,6,30,6,15,194.0,72.0,1.5,24.0,115.0,55.72,42.12
2018,6,30,6,30,266.0,89.0,1.4,24.6,156.0,79.93,53.91
2018,6,30,6,45,339.5,100.5,1.3,25.25,206.5,114.49,74.1
2018,6,30,7,0,413.0,112.0,1.2,25.9,257.0,159.69,105.88
2018,6,30,7,15,495.5,114.0,1.1,26.65,315.0,207.47,141.57
2018,6,30,7,30,578.0,116.0,1.0,27.4,373.0,266.36,187.12
2018,6,30,7,45,607.5,122.0,0.95,28.15,421.0,317.66,228.33
2018,6,30,8,0,637.0,128.0,0.9,28.9,469.0,371.44,270.39
2018,6,30,8,15,675.0,128.0,0.85,29.35,520.0,425.71,311.8
2018,6,30,8,30,713.0,128.0,0.8,29.8,571.0,482.63,353.72
2018,6,30,8,45,742.0,126.5,0.75,30.3,618.0,536.19,391.78
2018,6,30,9,0,771.0,125.0,0.7,30.8,665.0,589.6,428.35
2018,6,30,9,15,748.0,145.5,0.7,31.1,695.5,630.78,455.63
2018,6,30,9,30,725.0,166.0,0.7,31.4,726.0,668.93,480.03
2018,6,30,9,45,614.5,232.0,0.75,31.75,722.0,680.88,485.38
2018,6,30,10,0,504.0,298.0,0.8,32.1,718.0,679.92,482.11
2018,6,30,10,15,428.5,340.0,0.8,32.4,706.5,677.45,478.03
2018,6,30,10,30,353.0,382.0,0.8,32.7,695.0,662.14,465.59
2018,6,30,10,45,304.0,409.0,0.85,33.0,683.5,656.96,460.78
2018,6,30,11,0,255.0,436.0,0.9,33.3,672.0,648.14,453.43
2018,6,30,11,15,288.0,437.0,0.9,33.5,708.5,685.61,477.68
2018,6,30,11,30,321.0,438.0,0.9,33.7,745.0,722.89,501.07
2018,6,30,11,45,273.5,451.0,0.9,33.9,714.0,696.05,481.94
2018,6,30,12,0,226.0,464.0,0.9,34.1,683.0,657.93,456.31
2018,6,30,12,15,214.5,462.5,0.9,34.25,671.0,646.99,449.1
2018,6,30,12,30,203.0,461.0,0.9,34.4,659.0,634.78,440.83
2018,6,30,12,45,233.5,455.0,0.9,34.55,681.5,665.59,461.13
2018,6,30,13,0,264.0,449.0,0.9,34.7,704.0,685.73,474.23
2018,6,30,13,15,353.0,398.0,0.9,34.75,734.0,714.9,495.24
2018,6,30,13,30,442.0,347.0,0.9,34.8,764.0,749.03,518.87
2018,6,30,13,45,457.5,335.5,0.9,34.85,759.0,741.85,514.54
2018,6,30,14,0,473.0,324.0,0.9,34.9,754.0,732.09,509.01
2018,6,30,14,15,502.0,301.5,0.95,34.85,746.0,720.71,503.63
2018,6,30,14,30,531.0,279.0,1.0,34.8,738.0,705.79,495.84
2018,6,30,14,45,456.0,296.5,1.0,34.75,680.0,643.94,454.89
2018,6,30,15,0,381.0,314.0,1.0,34.7,622.0,585.18,415.67
2018,6,30,15,15,301.0,310.0,1.0,34.55,546.0,502.13,359.85
2018,6,30,15,30,221.0,306.0,1.0,34.4,470.0,430.97,310.94
2018,6,30,15,45,256.0,278.0,1.05,34.25,457.0,414.17,300.73
2018,6,30,16,0,291.0,250.0,1.1,34.1,444.0,393.64,286.95
2018,6,30,16,15,221.0,242.5,1.1,33.85,383.5,334.18,244.3
2018,6,30,16,30,151.0,235.0,1.1,33.6,323.0,278.91,204.48
2018,6,30,16,45,197.0,204.0,1.1,33.4,308.5,260.02,190.24
2018,6,30,17,0,243.0,173.0,1.1,33.2,294.0,237.02,171.7
2018,6,30,17,15,225.5,154.5,1.1,32.75,257.0,199.6,142.97
2018,6,30,17,30,208.0,136.0,1.1,32.3,220.0,164.15,115.57
2018,6,30,17,45,184.0,119.0,1.05,31.9,185.5,130.91,90.27
2018,6,30,18,0,160.0,102.0,1.0,31.5,151.0,100.61,68.05
2018,6,30,18,15,121.0,86.0,1.0,31.5,119.0,75.54,51.63
2018,6,30,18,30,82.0,70.0,1.0,31.5,87.0,56.2,41.14
2018,6,30,18,45,108.5,56.0,0.85,30.1,72.0,45.39,31.94
2018,6,30,19,0,135.0,42.0,0.7,28.7,57.0,33.37,21.3
2018,6,30,19,15,71.0,25.0,0.7,28.4,32.5,20.22,5.47
2018,6,30,19,30,7.0,8.0,0.7,28.1,8.0,7.28,0.0
2018,6,30,19,45,3.5,4.0,0.75,27.8,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.8,27.3,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.8,27.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.85,26.9,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.9,26.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.85,25.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.8,25.45,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.65,23.95,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.55,23.35,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,4,45,2.0,0.5,0.45,23.4,0.5,0.0,0.0
2018,7,1,5,0,4.0,1.0,0.4,23.5,1.0,0.0,0.0
2018,7,1,5,15,60.0,13.0,0.45,23.85,16.5,11.82,0.0
2018,7,1,5,30,116.0,25.0,0.5,24.2,32.0,19.7,2.43
2018,7,1,5,45,206.5,38.5,0.55,24.6,65.0,29.94,18.72
2018,7,1,6,0,297.0,52.0,0.6,25.0,98.0,39.87,28.02
2018,7,1,6,15,369.0,62.5,0.5,25.6,141.0,47.18,34.61
2018,7,1,6,30,441.0,73.0,0.4,26.2,184.0,72.19,43.45
2018,7,1,6,45,494.0,80.0,0.35,26.8,231.0,114.43,67.26
2018,7,1,7,0,547.0,87.0,0.3,27.4,278.0,161.53,100.52
2018,7,1,7,15,585.0,93.0,0.4,27.8,327.0,210.48,139.15
2018,7,1,7,30,623.0,99.0,0.5,28.2,376.0,263.4,182.04
2018,7,1,7,45,652.0,104.0,0.6,28.65,424.5,316.07,224.91
2018,7,1,8,0,681.0,109.0,0.7,29.1,473.0,371.08,268.75
2018,7,1,8,15,703.0,113.0,0.8,29.45,520.0,424.08,310.23
2018,7,1,8,30,725.0,117.0,0.9,29.8,567.0,479.27,352.07
2018,7,1,8,45,741.5,120.5,1.0,30.1,611.0,530.04,389.73
2018,7,1,9,0,758.0,124.0,1.1,30.4,655.0,580.63,426.25
2018,7,1,9,15,770.5,127.0,1.15,30.65,694.5,627.72,459.14
2018,7,1,9,30,783.0,130.0,1.2,30.9,734.0,673.73,490.47
2018,7,1,9,45,792.0,132.5,1.3,31.15,768.5,715.38,518.64
2018,7,1,10,0,801.0,135.0,1.4,31.4,803.0,755.18,544.46
2018,7,1,10,15,807.5,137.5,1.45,31.55,832.0,790.92,566.66
2018,7,1,10,30,814.0,140.0,1.5,31.7,861.0,817.59,582.9
2018,7,1,10,45,818.5,142.5,1.55,31.85,884.0,845.82,600.18
2018,7,1,11,0,823.0,145.0,1.6,32.0,907.0,871.21,615.59
2018,7,1,11,15,826.0,146.5,1.65,32.15,923.0,891.39,627.73
2018,7,1,11,30,829.0,148.0,1.7,32.3,939.0,908.48,638.02
2018,7,1,11,45,782.5,177.0,1.7,32.4,929.5,912.89,640.04
2018,7,1,12,0,736.0,206.0,1.7,32.5,920.0,902.77,633.21
2018,7,1,12,15,709.5,221.0,1.7,32.55,910.5,902.89,633.16
2018,7,1,12,30,683.0,236.0,1.7,32.6,901.0,892.54,626.55
2018,7,1,12,45,749.0,195.5,1.7,32.65,921.5,905.97,635.01
2018,7,1,13,0,815.0,155.0,1.7,32.7,942.0,923.26,645.71
2018,7,1,13,15,779.0,172.0,1.7,32.7,916.0,896.81,629.31
2018,7,1,13,30,743.0,189.0,1.7,32.7,890.0,867.84,611.72
2018,7,1,13,45,690.5,213.5,1.7,32.65,854.0,835.21,591.87
2018,7,1,14,0,638.0,238.0,1.7,32.6,818.0,796.01,566.2
2018,7,1,14,15,720.0,188.0,1.7,32.55,824.5,798.58,570.44
2018,7,1,14,30,802.0,138.0,1.7,32.5,831.0,790.84,566.24
2018,7,1,14,45,803.0,131.0,1.65,32.4,802.5,757.07,544.9
2018,7,1,15,0,804.0,124.0,1.6,32.3,774.0,720.53,521.79
2018,7,1,15,15,792.0,122.0,1.6,32.2,736.5,677.14,492.85
2018,7,1,15,30,780.0,120.0,1.6,32.1,699.0,632.33,462.29
2018,7,1,15,45,765.0,117.5,1.6,32.0,657.0,584.03,428.5
2018,7,1,16,0,750.0,115.0,1.6,31.9,615.0,535.08,393.29
2018,7,1,16,15,731.5,111.5,1.6,31.75,570.0,483.03,354.89
2018,7,1,16,30,713.0,108.0,1.6,31.6,525.0,431.25,315.47
2018,7,1,16,45,619.5,120.0,1.55,31.45,459.0,362.26,262.95
2018,7,1,17,0,526.0,132.0,1.5,31.3,393.0,303.54,217.72
2018,7,1,17,15,503.0,120.0,1.4,30.95,347.5,251.06,175.7
2018,7,1,17,30,480.0,108.0,1.3,30.6,302.0,203.18,136.86
2018,7,1,17,45,500.0,92.0,1.2,30.25,269.0,163.08,102.99
2018,7,1,18,0,520.0,76.0,1.1,29.9,236.0,118.41,67.97
2018,7,1,18,15,455.5,68.5,1.1,29.9,189.5,74.61,42.56
2018,7,1,18,30,391.0,61.0,1.1,29.9,143.0,46.01,32.96
2018,7,1,18,45,317.5,49.5,0.95,28.8,104.5,37.89,25.94
2018,7,1,19,0,244.0,38.0,0.8,27.7,66.0,29.53,18.31
2018,7,1,19,15,145.5,24.5,0.8,27.45,39.0,19.26,4.94
2018,7,1,19,30,47.0,11.0,0.8,27.2,12.0,10.01,0.0
2018,7,1,19,45,23.5,5.5,0.8,26.95,6.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.8,26.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.85,26.6,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.9,26.35,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.9,26.2,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.9,25.65,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.85,25.15,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.75,24.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.65,24.05,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.55,23.35,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,2,4,45,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,7,2,5,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,2,5,15,0.0,2.5,0.6,23.75,2.5,2.27,0.0
2018,7,2,5,30,0.0,5.0,0.7,24.0,5.0,4.38,0.0
2018,7,2,5,45,1.0,11.0,0.8,24.25,11.0,9.66,2.22
2018,7,2,6,0,2.0,17.0,0.9,24.5,17.0,14.95,7.03
2018,7,2,6,15,1.0,24.0,0.9,24.9,24.0,21.12,12.48
2018,7,2,6,30,0.0,31.0,0.9,25.3,31.0,27.3,16.89
2018,7,2,6,45,16.5,67.0,0.9,25.65,72.5,60.1,43.1
2018,7,2,7,0,33.0,103.0,0.9,26.0,114.0,93.94,69.54
2018,7,2,7,15,47.5,133.5,0.9,26.4,152.5,125.38,93.84
2018,7,2,7,30,62.0,164.0,0.9,26.8,191.0,159.05,119.69
2018,7,2,7,45,41.5,171.5,0.85,27.2,190.5,163.85,123.62
2018,7,2,8,0,21.0,179.0,0.8,27.6,190.0,165.18,124.53
2018,7,2,8,15,63.0,223.0,0.7,27.9,261.0,225.37,169.59
2018,7,2,8,30,105.0,267.0,0.6,28.2,332.0,289.76,216.55
2018,7,2,8,45,121.5,290.5,0.5,28.5,371.5,330.46,245.08
2018,7,2,9,0,138.0,314.0,0.4,28.8,411.0,369.6,271.93
