Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,9,15,122.0,333.5,0.35,29.05,423.0,385.52,281.76
2018,7,2,9,30,106.0,353.0,0.3,29.3,435.0,394.12,286.41
2018,7,2,9,45,102.0,367.0,0.25,29.6,449.0,409.84,296.09
2018,7,2,10,0,98.0,381.0,0.2,29.9,463.0,424.93,305.13
2018,7,2,10,15,165.5,402.5,0.35,30.05,546.5,511.14,365.3
2018,7,2,10,30,233.0,424.0,0.5,30.2,630.0,594.34,421.7
2018,7,2,10,45,312.5,403.5,0.6,30.35,688.0,659.39,465.61
2018,7,2,11,0,392.0,383.0,0.7,30.5,746.0,726.73,510.56
2018,7,2,11,15,580.0,282.0,0.75,30.5,830.0,812.37,569.43
2018,7,2,11,30,768.0,181.0,0.8,30.5,914.0,893.94,622.07
2018,7,2,11,45,634.0,259.0,0.8,30.55,868.0,859.61,598.34
2018,7,2,12,0,500.0,337.0,0.8,30.6,822.0,812.91,565.85
2018,7,2,12,15,391.5,388.0,0.85,30.65,768.5,760.83,531.33
2018,7,2,12,30,283.0,439.0,0.9,30.7,715.0,698.87,489.93
2018,7,2,12,45,265.5,436.0,0.9,30.75,693.5,678.15,476.84
2018,7,2,13,0,248.0,433.0,0.9,30.8,672.0,656.21,462.49
2018,7,2,13,15,169.0,427.0,0.9,30.85,589.0,565.0,401.09
2018,7,2,13,30,90.0,421.0,0.9,30.9,506.0,474.51,339.09
2018,7,2,13,45,108.5,427.0,0.85,30.9,527.5,503.06,359.44
2018,7,2,14,0,127.0,433.0,0.8,30.9,549.0,520.65,371.39
2018,7,2,14,15,222.0,397.5,0.8,30.9,592.5,569.36,406.68
2018,7,2,14,30,317.0,362.0,0.8,30.9,636.0,603.97,431.81
2018,7,2,14,45,314.0,343.0,0.75,30.85,605.5,571.14,409.69
2018,7,2,15,0,311.0,324.0,0.7,30.8,575.0,537.52,387.44
2018,7,2,15,15,304.5,298.5,0.7,30.75,534.5,494.77,359.07
2018,7,2,15,30,298.0,273.0,0.7,30.7,494.0,451.81,330.05
2018,7,2,15,45,369.5,240.5,0.7,30.65,498.0,455.16,333.49
2018,7,2,16,0,441.0,208.0,0.7,30.6,502.0,445.23,326.62
2018,7,2,16,15,546.0,169.0,0.65,30.55,506.5,441.4,322.87
2018,7,2,16,30,651.0,130.0,0.6,30.5,511.0,422.54,306.93
2018,7,2,16,45,641.0,121.0,0.6,30.4,468.0,372.44,268.18
2018,7,2,17,0,631.0,112.0,0.6,30.3,425.0,322.39,228.44
2018,7,2,17,15,598.5,106.5,0.55,30.05,377.0,269.24,185.9
2018,7,2,17,30,566.0,101.0,0.5,29.8,329.0,219.11,145.47
2018,7,2,17,45,523.0,93.0,0.5,29.55,281.0,168.33,105.88
2018,7,2,18,0,480.0,85.0,0.5,29.3,233.0,122.4,72.63
2018,7,2,18,15,422.0,75.5,0.5,29.3,188.0,77.95,45.99
2018,7,2,18,30,364.0,66.0,0.5,29.3,143.0,49.66,36.08
2018,7,2,18,45,287.5,53.5,0.55,28.55,104.0,40.88,28.45
2018,7,2,19,0,211.0,41.0,0.6,27.8,65.0,31.82,20.15
2018,7,2,19,15,128.5,26.0,0.65,27.6,38.5,20.45,5.51
2018,7,2,19,30,46.0,11.0,0.7,27.4,12.0,10.01,0.0
2018,7,2,19,45,23.0,5.5,0.7,27.2,6.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.75,26.85,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.8,26.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.8,26.55,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.8,26.25,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.8,25.65,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.8,25.45,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.8,24.85,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.8,23.85,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.95,23.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,3,4,45,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,7,3,5,0,0.0,0.0,1.4,23.4,0.0,0.0,0.0
2018,7,3,5,15,57.0,11.0,1.55,23.9,14.5,10.01,0.0
2018,7,3,5,30,114.0,22.0,1.7,24.4,29.0,17.32,0.0
2018,7,3,5,45,202.5,36.5,1.9,24.85,62.5,28.39,17.29
2018,7,3,6,0,291.0,51.0,2.1,25.3,96.0,39.13,27.28
2018,7,3,6,15,359.0,62.0,2.05,26.05,138.0,46.82,34.19
2018,7,3,6,30,427.0,73.0,2.0,26.8,180.0,70.94,43.0
2018,7,3,6,45,427.0,86.0,1.95,27.55,213.5,110.7,67.07
2018,7,3,7,0,427.0,99.0,1.9,28.3,247.0,150.38,97.12
2018,7,3,7,15,244.5,127.5,1.95,29.1,215.0,162.92,115.14
2018,7,3,7,30,62.0,156.0,2.0,29.9,183.0,152.43,113.39
2018,7,3,7,45,206.5,164.5,2.05,30.65,271.5,215.22,158.67
2018,7,3,8,0,351.0,173.0,2.1,31.4,360.0,295.76,218.11
2018,7,3,8,15,487.5,163.0,2.15,31.8,449.5,370.06,273.51
2018,7,3,8,30,624.0,153.0,2.2,32.2,539.0,460.48,340.24
2018,7,3,8,45,672.5,149.0,2.25,32.6,594.0,517.6,382.19
2018,7,3,9,0,721.0,145.0,2.3,33.0,649.0,577.7,425.4
2018,7,3,9,15,736.0,147.5,2.3,33.3,688.5,624.9,458.37
2018,7,3,9,30,751.0,150.0,2.3,33.6,728.0,670.47,489.45
2018,7,3,9,45,672.5,191.0,2.3,33.9,727.0,685.32,497.47
2018,7,3,10,0,594.0,232.0,2.3,34.2,726.0,690.37,498.64
2018,7,3,10,15,547.5,256.5,2.3,34.45,725.0,697.82,502.01
2018,7,3,10,30,501.0,281.0,2.3,34.7,724.0,699.13,501.11
2018,7,3,10,45,453.0,318.0,2.35,35.0,727.0,708.19,505.08
2018,7,3,11,0,405.0,355.0,2.4,35.3,730.0,712.8,505.96
2018,7,3,11,15,367.0,342.0,2.4,35.5,686.5,676.23,480.85
2018,7,3,11,30,329.0,329.0,2.4,35.7,643.0,636.39,453.65
2018,7,3,11,45,355.5,351.0,2.4,35.9,693.5,686.91,486.96
2018,7,3,12,0,382.0,373.0,2.4,36.1,744.0,736.18,518.37
2018,7,3,12,15,290.5,422.5,2.4,36.2,705.0,690.34,485.26
2018,7,3,12,30,199.0,472.0,2.4,36.3,666.0,642.27,450.99
2018,7,3,12,45,238.0,449.5,2.45,36.45,680.0,665.53,467.74
2018,7,3,13,0,277.0,427.0,2.5,36.6,694.0,677.92,477.0
2018,7,3,13,15,256.0,428.5,2.5,36.65,673.0,655.76,461.89
2018,7,3,13,30,235.0,430.0,2.5,36.7,652.0,632.87,446.46
2018,7,3,13,45,370.5,369.0,2.55,36.7,710.0,689.12,488.0
2018,7,3,14,0,506.0,308.0,2.6,36.7,768.0,747.26,529.42
2018,7,3,14,15,580.0,263.5,2.65,36.65,776.0,753.66,535.69
2018,7,3,14,30,654.0,219.0,2.7,36.6,784.0,753.07,537.6
2018,7,3,14,45,693.5,193.0,2.75,36.55,771.5,735.44,527.35
2018,7,3,15,0,733.0,167.0,2.8,36.5,759.0,712.48,513.34
2018,7,3,15,15,710.0,166.5,2.8,36.3,717.5,664.98,481.45
2018,7,3,15,30,687.0,166.0,2.8,36.1,676.0,617.13,448.76
2018,7,3,15,45,675.5,160.0,2.85,35.9,636.5,571.12,416.88
2018,7,3,16,0,664.0,154.0,2.9,35.7,597.0,524.38,383.56
2018,7,3,16,15,629.0,152.0,2.85,35.35,547.0,468.84,342.96
2018,7,3,16,30,594.0,150.0,2.8,35.0,497.0,415.43,302.95
2018,7,3,16,45,603.5,135.5,2.75,34.7,461.0,371.18,268.23
2018,7,3,17,0,613.0,121.0,2.7,34.4,425.0,324.91,230.71
2018,7,3,17,15,578.5,114.5,2.5,33.9,376.0,271.2,187.66
2018,7,3,17,30,544.0,108.0,2.3,33.4,327.0,220.81,147.09
2018,7,3,17,45,504.5,99.0,2.15,32.85,280.0,169.08,106.67
2018,7,3,18,0,465.0,90.0,2.0,32.3,233.0,123.68,73.67
2018,7,3,18,15,407.5,79.0,2.0,32.3,187.5,80.33,47.64
2018,7,3,18,30,350.0,68.0,2.0,32.3,142.0,51.11,36.81
2018,7,3,18,45,270.0,54.5,1.6,30.6,102.5,41.6,28.75
2018,7,3,19,0,190.0,41.0,1.2,28.9,63.0,31.78,19.98
2018,7,3,19,15,103.0,25.0,1.2,28.55,36.0,20.25,5.23
2018,7,3,19,30,16.0,9.0,1.2,28.2,9.0,8.19,0.0
2018,7,3,19,45,8.0,4.5,1.2,27.85,4.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.2,27.3,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.2,27.1,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.2,26.85,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.2,26.6,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.2,26.35,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.2,26.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,1.15,25.85,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,1.1,25.6,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,1.1,25.4,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.05,24.95,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.0,24.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.95,24.1,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.85,23.75,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.65,22.55,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,4,4,45,0.0,0.0,0.85,22.3,0.0,0.0,0.0
2018,7,4,5,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,7,4,5,15,49.5,11.0,1.05,22.8,14.0,10.01,0.0
2018,7,4,5,30,99.0,22.0,1.2,23.3,28.0,17.32,0.0
2018,7,4,5,45,189.5,37.0,1.4,23.8,61.0,28.79,17.63
2018,7,4,6,0,280.0,52.0,1.6,24.3,94.0,39.9,28.04
2018,7,4,6,15,354.0,63.0,1.65,25.0,137.0,47.58,34.99
2018,7,4,6,30,428.0,74.0,1.7,25.7,180.0,71.41,43.71
2018,7,4,6,45,480.5,82.0,1.75,26.45,227.0,113.84,67.82
2018,7,4,7,0,533.0,90.0,1.8,27.2,274.0,160.88,101.39
2018,7,4,7,15,579.5,94.5,1.95,27.7,324.5,209.56,139.92
2018,7,4,7,30,626.0,99.0,2.1,28.2,375.0,263.21,183.79
2018,7,4,7,45,658.5,103.0,2.25,28.7,424.5,316.38,227.86
2018,7,4,8,0,691.0,107.0,2.4,29.2,474.0,372.27,273.34
2018,7,4,8,15,714.0,110.5,2.5,29.65,521.5,425.87,316.17
2018,7,4,8,30,737.0,114.0,2.6,30.1,569.0,481.76,359.43
2018,7,4,8,45,755.5,116.5,2.7,30.5,614.0,533.39,398.51
2018,7,4,9,0,774.0,119.0,2.8,30.9,659.0,585.02,436.5
2018,7,4,9,15,775.0,126.5,2.85,31.25,695.0,629.84,468.44
2018,7,4,9,30,776.0,134.0,2.9,31.6,731.0,672.57,498.08
2018,7,4,9,45,696.5,178.5,2.95,31.95,733.5,691.07,508.86
2018,7,4,10,0,617.0,223.0,3.0,32.3,736.0,699.85,512.63
2018,7,4,10,15,401.5,299.0,3.0,32.55,637.5,618.77,452.29
2018,7,4,10,30,186.0,375.0,3.0,32.8,539.0,509.67,371.41
2018,7,4,10,45,132.5,383.0,3.0,33.1,501.5,477.8,347.56
2018,7,4,11,0,79.0,391.0,3.0,33.4,464.0,433.45,314.43
2018,7,4,11,15,158.5,375.5,3.0,33.6,525.5,502.51,364.85
2018,7,4,11,30,238.0,360.0,3.0,33.8,587.0,572.99,414.86
2018,7,4,11,45,255.5,381.5,3.0,34.0,627.5,613.84,441.94
2018,7,4,12,0,273.0,403.0,3.0,34.2,668.0,653.81,468.27
2018,7,4,12,15,200.5,418.0,2.95,34.3,613.0,592.13,424.16
2018,7,4,12,30,128.0,433.0,2.9,34.4,558.0,538.08,385.18
2018,7,4,12,45,107.0,435.0,2.9,34.55,539.0,519.46,371.86
2018,7,4,13,0,86.0,437.0,2.9,34.7,520.0,490.22,351.13
2018,7,4,13,15,193.0,410.0,2.85,34.7,593.0,571.49,410.19
2018,7,4,13,30,300.0,383.0,2.8,34.7,666.0,647.47,463.86
2018,7,4,13,45,385.0,350.5,2.8,34.7,705.5,693.48,496.43
2018,7,4,14,0,470.0,318.0,2.8,34.7,745.0,726.07,520.05
2018,7,4,14,15,564.5,266.0,2.8,34.65,764.0,743.61,534.17
2018,7,4,14,30,659.0,214.0,2.8,34.6,783.0,753.13,542.89
2018,7,4,14,45,435.0,253.5,2.75,34.5,623.0,589.94,429.3
2018,7,4,15,0,211.0,293.0,2.7,34.4,463.0,435.78,318.79
2018,7,4,15,15,407.0,238.5,2.75,34.25,547.0,518.5,381.62
2018,7,4,15,30,603.0,184.0,2.8,34.1,631.0,579.7,426.56
2018,7,4,15,45,643.5,168.0,2.8,33.9,619.5,559.82,412.25
2018,7,4,16,0,684.0,152.0,2.8,33.7,608.0,534.47,393.76
2018,7,4,16,15,664.0,147.0,2.75,33.4,563.0,482.81,355.51
2018,7,4,16,30,644.0,142.0,2.7,33.1,518.0,431.71,316.72
2018,7,4,16,45,619.0,135.0,2.7,32.8,470.5,377.62,274.82
2018,7,4,17,0,594.0,128.0,2.7,32.5,423.0,325.24,233.13
2018,7,4,17,15,561.0,120.5,2.5,32.05,374.5,272.07,190.27
2018,7,4,17,30,528.0,113.0,2.3,31.6,326.0,219.91,148.11
2018,7,4,17,45,486.0,103.5,2.15,31.15,278.0,170.13,109.02
2018,7,4,18,0,444.0,94.0,2.0,30.7,230.0,125.01,76.04
2018,7,4,18,15,386.0,82.5,2.0,30.7,185.0,82.35,50.04
2018,7,4,18,30,328.0,71.0,2.0,30.7,140.0,53.3,38.89
2018,7,4,18,45,254.5,56.5,1.6,29.2,101.5,43.11,30.18
2018,7,4,19,0,181.0,42.0,1.2,27.7,63.0,32.56,20.71
2018,7,4,19,15,99.5,26.0,1.25,27.4,36.5,20.99,5.53
2018,7,4,19,30,18.0,10.0,1.3,27.1,10.0,9.1,0.0
2018,7,4,19,45,9.0,5.0,1.3,26.8,5.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.3,26.3,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.3,26.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.3,25.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.3,25.8,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.25,25.65,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.15,25.35,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.1,25.1,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.05,24.7,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.95,24.35,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,23.85,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.75,23.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.65,23.35,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,23.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,5,4,45,0.0,0.0,0.75,23.25,0.0,0.0,0.0
2018,7,5,5,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,5,5,15,50.0,10.5,0.9,23.7,13.5,9.55,0.0
2018,7,5,5,30,100.0,21.0,1.0,24.1,27.0,16.54,0.0
2018,7,5,5,45,194.5,35.5,1.1,24.5,60.0,27.63,16.57
2018,7,5,6,0,289.0,50.0,1.2,24.9,93.0,38.4,26.7
2018,7,5,6,15,365.5,60.0,1.2,25.4,136.0,45.39,33.06
2018,7,5,6,30,442.0,70.0,1.2,25.9,179.0,69.8,42.22
2018,7,5,6,45,457.5,81.5,1.25,26.4,217.5,109.45,65.21
2018,7,5,7,0,473.0,93.0,1.3,26.9,256.0,152.13,96.98
2018,7,5,7,15,435.0,109.0,1.3,27.3,277.5,188.63,128.82
2018,7,5,7,30,397.0,125.0,1.3,27.7,299.0,220.43,157.26
2018,7,5,7,45,371.0,152.0,1.35,28.1,330.5,261.02,191.3
2018,7,5,8,0,345.0,179.0,1.4,28.5,362.0,295.94,219.82
2018,7,5,8,15,366.0,187.0,1.35,28.9,398.0,336.91,251.3
2018,7,5,8,30,387.0,195.0,1.3,29.3,434.0,376.91,281.32
2018,7,5,8,45,379.5,218.0,1.3,29.7,467.0,416.04,309.82
2018,7,5,9,0,372.0,241.0,1.3,30.1,500.0,453.65,336.34
2018,7,5,9,15,305.5,289.5,1.25,30.5,511.0,469.2,345.49
2018,7,5,9,30,239.0,338.0,1.2,30.9,522.0,483.53,353.15
2018,7,5,9,45,193.5,362.5,1.15,31.25,516.0,479.02,348.07
2018,7,5,10,0,148.0,387.0,1.1,31.6,510.0,476.04,343.91
2018,7,5,10,15,125.5,391.0,1.05,31.9,498.0,468.78,337.46
2018,7,5,10,30,103.0,395.0,1.0,32.2,486.0,459.46,329.6
2018,7,5,10,45,120.5,413.0,0.95,32.5,522.0,495.89,353.79
2018,7,5,11,0,138.0,431.0,0.9,32.8,558.0,532.76,377.51
2018,7,5,11,15,178.0,441.5,0.85,33.05,609.0,583.04,410.36
2018,7,5,11,30,218.0,452.0,0.8,33.3,660.0,633.95,442.79
2018,7,5,11,45,196.5,446.0,0.7,33.5,635.0,611.85,426.14
2018,7,5,12,0,175.0,440.0,0.6,33.7,610.0,588.22,409.24
2018,7,5,12,15,161.5,412.5,0.55,33.85,569.5,550.25,384.08
2018,7,5,12,30,148.0,385.0,0.5,34.0,529.0,511.21,358.19
2018,7,5,12,45,148.5,374.0,0.45,34.15,518.0,500.36,350.96
2018,7,5,13,0,149.0,363.0,0.4,34.3,507.0,488.68,342.95
2018,7,5,13,15,136.5,377.0,0.4,34.3,507.5,488.11,342.26
2018,7,5,13,30,124.0,391.0,0.4,34.3,508.0,487.05,341.2
2018,7,5,13,45,136.0,379.0,0.35,34.35,505.0,482.8,338.55
2018,7,5,14,0,148.0,367.0,0.3,34.4,502.0,477.44,335.21
2018,7,5,14,15,164.5,384.5,0.3,34.35,530.0,502.38,352.18
2018,7,5,14,30,181.0,402.0,0.3,34.3,558.0,525.4,367.49
2018,7,5,14,45,236.5,369.0,0.3,34.25,565.0,536.58,376.32
2018,7,5,15,0,292.0,336.0,0.3,34.2,572.0,535.93,377.4
2018,7,5,15,15,401.5,282.0,0.3,34.0,589.5,555.04,392.47
2018,7,5,15,30,511.0,228.0,0.3,33.8,607.0,557.66,395.96
2018,7,5,15,45,632.5,171.5,0.3,33.65,612.5,557.09,396.68
2018,7,5,16,0,754.0,115.0,0.3,33.5,618.0,540.39,385.59
2018,7,5,16,15,632.0,139.5,0.4,33.25,540.0,460.24,330.25
2018,7,5,16,30,510.0,164.0,0.5,33.0,462.0,387.98,279.54
2018,7,5,16,45,334.5,177.0,0.55,32.8,365.5,295.16,213.41
2018,7,5,17,0,159.0,190.0,0.6,32.6,269.0,222.63,162.07
2018,7,5,17,15,198.0,153.0,0.6,32.25,240.0,191.75,137.71
2018,7,5,17,30,237.0,116.0,0.6,31.9,211.0,155.49,107.92
2018,7,5,17,45,285.5,99.5,0.65,31.55,198.0,132.97,87.77
2018,7,5,18,0,334.0,83.0,0.7,31.2,185.0,104.41,63.93
2018,7,5,18,15,280.5,73.5,0.7,31.2,148.5,70.48,43.18
2018,7,5,18,30,227.0,64.0,0.7,31.2,112.0,47.65,34.11
2018,7,5,18,45,220.0,51.5,0.7,29.95,87.5,39.16,26.83
2018,7,5,19,0,213.0,39.0,0.7,28.7,63.0,30.26,18.77
2018,7,5,19,15,130.0,25.0,0.7,28.25,37.5,19.66,4.61
2018,7,5,19,30,47.0,11.0,0.7,27.8,12.0,10.01,0.0
2018,7,5,19,45,23.5,5.5,0.75,27.4,6.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.85,26.75,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.95,26.2,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.0,25.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.05,25.7,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.15,25.3,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.2,25.1,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.25,24.75,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.3,24.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.3,24.45,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.25,24.2,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.15,23.8,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.05,23.45,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.0,23.15,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.05,22.95,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2018,7,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,7,6,5,15,29.0,10.0,1.3,23.35,11.5,9.1,0.0
2018,7,6,5,30,58.0,20.0,1.4,23.7,23.0,16.31,0.0
2018,7,6,5,45,112.0,35.0,1.5,24.0,49.0,28.06,16.86
2018,7,6,6,0,166.0,50.0,1.6,24.3,75.0,39.58,27.73
2018,7,6,6,15,189.5,68.0,1.65,24.8,106.5,52.85,39.46
2018,7,6,6,30,213.0,86.0,1.7,25.3,138.0,74.46,50.97
2018,7,6,6,45,229.0,106.0,1.75,25.85,174.0,107.89,73.25
2018,7,6,7,0,245.0,126.0,1.8,26.4,210.0,143.52,100.1
2018,7,6,7,15,268.0,145.5,1.8,27.05,251.0,182.32,130.42
2018,7,6,7,30,291.0,165.0,1.8,27.7,292.0,223.85,163.25
2018,7,6,7,45,323.0,179.0,1.8,28.35,336.5,266.26,196.42
2018,7,6,8,0,355.0,193.0,1.8,29.0,381.0,311.91,231.67
2018,7,6,8,15,394.5,201.0,1.75,29.45,428.5,361.83,269.53
2018,7,6,8,30,434.0,209.0,1.7,29.9,476.0,412.77,307.37
2018,7,6,8,45,532.0,191.5,1.65,30.35,544.0,476.0,353.6
2018,7,6,9,0,630.0,174.0,1.6,30.8,612.0,550.15,406.48
2018,7,6,9,15,496.5,245.5,1.55,31.05,603.5,558.22,409.76
2018,7,6,9,30,363.0,317.0,1.5,31.3,595.0,549.84,401.16
2018,7,6,9,45,319.5,347.5,1.5,31.55,601.0,563.43,409.07
2018,7,6,10,0,276.0,378.0,1.5,31.8,607.0,572.77,413.61
2018,7,6,10,15,192.0,396.0,1.5,31.95,558.0,526.91,380.09
2018,7,6,10,30,108.0,414.0,1.5,32.1,509.0,481.58,346.67
2018,7,6,10,45,144.0,431.0,1.5,32.3,561.5,533.24,382.44
2018,7,6,11,0,180.0,448.0,1.5,32.5,614.0,586.19,417.85
2018,7,6,11,15,228.0,453.5,1.5,32.6,668.0,639.9,453.81
2018,7,6,11,30,276.0,459.0,1.5,32.7,722.0,703.2,495.26
2018,7,6,11,45,315.0,448.5,1.5,32.85,751.5,734.22,515.3
2018,7,6,12,0,354.0,438.0,1.5,33.0,781.0,764.4,534.93
2018,7,6,12,15,323.0,449.0,1.5,33.0,762.5,747.66,523.06
2018,7,6,12,30,292.0,460.0,1.5,33.0,744.0,729.06,510.42
2018,7,6,12,45,246.0,432.5,1.5,33.05,671.0,657.97,463.88
2018,7,6,13,0,200.0,405.0,1.5,33.1,598.0,576.91,410.32
2018,7,6,13,15,103.0,285.5,1.45,33.0,385.0,369.84,267.91
2018,7,6,13,30,6.0,166.0,1.4,32.9,172.0,154.22,110.8
2018,7,6,13,45,3.0,122.5,1.35,32.8,125.5,112.11,79.9
2018,7,6,14,0,0.0,79.0,1.3,32.7,79.0,70.37,48.4
2018,7,6,14,15,0.0,75.0,1.25,32.5,75.0,66.75,45.78
2018,7,6,14,30,0.0,71.0,1.2,32.3,71.0,63.14,43.13
2018,7,6,14,45,0.0,66.0,1.15,32.1,66.0,58.64,39.79
2018,7,6,15,0,0.0,61.0,1.1,31.9,61.0,54.16,36.45
2018,7,6,15,15,0.0,55.5,1.05,31.5,55.5,49.23,32.78
2018,7,6,15,30,0.0,50.0,1.0,31.1,50.0,44.31,29.1
2018,7,6,15,45,0.0,45.0,0.9,30.75,45.0,39.85,25.74
2018,7,6,16,0,0.0,40.0,0.8,30.4,40.0,35.39,22.36
2018,7,6,16,15,0.0,36.5,0.75,30.05,36.5,32.26,20.01
2018,7,6,16,30,0.0,33.0,0.7,29.7,33.0,29.15,17.65
2018,7,6,16,45,0.0,37.5,0.65,29.3,37.5,33.11,20.94
2018,7,6,17,0,0.0,42.0,0.6,28.9,42.0,37.08,24.25
2018,7,6,17,15,0.0,38.5,0.55,28.5,38.5,33.96,21.88
2018,7,6,17,30,0.0,35.0,0.5,28.1,35.0,30.85,19.5
2018,7,6,17,45,0.0,31.5,0.45,27.7,31.5,27.75,17.07
2018,7,6,18,0,0.0,28.0,0.4,27.3,28.0,24.65,14.61
2018,7,6,18,15,0.0,24.0,0.4,27.3,24.0,21.11,11.69
2018,7,6,18,30,0.0,20.0,0.4,27.3,20.0,17.58,9.35
2018,7,6,18,45,0.0,15.5,0.55,26.5,15.5,13.62,5.85
2018,7,6,19,0,0.0,11.0,0.7,25.7,11.0,9.66,2.25
2018,7,6,19,15,0.5,7.0,0.85,25.45,7.0,6.14,0.0
2018,7,6,19,30,1.0,3.0,1.0,25.2,3.0,2.73,0.0
2018,7,6,19,45,0.5,1.5,1.1,24.9,1.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.35,24.45,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.65,24.15,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.9,23.95,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.1,23.85,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.25,23.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.3,23.65,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.3,23.55,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.25,23.45,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.2,23.4,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.25,23.35,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.4,23.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.55,23.2,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.6,23.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.7,23.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.95,23.05,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.25,22.9,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,22.8,0.0,0.0,0.0
2018,7,7,4,45,0.0,0.0,3.6,22.7,0.0,0.0,0.0
2018,7,7,5,0,0.0,0.0,3.8,22.6,0.0,0.0,0.0
2018,7,7,5,15,46.0,9.0,3.95,22.45,11.5,8.19,0.0
2018,7,7,5,30,92.0,18.0,4.1,22.3,23.0,14.15,0.0
2018,7,7,5,45,128.0,30.5,4.25,22.15,45.0,23.62,13.33
2018,7,7,6,0,164.0,43.0,4.4,22.0,67.0,32.72,22.16
2018,7,7,6,15,99.0,60.0,4.45,21.95,76.0,48.97,36.6
2018,7,7,6,30,34.0,77.0,4.5,21.9,85.0,65.59,48.16
2018,7,7,6,45,23.5,67.5,4.5,21.8,73.5,61.04,44.28
2018,7,7,7,0,13.0,58.0,4.5,21.7,62.0,53.5,38.41
2018,7,7,7,15,6.5,47.0,4.55,21.8,49.0,42.87,29.8
2018,7,7,7,30,0.0,36.0,4.6,21.9,36.0,31.75,20.73
2018,7,7,7,45,11.5,76.5,4.65,21.95,82.5,72.09,53.6
2018,7,7,8,0,23.0,117.0,4.7,22.0,129.0,113.07,86.66
2018,7,7,8,15,17.5,115.5,4.75,22.3,125.0,111.02,84.78
2018,7,7,8,30,12.0,114.0,4.8,22.6,121.0,106.97,81.25
2018,7,7,8,45,13.5,106.5,4.85,22.9,115.0,103.26,78.05
2018,7,7,9,0,15.0,99.0,4.9,23.2,109.0,98.3,73.88
2018,7,7,9,15,18.0,149.5,4.9,23.55,162.5,146.86,112.18
2018,7,7,9,30,21.0,200.0,4.9,23.9,216.0,196.07,150.33
2018,7,7,9,45,21.5,240.0,4.9,24.3,257.0,234.53,179.47
2018,7,7,10,0,22.0,280.0,4.9,24.7,298.0,267.77,204.23
2018,7,7,10,15,62.5,342.0,4.85,25.05,396.5,365.12,278.09
2018,7,7,10,30,103.0,404.0,4.8,25.4,495.0,460.06,348.22
2018,7,7,10,45,134.5,426.5,4.75,25.75,548.5,521.05,392.14
2018,7,7,11,0,166.0,449.0,4.7,26.1,602.0,575.0,430.45
2018,7,7,11,15,142.5,442.0,4.65,26.35,575.0,551.9,412.34
2018,7,7,11,30,119.0,435.0,4.6,26.6,548.0,527.11,393.32
2018,7,7,11,45,73.0,381.5,4.5,26.9,451.0,425.11,317.96
2018,7,7,12,0,27.0,328.0,4.4,27.2,354.0,331.76,247.85
2018,7,7,12,15,27.5,344.0,4.3,27.4,370.5,347.78,259.55
2018,7,7,12,30,28.0,360.0,4.2,27.6,387.0,363.57,270.76
2018,7,7,12,45,28.0,366.5,4.15,27.8,393.5,369.52,274.82
2018,7,7,13,0,28.0,373.0,4.1,28.0,400.0,375.18,278.72
2018,7,7,13,15,65.0,397.5,4.05,28.15,459.0,431.99,321.03
2018,7,7,13,30,102.0,422.0,4.0,28.3,518.0,497.12,368.44
2018,7,7,13,45,192.5,420.0,3.95,28.45,596.5,572.61,424.26
2018,7,7,14,0,283.0,418.0,3.9,28.6,675.0,651.56,481.15
2018,7,7,14,15,472.5,318.5,3.85,28.6,733.0,716.0,530.79
2018,7,7,14,30,662.0,219.0,3.8,28.6,791.0,762.6,567.3
2018,7,7,14,45,713.0,186.0,3.75,28.6,780.5,747.08,557.46
2018,7,7,15,0,764.0,153.0,3.7,28.6,770.0,723.66,542.26
2018,7,7,15,15,755.0,148.0,3.7,28.45,733.0,680.97,512.41
2018,7,7,15,30,746.0,143.0,3.7,28.3,696.0,636.69,480.88
2018,7,7,15,45,721.0,142.5,3.7,28.2,651.0,585.48,443.34
2018,7,7,16,0,696.0,142.0,3.7,28.1,606.0,534.18,404.89
2018,7,7,16,15,721.0,123.5,3.65,27.8,573.0,492.37,372.87
2018,7,7,16,30,746.0,105.0,3.6,27.5,540.0,447.97,337.47
2018,7,7,16,45,726.5,100.0,3.55,27.25,492.5,392.96,292.82
2018,7,7,17,0,707.0,95.0,3.5,27.0,445.0,336.68,246.06
2018,7,7,17,15,660.5,93.5,3.3,26.55,392.0,278.64,197.74
2018,7,7,17,30,614.0,92.0,3.1,26.1,339.0,225.07,153.0
2018,7,7,17,45,473.5,96.0,2.95,25.65,270.5,163.14,106.73
2018,7,7,18,0,333.0,100.0,2.8,25.2,202.0,118.61,77.29
2018,7,7,18,15,291.0,84.5,2.8,25.2,161.5,80.08,51.78
2018,7,7,18,30,249.0,69.0,2.8,25.2,121.0,51.52,38.34
2018,7,7,18,45,194.5,53.5,2.35,23.9,87.5,42.28,30.2
2018,7,7,19,0,140.0,38.0,1.9,22.6,54.0,30.44,19.43
2018,7,7,19,15,84.0,23.5,1.9,22.3,32.0,19.08,4.06
2018,7,7,19,30,28.0,9.0,1.9,22.0,10.0,8.19,0.0
2018,7,7,19,45,14.0,4.5,1.95,21.7,5.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.05,20.8,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.8,19.65,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.7,19.05,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.7,18.55,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.7,18.15,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.7,17.85,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.75,17.3,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.85,17.1,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,8,4,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,8,5,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,8,5,15,75.0,10.5,2.6,15.95,14.5,9.55,0.0
2018,7,8,5,30,150.0,21.0,2.8,16.3,29.0,16.63,0.0
2018,7,8,5,45,268.0,32.5,2.95,16.65,64.5,26.69,16.14
2018,7,8,6,0,386.0,44.0,3.1,17.0,100.0,35.34,24.92
2018,7,8,6,15,467.5,51.5,3.3,17.55,146.0,40.03,29.48
2018,7,8,6,30,549.0,59.0,3.5,18.1,192.0,63.03,36.28
2018,7,8,6,45,607.0,63.0,3.65,18.65,242.5,108.22,60.51
2018,7,8,7,0,665.0,67.0,3.8,19.2,293.0,160.15,98.66
2018,7,8,7,15,703.0,71.0,3.8,19.8,345.0,216.79,145.99
2018,7,8,7,30,741.0,75.0,3.8,20.4,397.0,274.45,195.86
2018,7,8,7,45,770.5,78.0,3.8,20.95,449.5,331.9,245.91
2018,7,8,8,0,800.0,81.0,3.8,21.5,502.0,391.58,296.81
2018,7,8,8,15,820.5,83.0,3.75,22.05,551.5,448.21,344.05
2018,7,8,8,30,841.0,85.0,3.7,22.6,601.0,505.76,390.41
2018,7,8,8,45,857.5,87.0,3.65,23.15,648.0,560.53,433.12
2018,7,8,9,0,874.0,89.0,3.6,23.7,695.0,614.86,474.04
2018,7,8,9,15,886.0,90.5,3.55,24.2,737.0,665.08,510.73
2018,7,8,9,30,898.0,92.0,3.5,24.7,779.0,713.87,545.28
2018,7,8,9,45,907.5,93.0,3.45,25.2,816.0,758.68,574.71
2018,7,8,10,0,917.0,94.0,3.4,25.7,853.0,801.36,601.68
2018,7,8,10,15,923.5,95.0,3.35,26.1,884.0,839.27,625.21
2018,7,8,10,30,930.0,96.0,3.3,26.5,915.0,874.42,646.58
2018,7,8,10,45,933.5,97.5,3.25,26.9,938.5,904.52,664.35
2018,7,8,11,0,937.0,99.0,3.2,27.3,962.0,931.34,679.83
2018,7,8,11,15,940.0,99.0,3.15,27.65,979.0,952.88,691.88
2018,7,8,11,30,943.0,99.0,3.1,28.0,996.0,970.9,701.64
2018,7,8,11,45,944.5,100.5,3.0,28.3,1006.5,985.39,708.88
2018,7,8,12,0,946.0,102.0,2.9,28.6,1017.0,996.19,713.78
2018,7,8,12,15,946.0,101.5,2.85,28.8,1018.5,999.98,714.98
2018,7,8,12,30,946.0,101.0,2.8,29.0,1020.0,1000.07,713.98
2018,7,8,12,45,944.0,101.5,2.75,29.25,1014.5,995.53,710.04
2018,7,8,13,0,942.0,102.0,2.7,29.5,1009.0,987.32,703.92
2018,7,8,13,15,939.5,101.0,2.7,29.6,996.0,973.56,695.25
2018,7,8,13,30,937.0,100.0,2.7,29.7,983.0,956.19,684.41
2018,7,8,13,45,933.0,99.5,2.65,29.8,963.0,934.43,670.41
2018,7,8,14,0,929.0,99.0,2.6,29.9,943.0,909.28,654.31
2018,7,8,14,15,923.5,98.5,2.6,29.9,916.5,879.6,635.93
2018,7,8,14,30,918.0,98.0,2.6,29.9,890.0,846.89,615.51
2018,7,8,14,45,911.0,96.5,2.55,29.85,857.0,809.18,591.44
2018,7,8,15,0,904.0,95.0,2.5,29.8,824.0,768.89,565.5
2018,7,8,15,15,894.5,93.0,2.5,29.7,785.5,724.0,536.58
2018,7,8,15,30,885.0,91.0,2.5,29.6,747.0,677.15,504.0
2018,7,8,15,45,873.5,89.0,2.5,29.5,704.0,627.38,468.42
2018,7,8,16,0,862.0,87.0,2.5,29.4,661.0,576.32,430.87
2018,7,8,16,15,846.0,84.5,2.5,29.1,613.5,521.46,389.71
2018,7,8,16,30,830.0,82.0,2.5,28.8,566.0,466.31,346.9
2018,7,8,16,45,809.0,79.0,2.5,28.5,516.0,407.42,299.92
2018,7,8,17,0,788.0,76.0,2.5,28.2,466.0,350.12,252.66
2018,7,8,17,15,761.5,72.5,2.3,27.65,415.0,291.9,203.74
2018,7,8,17,30,735.0,69.0,2.1,27.1,364.0,235.76,156.08
2018,7,8,17,45,696.0,64.5,1.95,26.55,312.5,178.92,109.42
2018,7,8,18,0,657.0,60.0,1.8,26.0,261.0,126.23,69.55
2018,7,8,18,15,601.0,54.5,1.8,26.0,211.5,72.99,37.0
2018,7,8,18,30,545.0,49.0,1.8,26.0,162.0,37.63,26.43
2018,7,8,18,45,459.5,41.0,1.45,24.0,118.5,32.25,21.73
2018,7,8,19,0,374.0,33.0,1.1,22.0,75.0,26.74,16.44
2018,7,8,19,15,241.0,22.5,1.15,21.55,44.5,18.63,3.55
2018,7,8,19,30,108.0,12.0,1.2,21.1,14.0,10.91,0.0
2018,7,8,19,45,54.0,6.0,1.2,20.7,7.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.2,20.05,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,9,4,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,7,9,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,9,5,15,104.5,10.5,1.35,15.25,15.5,9.55,0.0
2018,7,9,5,30,209.0,21.0,1.6,16.0,31.0,17.8,0.0
2018,7,9,5,45,333.0,30.0,1.9,16.7,68.0,24.52,14.27
2018,7,9,6,0,457.0,39.0,2.2,17.4,105.0,31.07,21.2
2018,7,9,6,15,532.5,46.0,2.15,18.2,152.5,35.61,25.54
2018,7,9,6,30,608.0,53.0,2.1,19.0,200.0,59.58,32.26
2018,7,9,6,45,658.5,57.5,2.05,19.8,251.0,110.97,60.44
2018,7,9,7,0,709.0,62.0,2.0,20.6,302.0,164.92,99.85
2018,7,9,7,15,743.5,66.5,2.1,21.4,355.0,221.07,146.4
2018,7,9,7,30,778.0,71.0,2.2,22.2,408.0,280.62,197.31
2018,7,9,7,45,803.5,74.0,2.25,22.95,460.0,338.89,247.32
2018,7,9,8,0,829.0,77.0,2.3,23.7,512.0,398.89,297.54
2018,7,9,8,15,848.0,79.5,2.3,24.25,562.5,457.85,345.6
2018,7,9,8,30,867.0,82.0,2.3,24.8,613.0,515.78,391.22
2018,7,9,8,45,881.0,84.5,2.3,25.35,659.5,571.03,433.24
2018,7,9,9,0,895.0,87.0,2.3,25.9,706.0,625.55,473.22
2018,7,9,9,15,903.0,89.5,2.3,26.35,747.0,675.18,508.58
2018,7,9,9,30,911.0,92.0,2.3,26.8,788.0,722.99,541.59
2018,7,9,9,45,917.0,95.0,2.25,27.3,824.5,767.78,569.83
2018,7,9,10,0,923.0,98.0,2.2,27.8,861.0,810.13,595.45
2018,7,9,10,15,929.5,99.5,2.15,28.15,892.5,848.8,618.54
2018,7,9,10,30,936.0,101.0,2.1,28.5,924.0,884.68,639.49
2018,7,9,10,45,940.5,102.0,2.05,28.9,948.5,915.37,656.69
2018,7,9,11,0,945.0,103.0,2.0,29.3,973.0,942.82,671.66
2018,7,9,11,15,947.5,103.0,1.95,29.6,989.5,964.12,682.91
2018,7,9,11,30,950.0,103.0,1.9,29.9,1006.0,981.86,691.93
2018,7,9,11,45,952.0,103.5,1.85,30.25,1016.5,995.98,698.58
2018,7,9,12,0,954.0,104.0,1.8,30.6,1027.0,1006.41,703.0
2018,7,9,12,15,954.5,104.0,1.7,30.8,1029.5,1011.22,703.83
2018,7,9,12,30,955.0,104.0,1.6,31.0,1032.0,1012.31,702.46
2018,7,9,12,45,954.5,104.0,1.55,31.2,1027.0,1008.71,699.07
2018,7,9,13,0,954.0,104.0,1.5,31.4,1022.0,1001.39,693.57
2018,7,9,13,15,951.0,103.0,1.45,31.5,1008.5,987.05,684.24
2018,7,9,13,30,948.0,102.0,1.4,31.6,995.0,969.07,672.85
2018,7,9,13,45,944.0,100.5,1.35,31.75,974.0,946.15,658.4
2018,7,9,14,0,940.0,99.0,1.3,31.9,953.0,919.79,641.94
2018,7,9,14,15,934.5,98.0,1.3,31.9,926.0,889.35,624.04
2018,7,9,14,30,929.0,97.0,1.3,31.9,899.0,855.82,604.14
2018,7,9,14,45,922.0,96.0,1.25,31.95,866.0,818.22,580.81
2018,7,9,15,0,915.0,95.0,1.2,32.0,833.0,778.01,555.69
2018,7,9,15,15,904.0,93.0,1.2,31.9,792.5,731.6,527.18
2018,7,9,15,30,893.0,91.0,1.2,31.8,752.0,683.34,495.19
2018,7,9,15,45,880.5,89.0,1.15,31.7,708.5,632.56,460.02
2018,7,9,16,0,868.0,87.0,1.1,31.6,665.0,580.58,423.01
2018,7,9,16,15,852.0,84.5,1.1,31.45,617.0,525.38,382.99
2018,7,9,16,30,836.0,82.0,1.1,31.3,569.0,469.88,341.31
2018,7,9,16,45,813.5,79.0,1.05,31.1,518.0,410.03,294.94
2018,7,9,17,0,791.0,76.0,1.0,30.9,467.0,351.9,248.38
2018,7,9,17,15,762.5,73.0,0.9,30.4,415.5,293.33,200.62
2018,7,9,17,30,734.0,70.0,0.8,29.9,364.0,237.07,154.15
2018,7,9,17,45,695.0,65.0,0.7,29.4,312.0,179.75,108.16
2018,7,9,18,0,656.0,60.0,0.6,28.9,260.0,126.61,68.69
2018,7,9,18,15,598.5,54.5,0.6,28.9,210.5,73.29,36.61
2018,7,9,18,30,541.0,49.0,0.6,28.9,161.0,37.64,26.08
2018,7,9,18,45,452.5,41.5,0.7,27.35,117.5,32.7,21.76
2018,7,9,19,0,364.0,34.0,0.8,25.8,74.0,27.68,16.86
2018,7,9,19,15,231.5,23.0,0.85,25.4,44.0,19.13,3.26
2018,7,9,19,30,99.0,12.0,0.9,25.0,14.0,10.91,0.0
2018,7,9,19,45,49.5,6.0,0.9,24.6,7.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.85,23.3,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.75,22.95,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.65,22.15,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.75,21.7,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.85,21.1,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,10,4,45,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,10,5,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,10,5,15,72.0,10.0,1.25,19.2,13.5,9.1,0.0
2018,7,10,5,30,144.0,20.0,1.5,20.0,27.0,15.85,0.0
2018,7,10,5,45,249.5,32.5,1.7,20.75,61.5,25.47,14.6
2018,7,10,6,0,355.0,45.0,1.9,21.5,96.0,36.36,25.24
2018,7,10,6,15,427.0,55.0,1.85,22.25,140.0,43.13,31.52
2018,7,10,6,30,499.0,65.0,1.8,23.0,184.0,65.96,39.25
2018,7,10,6,45,548.0,73.0,1.7,23.7,233.0,110.7,63.65
2018,7,10,7,0,597.0,81.0,1.6,24.4,282.0,161.27,100.08
2018,7,10,7,15,634.5,87.0,1.85,25.35,332.5,213.2,141.88
2018,7,10,7,30,672.0,93.0,2.1,26.3,383.0,269.02,188.2
2018,7,10,7,45,700.0,98.0,2.35,27.25,433.5,324.4,234.41
2018,7,10,8,0,728.0,103.0,2.6,28.2,484.0,381.97,281.42
2018,7,10,8,15,750.0,106.0,2.65,28.65,532.5,438.46,326.72
2018,7,10,8,30,772.0,109.0,2.7,29.1,581.0,493.96,369.94
2018,7,10,8,45,789.5,112.0,2.7,29.5,627.0,547.57,410.42
2018,7,10,9,0,807.0,115.0,2.7,29.9,673.0,601.03,449.48
2018,7,10,9,15,821.0,117.5,2.65,30.25,715.0,651.3,485.02
2018,7,10,9,30,835.0,120.0,2.6,30.6,757.0,700.5,518.74
2018,7,10,9,45,846.5,121.0,2.55,30.9,794.0,741.26,545.85
2018,7,10,10,0,858.0,122.0,2.5,31.2,831.0,783.35,571.92
2018,7,10,10,15,865.5,123.5,2.4,31.5,861.5,820.65,594.04
2018,7,10,10,30,873.0,125.0,2.3,31.8,892.0,855.42,614.16
2018,7,10,10,45,803.5,164.5,2.2,32.1,885.5,864.71,617.59
2018,7,10,11,0,734.0,204.0,2.1,32.4,879.0,865.84,616.03
2018,7,10,11,15,646.0,253.5,2.05,32.6,856.0,849.4,602.85
2018,7,10,11,30,558.0,303.0,2.0,32.8,833.0,825.64,584.35
2018,7,10,11,45,572.0,299.0,1.9,33.0,847.0,842.93,594.42
2018,7,10,12,0,586.0,295.0,1.8,33.2,861.0,858.09,602.65
2018,7,10,12,15,708.5,229.5,1.75,33.35,916.0,915.79,640.25
2018,7,10,12,30,831.0,164.0,1.7,33.5,971.0,962.63,667.59
2018,7,10,12,45,831.5,162.5,1.65,33.65,966.5,958.86,663.83
2018,7,10,13,0,832.0,161.0,1.6,33.8,962.0,951.7,658.64
2018,7,10,13,15,860.0,143.5,1.6,33.85,962.0,941.5,652.62
2018,7,10,13,30,888.0,126.0,1.6,33.9,962.0,938.07,650.87
2018,7,10,13,45,883.5,124.5,1.55,33.95,941.5,915.92,637.0
2018,7,10,14,0,879.0,123.0,1.5,34.0,921.0,890.57,621.38
2018,7,10,14,15,862.5,126.5,1.5,34.0,890.5,856.7,601.15
2018,7,10,14,30,846.0,130.0,1.5,34.0,860.0,820.58,579.42
2018,7,10,14,45,847.5,124.0,1.45,33.95,831.0,787.71,559.23
2018,7,10,15,0,849.0,118.0,1.4,33.9,802.0,751.83,536.93
2018,7,10,15,15,838.5,115.5,1.35,33.8,764.0,707.88,508.59
2018,7,10,15,30,828.0,113.0,1.3,33.7,726.0,664.67,479.33
2018,7,10,15,45,814.5,110.0,1.3,33.6,683.0,614.49,445.07
2018,7,10,16,0,801.0,107.0,1.3,33.5,640.0,563.39,409.17
2018,7,10,16,15,783.5,104.0,1.25,33.3,593.5,509.55,370.09
2018,7,10,16,30,766.0,101.0,1.2,33.1,547.0,455.74,329.77
2018,7,10,16,45,743.0,96.5,1.15,32.95,497.5,398.57,285.75
2018,7,10,17,0,720.0,92.0,1.1,32.8,448.0,342.63,241.36
2018,7,10,17,15,689.5,87.5,0.95,32.4,397.5,283.6,193.89
2018,7,10,17,30,659.0,83.0,0.8,32.0,347.0,229.3,149.61
2018,7,10,17,45,617.0,77.0,0.7,31.6,296.5,174.58,106.38
2018,7,10,18,0,575.0,71.0,0.6,31.2,246.0,124.45,69.59
2018,7,10,18,15,516.5,63.5,0.6,31.2,198.5,77.0,41.34
2018,7,10,18,30,458.0,56.0,0.6,31.2,151.0,43.33,30.5
2018,7,10,18,45,373.0,46.0,0.45,30.55,109.5,36.52,24.54
2018,7,10,19,0,288.0,36.0,0.3,29.9,68.0,29.45,17.89
2018,7,10,19,15,179.0,23.5,0.3,29.6,40.0,18.56,2.41
2018,7,10,19,30,70.0,11.0,0.3,29.3,12.0,10.01,0.0
2018,7,10,19,45,35.0,5.5,0.3,29.0,6.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,0.3,28.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.35,28.35,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.45,27.65,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.5,27.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.55,26.95,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.6,26.25,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.6,25.55,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.65,24.85,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.7,23.05,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.85,21.9,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.95,21.4,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,7,11,5,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,7,11,5,15,52.0,9.0,1.3,21.85,11.5,8.19,0.0
2018,7,11,5,30,104.0,18.0,1.5,22.5,23.0,14.22,0.0
2018,7,11,5,45,201.5,32.0,1.7,23.15,55.5,25.01,13.91
2018,7,11,6,0,299.0,46.0,1.9,23.8,88.0,35.5,24.22
2018,7,11,6,15,327.0,60.0,1.8,24.45,123.0,45.44,33.16
2018,7,11,6,30,355.0,74.0,1.7,25.1,158.0,67.09,42.67
2018,7,11,6,45,443.5,80.5,1.6,25.75,211.5,105.78,63.27
2018,7,11,7,0,532.0,87.0,1.5,26.4,265.0,156.33,98.08
2018,7,11,7,15,480.0,112.5,1.5,27.45,293.5,200.18,136.09
2018,7,11,7,30,428.0,138.0,1.5,28.5,322.0,239.32,170.38
2018,7,11,7,45,516.0,134.0,1.55,29.5,384.0,293.09,211.62
2018,7,11,8,0,604.0,130.0,1.6,30.5,446.0,358.39,261.42
2018,7,11,8,15,662.5,125.0,1.55,31.0,503.0,415.7,305.29
2018,7,11,8,30,721.0,120.0,1.5,31.5,560.0,477.79,351.54
2018,7,11,8,45,737.0,125.0,1.45,32.0,604.5,531.1,390.07
2018,7,11,9,0,753.0,130.0,1.4,32.5,649.0,583.12,426.35
2018,7,11,9,15,761.0,136.5,1.4,32.8,689.0,630.95,459.13
2018,7,11,9,30,769.0,143.0,1.4,33.1,729.0,677.35,490.0
2018,7,11,9,45,746.0,164.0,1.4,33.4,755.5,713.08,512.44
2018,7,11,10,0,723.0,185.0,1.4,33.7,782.0,747.42,533.34
2018,7,11,10,15,745.5,180.0,1.45,33.9,815.5,784.07,557.16
2018,7,11,10,30,768.0,175.0,1.5,34.1,849.0,822.5,580.65
2018,7,11,10,45,725.0,203.5,1.55,34.25,854.0,839.29,590.38
2018,7,11,11,0,682.0,232.0,1.6,34.4,859.0,847.28,594.31
2018,7,11,11,15,673.0,240.0,1.65,34.5,868.5,861.8,603.13
2018,7,11,11,30,664.0,248.0,1.7,34.6,878.0,873.2,609.92
2018,7,11,11,45,734.5,211.5,1.8,34.75,915.5,913.17,635.7
2018,7,11,12,0,805.0,175.0,1.9,34.9,953.0,944.89,655.36
2018,7,11,12,15,788.0,185.5,1.95,34.95,948.5,942.6,653.92
2018,7,11,12,30,771.0,196.0,2.0,35.0,944.0,936.89,650.78
2018,7,11,12,45,795.5,180.0,2.05,35.1,948.5,942.46,654.61
2018,7,11,13,0,820.0,164.0,2.1,35.2,953.0,944.25,656.08
2018,7,11,13,15,817.5,162.5,2.15,35.2,940.5,931.07,648.65
2018,7,11,13,30,815.0,161.0,2.2,35.2,928.0,914.65,639.38
2018,7,11,13,45,811.5,159.0,2.25,35.25,909.0,893.68,627.14
2018,7,11,14,0,808.0,157.0,2.3,35.3,890.0,869.67,612.99
2018,7,11,14,15,801.0,155.0,2.3,35.2,863.5,839.78,595.02
2018,7,11,14,30,794.0,153.0,2.3,35.1,837.0,807.31,575.31
2018,7,11,14,45,675.0,201.0,2.3,35.05,767.0,735.25,527.54
2018,7,11,15,0,556.0,249.0,2.3,35.0,697.0,661.9,477.06
2018,7,11,15,15,398.5,265.0,2.25,34.85,578.0,541.05,393.25
2018,7,11,15,30,241.0,281.0,2.2,34.7,459.0,425.46,311.09
2018,7,11,15,45,170.0,258.0,2.15,34.55,380.0,342.84,252.06
2018,7,11,16,0,99.0,235.0,2.1,34.4,301.0,271.81,200.2
2018,7,11,16,15,275.5,207.5,2.0,34.1,372.0,334.73,247.47
2018,7,11,16,30,452.0,180.0,1.9,33.8,443.0,378.96,278.05
2018,7,11,16,45,349.5,159.5,1.8,33.55,352.0,291.18,212.77
2018,7,11,17,0,247.0,139.0,1.7,33.3,261.0,212.32,154.05
2018,7,11,17,15,132.0,103.0,1.55,32.85,167.5,130.91,93.61
2018,7,11,17,30,17.0,67.0,1.4,32.4,74.0,63.6,44.37
2018,7,11,17,45,28.5,74.0,1.25,32.0,83.5,70.17,49.27
2018,7,11,18,0,40.0,81.0,1.1,31.6,93.0,74.59,52.42
2018,7,11,18,15,63.5,77.5,1.1,31.6,92.5,67.47,46.52
2018,7,11,18,30,87.0,74.0,1.1,31.6,92.0,58.79,43.23
2018,7,11,18,45,58.5,52.5,0.9,30.15,63.0,42.68,29.63
2018,7,11,19,0,30.0,31.0,0.7,28.7,34.0,26.81,15.84
2018,7,11,19,15,15.5,17.5,0.7,28.5,19.0,15.43,0.65
2018,7,11,19,30,1.0,4.0,0.7,28.3,4.0,3.64,0.0
2018,7,11,19,45,0.5,2.0,0.65,28.1,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,27.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.6,27.8,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,27.7,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.6,27.55,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.6,27.4,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.6,27.25,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,27.1,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.65,26.9,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.75,26.45,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.9,25.95,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.1,25.45,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.3,24.95,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.4,24.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.6,24.15,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.8,23.85,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.05,23.2,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.15,22.85,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.05,22.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,22.6,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.0,2.15,22.6,0.0,0.0,0.0
2018,7,12,5,0,0.0,0.0,2.2,22.6,0.0,0.0,0.0
2018,7,12,5,15,20.5,7.5,2.35,22.8,8.5,6.82,0.0
2018,7,12,5,30,41.0,15.0,2.5,23.0,17.0,12.38,0.0
2018,7,12,5,45,100.0,34.5,2.65,23.2,46.5,27.55,15.69
2018,7,12,6,0,159.0,54.0,2.8,23.4,76.0,42.31,29.93
2018,7,12,6,15,183.5,69.0,2.9,23.75,104.5,53.46,40.04
2018,7,12,6,30,208.0,84.0,3.0,24.1,133.0,71.85,49.59
2018,7,12,6,45,178.5,99.5,3.1,24.4,149.0,97.46,67.41
2018,7,12,7,0,149.0,115.0,3.2,24.7,165.0,120.3,86.41
2018,7,12,7,15,274.0,133.5,3.2,25.2,244.0,173.28,124.4
2018,7,12,7,30,399.0,152.0,3.2,25.7,323.0,243.23,177.23
2018,7,12,7,45,454.0,160.0,3.2,26.2,378.0,295.05,218.61
