Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,2,45,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.85,20.7,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,0.55,20.6,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,7,22,5,15,0.0,1.5,0.6,20.75,1.5,0.0,0.0
2018,7,22,5,30,0.0,3.0,0.7,20.9,3.0,2.73,0.0
2018,7,22,5,45,0.0,7.0,0.8,21.05,7.0,6.14,0.0
2018,7,22,6,0,0.0,11.0,0.9,21.2,11.0,9.66,2.45
2018,7,22,6,15,0.0,15.0,0.9,21.5,15.0,13.18,5.72
2018,7,22,6,30,0.0,19.0,0.9,21.8,19.0,16.7,8.29
2018,7,22,6,45,0.0,22.0,0.9,22.05,22.0,19.35,10.56
2018,7,22,7,0,0.0,25.0,0.9,22.3,25.0,22.0,12.78
2018,7,22,7,15,1.0,49.5,0.9,22.75,50.0,43.89,30.84
2018,7,22,7,30,2.0,74.0,0.9,23.2,75.0,65.99,48.76
2018,7,22,7,45,1.5,86.5,0.95,23.65,87.5,77.0,57.42
2018,7,22,8,0,1.0,99.0,1.0,24.1,100.0,87.95,65.91
2018,7,22,8,15,3.0,125.5,1.0,24.65,127.5,112.35,84.91
2018,7,22,8,30,5.0,152.0,1.0,25.2,155.0,137.12,103.86
2018,7,22,8,45,3.5,130.5,1.05,25.8,132.5,117.69,88.09
2018,7,22,9,0,2.0,109.0,1.1,26.4,110.0,97.95,72.24
2018,7,22,9,15,3.5,128.0,1.1,26.95,130.5,116.03,86.04
2018,7,22,9,30,5.0,147.0,1.1,27.5,151.0,134.34,99.75
2018,7,22,9,45,59.5,229.5,1.15,28.05,278.0,254.04,190.94
2018,7,22,10,0,114.0,312.0,1.2,28.6,405.0,384.15,285.43
2018,7,22,10,15,89.5,317.5,1.2,28.9,392.0,375.0,276.83
2018,7,22,10,30,65.0,323.0,1.2,29.2,379.0,354.76,261.15
2018,7,22,10,45,39.0,281.5,1.2,29.55,315.5,295.39,217.4
2018,7,22,11,0,13.0,240.0,1.2,29.9,252.0,227.76,167.13
2018,7,22,11,15,10.0,208.5,1.2,30.05,218.0,196.68,144.18
2018,7,22,11,30,7.0,177.0,1.2,30.2,184.0,165.5,120.86
2018,7,22,11,45,19.5,261.0,1.25,30.4,280.0,262.28,192.43
2018,7,22,12,0,32.0,345.0,1.3,30.6,376.0,355.11,258.59
2018,7,22,12,15,36.5,366.0,1.3,30.75,401.0,380.08,275.55
2018,7,22,12,30,41.0,387.0,1.3,30.9,426.0,404.82,292.58
2018,7,22,12,45,62.0,390.5,1.35,31.0,449.5,428.08,309.42
2018,7,22,13,0,83.0,394.0,1.4,31.1,473.0,450.69,325.75
2018,7,22,13,15,101.5,402.5,1.45,31.1,498.0,486.1,350.74
2018,7,22,13,30,120.0,411.0,1.5,31.1,523.0,508.92,366.98
2018,7,22,13,45,120.0,421.0,1.55,31.15,531.0,515.06,371.25
2018,7,22,14,0,120.0,431.0,1.6,31.2,539.0,520.45,375.17
2018,7,22,14,15,129.0,416.5,1.65,31.1,529.5,509.45,368.62
2018,7,22,14,30,138.0,402.0,1.7,31.0,520.0,497.42,361.42
2018,7,22,14,45,100.5,323.5,1.7,30.95,407.5,387.1,284.25
2018,7,22,15,0,63.0,245.0,1.7,30.9,295.0,272.56,201.92
2018,7,22,15,15,316.0,204.0,1.65,30.65,437.0,431.96,323.58
2018,7,22,15,30,569.0,163.0,1.6,30.4,579.0,550.93,410.01
2018,7,22,15,45,399.0,202.0,1.55,30.2,485.0,449.28,334.85
2018,7,22,16,0,229.0,241.0,1.5,30.0,391.0,359.29,268.34
2018,7,22,16,15,333.0,201.5,1.4,29.8,401.5,363.89,272.45
2018,7,22,16,30,437.0,162.0,1.3,29.6,412.0,361.54,269.51
2018,7,22,16,45,434.0,152.5,1.2,29.4,381.5,324.83,240.34
2018,7,22,17,0,431.0,143.0,1.1,29.2,351.0,287.68,210.23
2018,7,22,17,15,474.0,125.5,1.05,28.85,329.5,257.08,183.42
2018,7,22,17,30,517.0,108.0,1.0,28.5,308.0,220.98,151.23
2018,7,22,17,45,412.0,103.0,0.95,28.1,247.5,163.27,107.94
2018,7,22,18,0,307.0,98.0,0.9,27.7,187.0,117.81,76.46
2018,7,22,18,15,228.0,82.5,0.9,27.7,141.0,79.31,51.67
2018,7,22,18,30,149.0,67.0,0.9,27.7,95.0,51.96,38.11
2018,7,22,18,45,110.5,49.5,0.75,26.65,67.0,39.01,26.83
2018,7,22,19,0,72.0,32.0,0.6,25.6,39.0,25.69,14.28
2018,7,22,19,15,38.5,18.0,0.6,25.35,21.5,15.12,0.0
2018,7,22,19,30,5.0,4.0,0.6,25.1,4.0,3.64,0.0
2018,7,22,19,45,2.5,2.0,0.6,24.85,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,24.35,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.75,21.1,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.75,21.05,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.65,21.05,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,7,23,5,15,1.5,3.0,0.7,21.45,3.0,0.0,0.0
2018,7,23,5,30,3.0,6.0,0.8,21.7,6.0,5.46,0.0
2018,7,23,5,45,1.5,14.0,0.95,21.95,14.0,12.32,1.49
2018,7,23,6,0,0.0,22.0,1.1,22.2,22.0,19.37,10.47
2018,7,23,6,15,0.0,31.0,1.15,22.5,31.0,27.32,17.76
2018,7,23,6,30,0.0,40.0,1.2,22.8,40.0,35.28,23.6
2018,7,23,6,45,0.0,43.0,1.25,23.05,43.0,37.92,25.9
2018,7,23,7,0,0.0,46.0,1.3,23.3,46.0,40.57,28.09
2018,7,23,7,15,0.5,68.5,1.35,23.6,68.5,60.66,44.5
2018,7,23,7,30,1.0,91.0,1.4,23.9,91.0,80.5,60.44
2018,7,23,7,45,2.0,97.5,1.45,24.2,98.5,86.76,65.17
2018,7,23,8,0,3.0,104.0,1.5,24.5,106.0,93.12,69.96
2018,7,23,8,15,1.5,96.5,1.5,24.85,97.5,86.13,64.04
2018,7,23,8,30,0.0,89.0,1.5,25.2,89.0,78.87,57.95
2018,7,23,8,45,0.0,83.5,1.5,25.55,83.5,74.0,53.82
2018,7,23,9,0,0.0,78.0,1.5,25.9,78.0,69.14,49.73
2018,7,23,9,15,2.0,117.5,1.45,26.35,119.0,105.69,78.27
2018,7,23,9,30,4.0,157.0,1.4,26.8,160.0,142.62,106.52
2018,7,23,9,45,4.5,162.5,1.35,27.25,166.0,148.24,110.32
2018,7,23,10,0,5.0,168.0,1.3,27.7,172.0,153.9,114.22
2018,7,23,10,15,5.5,169.5,1.35,28.1,174.0,155.98,115.46
2018,7,23,10,30,6.0,171.0,1.4,28.5,176.0,158.08,116.73
2018,7,23,10,45,5.0,163.5,1.45,28.95,168.0,150.73,110.8
2018,7,23,11,0,4.0,156.0,1.5,29.4,160.0,143.29,104.87
2018,7,23,11,15,11.0,224.0,1.6,29.6,234.5,211.8,156.24
2018,7,23,11,30,18.0,292.0,1.7,29.8,309.0,281.22,206.99
2018,7,23,11,45,20.5,313.0,1.8,30.0,332.5,303.46,222.74
2018,7,23,12,0,23.0,334.0,1.9,30.2,356.0,336.12,246.07
2018,7,23,12,15,29.5,345.5,2.0,30.35,374.0,353.77,258.73
2018,7,23,12,30,36.0,357.0,2.1,30.5,392.0,371.21,271.29
2018,7,23,12,45,54.0,380.5,2.2,30.65,432.5,411.0,300.02
2018,7,23,13,0,72.0,404.0,2.3,30.8,473.0,450.25,328.02
2018,7,23,13,15,76.0,405.0,2.35,30.75,477.0,453.69,330.66
2018,7,23,13,30,80.0,406.0,2.4,30.7,481.0,456.58,333.12
2018,7,23,13,45,67.0,382.5,2.45,30.65,444.5,419.83,307.29
2018,7,23,14,0,54.0,359.0,2.5,30.6,408.0,383.46,281.63
2018,7,23,14,15,61.0,362.5,2.5,30.45,416.0,390.54,287.47
2018,7,23,14,30,68.0,366.0,2.5,30.3,424.0,396.88,292.63
2018,7,23,14,45,70.0,359.0,2.5,30.15,416.5,388.49,287.16
2018,7,23,15,0,72.0,352.0,2.5,30.0,409.0,379.67,281.44
2018,7,23,15,15,78.0,316.5,2.6,29.8,375.5,346.66,258.53
2018,7,23,15,30,84.0,281.0,2.7,29.6,342.0,313.29,235.03
2018,7,23,15,45,42.5,189.5,2.75,29.45,220.5,198.63,149.13
2018,7,23,16,0,1.0,98.0,2.8,29.3,99.0,87.51,63.39
2018,7,23,16,15,0.5,67.5,2.8,29.05,68.0,60.02,42.11
2018,7,23,16,30,0.0,37.0,2.8,28.8,37.0,32.68,20.54
2018,7,23,16,45,0.0,32.0,2.8,28.55,32.0,28.24,17.1
2018,7,23,17,0,0.0,27.0,2.8,28.3,27.0,23.8,13.62
2018,7,23,17,15,0.0,26.0,2.6,27.9,26.0,22.91,12.99
2018,7,23,17,30,0.0,25.0,2.4,27.5,25.0,22.01,12.35
2018,7,23,17,45,0.0,34.0,2.25,27.15,34.0,29.95,18.91
2018,7,23,18,0,0.0,43.0,2.1,26.8,43.0,37.92,25.46
2018,7,23,18,15,0.0,37.5,2.1,26.8,37.5,33.05,21.4
2018,7,23,18,30,0.0,32.0,2.1,26.8,32.0,28.19,18.25
2018,7,23,18,45,0.0,23.5,1.9,25.9,23.5,20.69,11.63
2018,7,23,19,0,0.0,15.0,1.7,25.0,15.0,13.19,4.51
2018,7,23,19,15,0.0,8.5,1.75,24.75,8.5,7.47,0.0
2018,7,23,19,30,0.0,2.0,1.8,24.5,2.0,1.82,0.0
2018,7,23,19,45,0.0,1.0,1.9,24.3,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.95,23.85,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.8,23.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.6,22.75,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.4,22.25,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.55,21.8,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.35,21.4,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.15,21.2,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,24,5,15,3.5,4.0,1.15,20.4,4.0,0.0,0.0
2018,7,24,5,30,7.0,8.0,1.3,20.5,8.0,7.28,0.0
2018,7,24,5,45,11.0,21.5,1.45,20.65,22.5,18.58,4.37
2018,7,24,6,0,15.0,35.0,1.6,20.8,37.0,29.89,19.25
2018,7,24,6,15,16.0,49.0,1.65,20.9,52.0,41.49,30.0
2018,7,24,6,30,17.0,63.0,1.7,21.0,67.0,53.79,38.82
2018,7,24,6,45,10.5,53.5,1.75,21.15,56.0,48.17,34.23
2018,7,24,7,0,4.0,44.0,1.8,21.3,45.0,39.4,27.18
2018,7,24,7,15,7.0,64.0,1.85,21.55,66.5,58.03,42.47
2018,7,24,7,30,10.0,84.0,1.9,21.8,88.0,76.9,57.77
2018,7,24,7,45,20.5,115.5,1.95,22.05,125.5,109.32,83.76
2018,7,24,8,0,31.0,147.0,2.0,22.3,163.0,142.87,110.35
2018,7,24,8,15,15.5,128.5,2.0,22.7,136.5,120.58,92.24
2018,7,24,8,30,0.0,110.0,2.0,23.1,110.0,97.48,73.39
2018,7,24,8,45,6.5,159.5,2.0,23.45,164.0,145.15,110.97
2018,7,24,9,0,13.0,209.0,2.0,23.8,218.0,193.87,148.51
2018,7,24,9,15,41.5,259.5,2.0,24.25,290.0,263.6,201.7
2018,7,24,9,30,70.0,310.0,2.0,24.7,362.0,333.05,253.38
2018,7,24,9,45,67.0,331.0,1.95,25.1,383.0,354.51,267.98
2018,7,24,10,0,64.0,352.0,1.9,25.5,404.0,375.66,282.34
2018,7,24,10,15,63.0,358.5,1.85,25.85,411.5,384.34,287.67
2018,7,24,10,30,62.0,365.0,1.8,26.2,419.0,392.68,292.79
2018,7,24,10,45,50.5,347.5,1.8,26.5,392.0,368.56,274.44
2018,7,24,11,0,39.0,330.0,1.8,26.8,365.0,343.5,255.52
2018,7,24,11,15,30.0,297.5,1.75,27.05,325.0,305.59,227.3
2018,7,24,11,30,21.0,265.0,1.7,27.3,285.0,267.16,198.58
2018,7,24,11,45,21.5,291.5,1.65,27.5,312.0,293.56,217.74
2018,7,24,12,0,22.0,318.0,1.6,27.7,339.0,319.96,236.45
2018,7,24,12,15,17.5,281.0,1.55,27.85,297.5,271.53,200.74
2018,7,24,12,30,13.0,244.0,1.5,28.0,256.0,233.1,172.37
2018,7,24,12,45,15.5,263.5,1.45,28.1,278.0,253.38,187.42
2018,7,24,13,0,18.0,283.0,1.4,28.2,300.0,273.56,202.1
2018,7,24,13,15,38.0,349.5,1.4,28.25,385.0,364.5,268.3
2018,7,24,13,30,58.0,416.0,1.4,28.3,470.0,446.23,325.99
2018,7,24,13,45,99.5,408.0,1.45,28.35,498.5,474.3,346.8
2018,7,24,14,0,141.0,400.0,1.5,28.4,527.0,510.28,373.2
2018,7,24,14,15,204.5,400.5,1.5,28.4,578.0,559.99,409.12
2018,7,24,14,30,268.0,401.0,1.5,28.4,629.0,613.72,446.97
2018,7,24,14,45,207.5,387.0,1.5,28.35,559.5,532.86,390.5
2018,7,24,15,0,147.0,373.0,1.5,28.3,490.0,464.16,342.27
2018,7,24,15,15,95.5,327.0,1.5,28.2,401.5,369.28,274.72
2018,7,24,15,30,44.0,281.0,1.5,28.1,313.0,286.58,214.31
2018,7,24,15,45,32.5,253.5,1.55,28.0,276.5,251.0,188.54
2018,7,24,16,0,21.0,226.0,1.6,27.9,240.0,213.17,160.52
2018,7,24,16,15,11.0,160.0,1.55,27.7,167.5,147.68,110.85
2018,7,24,16,30,1.0,94.0,1.5,27.5,95.0,83.76,61.29
2018,7,24,16,45,0.5,74.5,1.45,27.35,75.0,66.13,47.6
2018,7,24,17,0,0.0,55.0,1.4,27.2,55.0,48.59,33.73
2018,7,24,17,15,0.0,41.0,1.3,26.9,41.0,36.17,23.86
2018,7,24,17,30,0.0,27.0,1.2,26.6,27.0,23.78,13.87
2018,7,24,17,45,7.5,45.5,1.1,26.3,47.5,41.49,28.14
2018,7,24,18,0,15.0,64.0,1.0,26.0,68.0,57.97,41.3
2018,7,24,18,15,51.5,60.5,1.0,26.0,70.5,54.19,37.14
2018,7,24,18,30,88.0,57.0,1.0,26.0,73.0,46.63,33.9
2018,7,24,18,45,45.5,40.0,0.85,25.05,48.0,33.28,22.18
2018,7,24,19,0,3.0,23.0,0.7,24.1,23.0,20.28,9.87
2018,7,24,19,15,1.5,12.0,0.75,23.9,12.0,10.91,0.0
2018,7,24,19,30,0.0,1.0,0.8,23.7,1.0,0.91,0.0
2018,7,24,19,45,0.0,0.5,0.85,23.5,0.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.05,22.9,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.15,22.35,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.05,22.2,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.55,21.75,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.45,21.7,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.35,21.7,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.25,21.7,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.2,21.7,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.15,21.7,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.1,21.7,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.1,21.65,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,5,15,2.5,3.5,0.15,21.7,3.5,0.0,0.0
2018,7,25,5,30,5.0,7.0,0.2,21.8,7.0,6.37,0.0
2018,7,25,5,45,5.5,19.5,0.25,21.95,20.0,17.06,2.66
2018,7,25,6,0,6.0,32.0,0.3,22.1,33.0,27.82,17.41
2018,7,25,6,15,11.5,47.5,0.3,22.35,50.0,40.9,29.35
2018,7,25,6,30,17.0,63.0,0.3,22.6,67.0,53.75,38.53
2018,7,25,6,45,17.5,78.5,0.35,22.85,83.5,68.76,50.61
2018,7,25,7,0,18.0,94.0,0.4,23.1,100.0,84.28,63.16
2018,7,25,7,15,111.0,124.0,0.4,23.45,168.5,131.37,97.34
2018,7,25,7,30,204.0,154.0,0.4,23.8,237.0,191.82,142.51
2018,7,25,7,45,230.5,176.5,0.4,24.1,282.5,235.04,176.16
2018,7,25,8,0,257.0,199.0,0.4,24.4,328.0,281.31,211.73
2018,7,25,8,15,211.5,227.0,0.4,24.7,340.5,299.95,226.42
2018,7,25,8,30,166.0,255.0,0.4,25.0,353.0,315.9,238.23
2018,7,25,8,45,169.5,277.0,0.45,25.25,384.0,348.66,262.17
2018,7,25,9,0,173.0,299.0,0.5,25.5,415.0,381.53,285.6
2018,7,25,9,15,192.5,321.5,0.55,25.65,458.5,425.33,316.74
2018,7,25,9,30,212.0,344.0,0.6,25.8,502.0,470.54,348.29
2018,7,25,9,45,156.0,341.5,0.7,25.95,461.0,437.79,324.12
2018,7,25,10,0,100.0,339.0,0.8,26.1,420.0,399.78,296.27
2018,7,25,10,15,61.5,295.0,0.9,26.25,345.5,323.25,240.78
2018,7,25,10,30,23.0,251.0,1.0,26.4,271.0,251.88,187.72
2018,7,25,10,45,62.0,311.0,1.15,26.6,366.5,344.04,256.51
2018,7,25,11,0,101.0,371.0,1.3,26.8,462.0,449.22,331.87
2018,7,25,11,15,201.0,382.0,1.3,26.95,568.5,555.11,407.19
2018,7,25,11,30,301.0,393.0,1.3,27.1,675.0,674.3,488.68
2018,7,25,11,45,162.5,298.0,1.35,27.25,450.5,454.26,334.98
2018,7,25,12,0,24.0,203.0,1.4,27.4,226.0,212.29,157.23
2018,7,25,12,15,12.0,145.5,1.35,27.5,157.0,146.73,108.22
2018,7,25,12,30,0.0,88.0,1.3,27.6,88.0,78.64,55.71
2018,7,25,12,45,0.0,88.5,1.3,27.7,88.5,79.08,56.13
2018,7,25,13,0,0.0,89.0,1.3,27.8,89.0,79.5,56.45
2018,7,25,13,15,0.0,86.5,1.3,27.8,86.5,77.21,54.7
2018,7,25,13,30,0.0,84.0,1.3,27.8,84.0,74.92,52.97
2018,7,25,13,45,0.5,92.5,1.35,27.8,93.0,82.95,59.26
2018,7,25,14,0,1.0,101.0,1.4,27.8,102.0,90.96,65.52
2018,7,25,14,15,73.5,199.0,1.45,27.75,261.5,254.69,192.22
2018,7,25,14,30,146.0,297.0,1.5,27.7,421.0,405.49,303.36
2018,7,25,14,45,286.5,305.0,1.55,27.7,536.5,526.39,391.52
2018,7,25,15,0,427.0,313.0,1.6,27.7,652.0,635.4,468.51
2018,7,25,15,15,396.5,306.0,1.6,27.6,608.5,579.93,429.41
2018,7,25,15,30,366.0,299.0,1.6,27.5,565.0,533.21,396.96
2018,7,25,15,45,330.0,288.0,1.65,27.4,516.5,480.94,360.09
2018,7,25,16,0,294.0,277.0,1.7,27.3,468.0,431.16,324.33
2018,7,25,16,15,293.0,252.5,1.6,27.15,431.0,390.49,294.52
2018,7,25,16,30,292.0,228.0,1.5,27.0,394.0,349.48,263.71
2018,7,25,16,45,249.5,207.5,1.45,26.85,340.0,294.41,221.97
2018,7,25,17,0,207.0,187.0,1.4,26.7,286.0,241.79,181.68
2018,7,25,17,15,116.5,141.5,1.3,26.45,196.0,161.06,120.35
2018,7,25,17,30,26.0,96.0,1.2,26.2,106.0,90.94,67.34
2018,7,25,17,45,16.0,79.0,1.05,25.95,85.0,72.37,52.9
2018,7,25,18,0,6.0,62.0,0.9,25.7,64.0,55.36,39.57
2018,7,25,18,15,24.0,49.0,0.9,25.7,54.0,44.46,30.1
2018,7,25,18,30,42.0,36.0,0.9,25.7,44.0,30.77,20.53
2018,7,25,18,45,26.5,25.0,0.7,24.9,29.5,21.69,12.52
2018,7,25,19,0,11.0,14.0,0.5,24.1,15.0,12.56,3.85
2018,7,25,19,15,8.5,8.0,0.5,24.0,8.5,7.28,0.0
2018,7,25,19,30,6.0,2.0,0.5,23.9,2.0,1.82,0.0
2018,7,25,19,45,3.0,1.0,0.45,23.75,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.45,22.75,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.5,22.45,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.65,19.65,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,7,26,5,15,23.5,4.5,0.85,20.05,5.0,0.0,0.0
2018,7,26,5,30,47.0,9.0,1.0,20.4,10.0,8.19,0.0
2018,7,26,5,45,146.0,23.5,1.2,20.8,37.5,18.53,2.25
2018,7,26,6,0,245.0,38.0,1.4,21.2,65.0,29.59,18.81
2018,7,26,6,15,330.5,49.0,1.3,21.7,106.0,37.6,26.53
2018,7,26,6,30,416.0,60.0,1.2,22.2,147.0,57.96,35.48
2018,7,26,6,45,477.0,68.0,1.15,22.65,194.5,99.04,57.49
2018,7,26,7,0,538.0,76.0,1.1,23.1,242.0,147.62,92.1
2018,7,26,7,15,581.5,83.0,1.15,24.0,292.5,198.82,133.06
2018,7,26,7,30,625.0,90.0,1.2,24.9,343.0,254.81,179.17
2018,7,26,7,45,657.5,95.0,1.2,25.75,393.5,309.8,224.63
2018,7,26,8,0,690.0,100.0,1.2,26.6,444.0,367.63,271.2
2018,7,26,8,15,714.0,103.5,1.25,27.2,492.5,422.78,314.87
2018,7,26,8,30,738.0,107.0,1.3,27.8,541.0,480.14,358.68
2018,7,26,8,45,756.0,110.5,1.3,28.4,586.5,533.8,398.12
2018,7,26,9,0,774.0,114.0,1.3,29.0,632.0,587.44,436.13
2018,7,26,9,15,789.5,116.0,1.3,29.4,674.5,637.69,470.89
2018,7,26,9,30,805.0,118.0,1.3,29.8,717.0,687.1,504.02
2018,7,26,9,45,816.5,120.5,1.35,30.2,754.5,732.91,533.97
2018,7,26,10,0,828.0,123.0,1.4,30.6,792.0,772.0,557.87
2018,7,26,10,15,837.0,124.0,1.4,30.85,823.0,809.92,580.64
2018,7,26,10,30,846.0,125.0,1.4,31.1,854.0,845.48,601.62
2018,7,26,10,45,853.5,125.5,1.4,31.4,879.5,876.69,619.53
2018,7,26,11,0,861.0,126.0,1.4,31.7,905.0,905.07,635.57
2018,7,26,11,15,867.0,126.0,1.4,31.85,923.5,928.61,648.92
2018,7,26,11,30,873.0,126.0,1.4,32.0,942.0,948.97,660.35
2018,7,26,11,45,870.0,129.5,1.4,32.2,950.5,960.81,666.48
2018,7,26,12,0,867.0,133.0,1.4,32.4,959.0,969.08,670.6
2018,7,26,12,15,877.0,127.0,1.45,32.55,965.0,977.39,675.74
2018,7,26,12,30,887.0,121.0,1.5,32.7,971.0,982.21,678.84
2018,7,26,12,45,889.5,119.0,1.5,32.8,967.5,980.04,677.27
2018,7,26,13,0,892.0,117.0,1.5,32.9,964.0,974.26,673.69
2018,7,26,13,15,889.5,116.0,1.5,32.95,951.5,961.09,665.89
2018,7,26,13,30,887.0,115.0,1.5,33.0,939.0,944.44,656.1
2018,7,26,13,45,871.0,120.0,1.5,33.05,914.5,917.86,640.27
2018,7,26,14,0,855.0,125.0,1.5,33.1,890.0,888.53,622.78
2018,7,26,14,15,849.5,122.5,1.55,33.05,863.5,858.58,605.66
2018,7,26,14,30,844.0,120.0,1.6,33.0,837.0,825.78,586.54
2018,7,26,14,45,848.5,113.0,1.6,32.9,809.5,793.91,567.47
2018,7,26,15,0,853.0,106.0,1.6,32.8,782.0,758.76,546.08
2018,7,26,15,15,842.0,103.5,1.6,32.7,743.0,713.64,517.88
2018,7,26,15,30,831.0,101.0,1.6,32.6,704.0,666.8,486.68
2018,7,26,15,45,816.0,99.5,1.55,32.5,661.0,616.92,451.93
2018,7,26,16,0,801.0,98.0,1.5,32.4,618.0,567.49,416.52
2018,7,26,16,15,782.5,95.0,1.45,32.25,571.0,512.27,376.13
2018,7,26,16,30,764.0,92.0,1.4,32.1,524.0,457.17,334.57
2018,7,26,16,45,558.0,125.0,1.4,31.95,424.5,356.38,260.19
2018,7,26,17,0,352.0,158.0,1.4,31.8,325.0,273.91,199.58
2018,7,26,17,15,346.0,135.5,1.25,31.3,283.5,228.47,163.69
2018,7,26,17,30,340.0,113.0,1.1,30.8,242.0,183.57,127.44
2018,7,26,17,45,387.5,93.5,1.0,30.3,219.5,151.65,99.11
2018,7,26,18,0,435.0,74.0,0.9,29.8,197.0,115.36,68.58
2018,7,26,18,15,416.5,61.5,0.9,29.8,159.5,73.46,40.88
2018,7,26,18,30,398.0,49.0,0.9,29.8,122.0,38.12,26.19
2018,7,26,18,45,318.5,39.0,0.85,28.6,85.5,31.18,20.01
2018,7,26,19,0,239.0,29.0,0.8,27.4,49.0,23.96,11.9
2018,7,26,19,15,133.5,16.5,0.8,27.15,26.5,15.01,0.0
2018,7,26,19,30,28.0,4.0,0.8,26.9,4.0,0.0,0.0
2018,7,26,19,45,14.0,2.0,0.8,26.65,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.8,26.15,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.8,25.25,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.75,23.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,0.55,22.7,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,0.5,21.65,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,0.5,21.15,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,0.5,21.05,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,7,27,5,15,1.5,2.5,0.6,21.4,2.5,0.0,0.0
2018,7,27,5,30,3.0,5.0,0.7,21.8,5.0,4.55,0.0
2018,7,27,5,45,53.5,20.5,0.75,22.2,26.0,16.73,0.22
2018,7,27,6,0,104.0,36.0,0.8,22.6,47.0,28.85,18.0
2018,7,27,6,15,98.0,55.0,0.7,23.2,70.0,44.52,32.2
2018,7,27,6,30,92.0,74.0,0.6,23.8,93.0,62.14,43.88
2018,7,27,6,45,253.5,81.5,0.55,24.4,154.5,90.04,58.36
2018,7,27,7,0,415.0,89.0,0.5,25.0,216.0,138.79,89.36
2018,7,27,7,15,529.0,86.5,0.6,26.0,279.5,191.1,127.53
2018,7,27,7,30,643.0,84.0,0.7,27.0,343.0,254.59,176.36
2018,7,27,7,45,668.5,90.0,0.8,27.95,392.0,309.24,221.26
2018,7,27,8,0,694.0,96.0,0.9,28.9,441.0,365.94,266.64
2018,7,27,8,15,725.5,97.5,1.05,29.4,492.0,424.08,312.39
2018,7,27,8,30,757.0,99.0,1.2,29.9,543.0,482.62,357.16
2018,7,27,8,45,776.0,101.5,1.35,30.35,589.0,536.86,397.69
2018,7,27,9,0,795.0,104.0,1.5,30.8,635.0,591.13,437.1
2018,7,27,9,15,804.5,108.5,1.6,31.1,676.0,640.93,472.26
2018,7,27,9,30,814.0,113.0,1.7,31.4,717.0,689.33,505.58
2018,7,27,9,45,819.0,118.5,1.8,31.7,753.0,733.75,535.04
2018,7,27,10,0,824.0,124.0,1.9,32.0,789.0,770.82,558.34
2018,7,27,10,15,833.0,125.0,1.95,32.2,820.0,808.66,581.84
2018,7,27,10,30,842.0,126.0,2.0,32.4,851.0,844.14,603.62
2018,7,27,10,45,747.0,171.5,2.05,32.6,828.5,837.04,597.91
2018,7,27,11,0,652.0,217.0,2.1,32.8,806.0,820.53,586.35
2018,7,27,11,15,564.0,264.5,2.15,32.95,781.5,799.98,570.64
2018,7,27,11,30,476.0,312.0,2.2,33.1,757.0,772.34,550.21
2018,7,27,11,45,519.5,303.5,2.25,33.25,794.0,812.85,577.47
2018,7,27,12,0,563.0,295.0,2.3,33.4,831.0,852.69,603.48
2018,7,27,12,15,525.0,314.0,2.35,33.5,815.0,837.08,592.16
2018,7,27,12,30,487.0,333.0,2.4,33.6,799.0,819.44,579.98
2018,7,27,12,45,484.5,333.0,2.4,33.7,794.5,815.25,577.18
2018,7,27,13,0,482.0,333.0,2.4,33.8,790.0,808.73,572.82
2018,7,27,13,15,541.5,299.5,2.4,33.8,806.5,826.09,585.97
2018,7,27,13,30,601.0,266.0,2.4,33.8,823.0,841.59,597.63
2018,7,27,13,45,602.5,258.0,2.4,33.85,806.5,822.61,585.57
2018,7,27,14,0,604.0,250.0,2.4,33.9,790.0,801.03,572.05
2018,7,27,14,15,625.0,232.5,2.4,33.8,776.5,784.73,562.72
2018,7,27,14,30,646.0,215.0,2.4,33.7,763.0,764.72,550.79
2018,7,27,14,45,618.0,214.5,2.4,33.65,722.0,718.11,519.94
2018,7,27,15,0,590.0,214.0,2.4,33.6,681.0,671.21,488.58
2018,7,27,15,15,537.0,224.0,2.35,33.45,632.5,612.92,448.43
2018,7,27,15,30,484.0,234.0,2.3,33.3,584.0,560.67,411.8
2018,7,27,15,45,440.5,227.5,2.25,33.15,531.0,502.05,370.44
2018,7,27,16,0,397.0,221.0,2.2,33.0,478.0,446.3,330.41
2018,7,27,16,15,489.5,181.0,2.1,32.8,473.5,435.21,322.45
2018,7,27,16,30,582.0,141.0,2.0,32.6,469.0,416.67,307.41
2018,7,27,16,45,606.0,123.5,1.9,32.4,436.5,375.56,274.59
2018,7,27,17,0,630.0,106.0,1.8,32.2,404.0,330.74,237.69
2018,7,27,17,15,578.5,102.0,1.6,31.7,350.5,271.83,190.69
2018,7,27,17,30,527.0,98.0,1.4,31.2,297.0,218.24,147.7
2018,7,27,17,45,508.5,86.0,1.25,30.65,254.0,169.16,107.78
2018,7,27,18,0,490.0,74.0,1.1,30.1,211.0,122.05,71.51
2018,7,27,18,15,390.0,67.0,1.1,30.1,161.5,75.34,43.11
2018,7,27,18,30,290.0,60.0,1.1,30.1,112.0,45.5,32.24
2018,7,27,18,45,173.0,44.0,0.95,28.75,72.5,33.8,22.08
2018,7,27,19,0,56.0,28.0,0.8,27.4,33.0,23.33,11.09
2018,7,27,19,15,31.0,15.5,0.8,27.2,18.0,14.1,0.0
2018,7,27,19,30,6.0,3.0,0.8,27.0,3.0,0.0,0.0
2018,7,27,19,45,3.0,1.5,0.8,26.8,1.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,0.8,26.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,0.7,25.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.65,25.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.55,24.4,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.55,24.05,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.85,23.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.2,22.55,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.45,22.25,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.7,21.95,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.85,21.7,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.95,21.45,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.0,21.25,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,28,5,15,16.0,4.0,2.15,21.5,4.0,0.0,0.0
2018,7,28,5,30,32.0,8.0,2.3,21.8,8.0,7.28,0.0
2018,7,28,5,45,113.5,23.5,2.4,22.1,34.0,18.54,0.0
2018,7,28,6,0,195.0,39.0,2.5,22.4,60.0,30.35,19.1
2018,7,28,6,15,236.0,52.5,2.6,22.95,91.5,40.1,28.42
2018,7,28,6,30,277.0,66.0,2.7,23.5,123.0,57.79,37.35
2018,7,28,6,45,216.5,79.0,2.75,24.1,131.0,84.87,55.77
2018,7,28,7,0,156.0,92.0,2.8,24.7,139.0,102.55,71.78
2018,7,28,7,15,86.0,110.0,2.8,25.3,136.5,114.75,84.75
2018,7,28,7,30,16.0,128.0,2.8,25.9,134.0,116.32,88.34
2018,7,28,7,45,236.5,137.5,2.8,26.45,253.5,203.78,152.74
2018,7,28,8,0,457.0,147.0,2.8,27.0,373.0,317.71,238.94
2018,7,28,8,15,571.5,137.0,2.65,27.5,450.5,391.6,295.65
2018,7,28,8,30,686.0,127.0,2.5,28.0,528.0,473.54,357.59
2018,7,28,8,45,706.0,131.5,2.4,28.45,574.0,527.25,397.56
2018,7,28,9,0,726.0,136.0,2.3,28.9,620.0,581.28,436.5
2018,7,28,9,15,742.5,138.5,2.05,29.3,661.5,630.46,470.11
2018,7,28,9,30,759.0,141.0,1.8,29.7,703.0,679.24,501.95
2018,7,28,9,45,772.0,143.5,1.6,30.1,740.5,724.5,530.3
2018,7,28,10,0,785.0,146.0,1.4,30.5,778.0,768.28,555.83
2018,7,28,10,15,794.0,148.5,1.2,30.8,809.5,807.06,576.78
2018,7,28,10,30,803.0,151.0,1.0,31.1,841.0,843.6,595.44
2018,7,28,10,45,809.5,152.5,0.8,31.4,865.5,874.51,609.71
2018,7,28,11,0,816.0,154.0,0.6,31.7,890.0,902.66,621.56
2018,7,28,11,15,820.0,155.0,0.6,31.9,907.5,925.07,633.61
2018,7,28,11,30,824.0,156.0,0.6,32.1,925.0,944.32,643.84
2018,7,28,11,45,732.5,206.0,0.6,32.3,895.0,923.9,630.55
2018,7,28,12,0,641.0,256.0,0.6,32.5,865.0,892.17,610.34
2018,7,28,12,15,395.5,351.5,0.7,32.6,727.5,749.25,518.41
2018,7,28,12,30,150.0,447.0,0.8,32.7,590.0,583.18,407.76
2018,7,28,12,45,201.0,454.0,0.9,32.8,645.0,638.6,447.39
2018,7,28,13,0,252.0,461.0,1.0,32.9,700.0,703.43,490.36
2018,7,28,13,15,307.0,432.5,1.05,32.9,719.5,723.82,505.09
2018,7,28,13,30,362.0,404.0,1.1,32.9,739.0,741.28,518.38
2018,7,28,13,45,460.5,345.0,1.15,32.9,762.0,775.56,543.52
2018,7,28,14,0,559.0,286.0,1.2,32.9,785.0,794.18,558.6
2018,7,28,14,15,484.5,302.5,1.2,32.8,725.5,728.82,515.64
2018,7,28,14,30,410.0,319.0,1.2,32.7,666.0,665.29,473.89
2018,7,28,14,45,402.0,307.5,1.15,32.6,636.5,631.58,452.31
2018,7,28,15,0,394.0,296.0,1.1,32.5,607.0,596.98,429.59
2018,7,28,15,15,545.5,227.5,1.1,32.35,634.5,623.14,450.8
2018,7,28,15,30,697.0,159.0,1.1,32.2,662.0,638.07,463.05
2018,7,28,15,45,710.5,144.5,1.05,32.05,630.0,598.15,435.39
2018,7,28,16,0,724.0,130.0,1.0,31.9,598.0,555.04,405.18
2018,7,28,16,15,696.5,127.5,0.95,31.75,549.5,498.69,364.51
2018,7,28,16,30,669.0,125.0,0.9,31.6,501.0,443.56,323.62
2018,7,28,16,45,650.5,117.5,0.8,31.4,454.5,389.09,281.82
2018,7,28,17,0,632.0,110.0,0.7,31.2,408.0,335.55,239.5
2018,7,28,17,15,598.0,103.0,0.6,30.9,358.0,278.96,194.36
2018,7,28,17,30,564.0,96.0,0.5,30.6,308.0,225.65,151.3
2018,7,28,17,45,518.5,87.5,0.4,30.25,259.0,172.49,109.41
2018,7,28,18,0,473.0,79.0,0.3,29.9,210.0,124.61,73.9
2018,7,28,18,15,407.5,68.0,0.3,29.9,164.0,77.15,43.95
2018,7,28,18,30,342.0,57.0,0.3,29.9,118.0,43.43,30.51
2018,7,28,18,45,253.5,43.5,0.2,28.85,80.5,33.64,21.92
2018,7,28,19,0,165.0,30.0,0.1,27.8,43.0,23.54,10.82
2018,7,28,19,15,88.0,16.0,0.15,27.5,22.5,14.55,0.0
2018,7,28,19,30,11.0,2.0,0.2,27.2,2.0,0.0,0.0
2018,7,28,19,45,5.5,1.0,0.25,26.95,1.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,0.3,26.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,0.4,26.35,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.55,25.65,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.65,24.35,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.95,22.3,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.2,22.05,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.85,21.55,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.05,21.25,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.15,20.9,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.2,20.55,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.1,19.85,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,29,5,15,2.5,3.0,2.2,19.95,3.0,0.0,0.0
2018,7,29,5,30,5.0,6.0,2.3,20.1,6.0,5.46,0.0
2018,7,29,5,45,35.5,21.0,2.35,20.3,24.5,17.55,0.0
2018,7,29,6,0,66.0,36.0,2.4,20.5,43.0,29.64,18.58
2018,7,29,6,15,109.0,54.0,2.45,21.1,73.0,42.33,30.53
2018,7,29,6,30,152.0,72.0,2.5,21.7,103.0,60.69,42.05
2018,7,29,6,45,278.0,85.0,2.55,22.25,161.5,94.38,61.56
2018,7,29,7,0,404.0,98.0,2.6,22.8,220.0,145.09,96.22
2018,7,29,7,15,441.0,108.0,2.6,23.55,264.5,189.7,132.07
2018,7,29,7,30,478.0,118.0,2.6,24.3,309.0,238.41,172.32
2018,7,29,7,45,459.0,140.5,2.6,25.0,344.5,283.44,210.91
2018,7,29,8,0,440.0,163.0,2.6,25.7,380.0,325.84,246.1
2018,7,29,8,15,476.5,172.5,2.5,26.35,430.5,378.76,287.45
2018,7,29,8,30,513.0,182.0,2.4,27.0,481.0,434.83,330.0
2018,7,29,8,45,455.0,198.5,2.35,27.6,480.0,447.6,339.51
2018,7,29,9,0,397.0,215.0,2.3,28.2,479.0,453.38,343.12
2018,7,29,9,15,220.0,241.0,2.2,28.6,389.0,376.24,284.2
2018,7,29,9,30,43.0,267.0,2.1,29.0,299.0,275.31,205.91
2018,7,29,9,45,116.0,300.5,2.05,29.45,392.5,371.3,277.5
2018,7,29,10,0,189.0,334.0,2.0,29.9,486.0,466.19,345.51
2018,7,29,10,15,213.0,365.0,1.95,30.15,542.5,523.73,384.74
2018,7,29,10,30,237.0,396.0,1.9,30.4,599.0,591.64,430.27
2018,7,29,10,45,163.5,403.0,1.9,30.65,545.0,532.97,387.15
2018,7,29,11,0,90.0,410.0,1.9,30.9,491.0,468.12,339.93
2018,7,29,11,15,165.0,432.5,1.85,31.05,585.0,573.32,413.91
2018,7,29,11,30,240.0,455.0,1.8,31.2,679.0,680.78,485.94
2018,7,29,11,45,231.0,462.0,1.75,31.35,679.5,672.35,478.58
2018,7,29,12,0,222.0,469.0,1.7,31.5,680.0,673.4,478.27
2018,7,29,12,15,206.0,470.5,1.6,31.55,666.5,660.93,468.8
2018,7,29,12,30,190.0,472.0,1.5,31.6,653.0,647.18,458.62
2018,7,29,12,45,242.0,461.5,1.45,31.6,691.0,697.65,492.81
2018,7,29,13,0,294.0,451.0,1.4,31.6,729.0,734.83,517.52
2018,7,29,13,15,284.0,446.5,1.4,31.6,712.0,716.58,505.38
2018,7,29,13,30,274.0,442.0,1.4,31.6,695.0,697.15,492.97
2018,7,29,13,45,291.0,421.0,1.45,31.65,684.5,685.37,486.73
2018,7,29,14,0,308.0,400.0,1.5,31.7,674.0,671.63,479.06
2018,7,29,14,15,279.0,381.0,1.6,31.55,623.5,618.01,444.45
2018,7,29,14,30,250.0,362.0,1.7,31.4,573.0,564.99,409.74
2018,7,29,14,45,381.0,322.5,1.8,31.3,629.5,629.54,457.9
2018,7,29,15,0,512.0,283.0,1.9,31.2,686.0,675.5,491.95
2018,7,29,15,15,397.5,293.0,2.0,31.0,596.5,578.45,424.64
2018,7,29,15,30,283.0,303.0,2.1,30.8,507.0,483.21,357.71
2018,7,29,15,45,255.5,284.0,2.15,30.55,459.5,432.45,322.3
2018,7,29,16,0,228.0,265.0,2.2,30.3,412.0,383.74,287.4
2018,7,29,16,15,265.5,241.5,2.2,29.95,400.0,367.68,276.27
2018,7,29,16,30,303.0,218.0,2.2,29.6,388.0,347.27,260.98
2018,7,29,16,45,241.0,194.0,2.15,29.25,321.0,280.13,210.35
2018,7,29,17,0,179.0,170.0,2.1,28.9,254.0,217.75,162.98
2018,7,29,17,15,113.0,129.5,2.05,28.45,180.5,150.14,111.39
2018,7,29,17,30,47.0,89.0,2.0,28.0,107.0,90.14,65.62
2018,7,29,17,45,29.0,60.0,1.9,27.55,70.5,58.59,40.92
2018,7,29,18,0,11.0,31.0,1.8,27.1,34.0,29.16,17.79
2018,7,29,18,15,7.5,22.5,1.8,27.1,24.5,20.61,10.98
2018,7,29,18,30,4.0,14.0,1.8,27.1,15.0,12.55,4.96
2018,7,29,18,45,3.5,11.0,1.65,26.2,11.5,9.85,2.5
2018,7,29,19,0,3.0,8.0,1.5,25.3,8.0,7.16,0.0
2018,7,29,19,15,1.5,4.0,1.55,25.15,4.0,3.64,0.0
2018,7,29,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,1.65,24.85,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.7,24.7,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.65,24.6,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.55,24.45,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.5,24.4,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.4,24.35,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.2,24.25,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.05,24.15,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.95,23.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.05,23.4,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.15,23.25,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.3,23.15,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.45,22.85,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.55,22.75,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.6,22.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.6,22.55,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.6,22.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,7,30,5,15,1.0,1.5,1.65,22.45,1.5,0.0,0.0
2018,7,30,5,30,2.0,3.0,1.7,22.5,3.0,2.73,0.0
2018,7,30,5,45,1.0,10.5,1.8,22.55,10.5,9.23,0.0
2018,7,30,6,0,0.0,18.0,1.9,22.6,18.0,15.84,7.14
2018,7,30,6,15,0.0,26.5,1.95,22.7,26.5,23.34,14.2
2018,7,30,6,30,0.0,35.0,2.0,22.8,35.0,30.85,19.85
2018,7,30,6,45,0.0,42.0,2.05,22.95,42.0,37.04,25.14
2018,7,30,7,0,0.0,49.0,2.1,23.1,49.0,43.24,30.31
2018,7,30,7,15,0.0,57.5,2.15,23.25,57.5,50.78,36.48
2018,7,30,7,30,0.0,66.0,2.2,23.4,66.0,58.33,42.55
2018,7,30,7,45,23.5,121.5,2.25,23.6,133.0,115.82,88.54
2018,7,30,8,0,47.0,177.0,2.3,23.8,200.0,175.96,135.92
2018,7,30,8,15,69.5,207.0,2.35,24.05,245.0,216.57,167.32
2018,7,30,8,30,92.0,237.0,2.4,24.3,290.0,259.95,200.6
2018,7,30,8,45,83.5,244.5,2.4,24.55,296.0,268.16,206.39
2018,7,30,9,0,75.0,252.0,2.4,24.8,302.0,275.18,211.2
2018,7,30,9,15,43.0,232.0,2.4,25.15,261.0,240.25,183.51
2018,7,30,9,30,11.0,212.0,2.4,25.5,220.0,197.31,149.49
2018,7,30,9,45,36.0,276.5,2.35,25.9,305.0,281.86,213.71
2018,7,30,10,0,61.0,341.0,2.3,26.3,390.0,364.69,274.56
2018,7,30,10,15,84.5,367.5,2.3,26.65,438.5,412.42,308.77
2018,7,30,10,30,108.0,394.0,2.3,27.0,487.0,471.39,350.54
2018,7,30,10,45,117.5,405.0,2.25,27.4,508.5,495.05,366.2
2018,7,30,11,0,127.0,416.0,2.2,27.8,530.0,518.71,381.87
2018,7,30,11,15,159.0,401.5,2.2,28.15,547.5,538.18,395.69
2018,7,30,11,30,191.0,387.0,2.2,28.5,565.0,557.97,409.7
2018,7,30,11,45,322.0,346.5,2.15,28.85,650.5,657.65,480.83
2018,7,30,12,0,453.0,306.0,2.1,29.2,736.0,759.98,550.87
2018,7,30,12,15,487.0,311.0,2.1,29.45,774.5,800.64,576.62
2018,7,30,12,30,521.0,316.0,2.1,29.7,813.0,839.15,601.19
2018,7,30,12,45,403.0,383.5,2.1,29.95,766.5,788.11,563.44
2018,7,30,13,0,285.0,451.0,2.1,30.2,720.0,727.1,519.68
2018,7,30,13,15,169.0,352.0,2.15,30.3,511.0,504.57,368.34
2018,7,30,13,30,53.0,253.0,2.2,30.4,302.0,286.15,211.24
2018,7,30,13,45,29.5,212.5,2.2,30.5,239.5,224.75,166.11
2018,7,30,14,0,6.0,172.0,2.2,30.6,177.0,159.59,116.84
2018,7,30,14,15,83.0,209.0,2.25,30.55,279.0,273.66,204.79
2018,7,30,14,30,160.0,246.0,2.3,30.5,381.0,378.02,282.75
2018,7,30,14,45,418.5,212.5,2.3,30.45,546.0,555.3,414.48
2018,7,30,15,0,677.0,179.0,2.3,30.4,711.0,706.59,521.7
2018,7,30,15,15,649.0,182.5,2.3,30.25,671.5,660.25,488.62
2018,7,30,15,30,621.0,186.0,2.3,30.1,632.0,613.99,456.45
2018,7,30,15,45,523.5,199.0,2.3,29.95,559.0,529.61,396.06
2018,7,30,16,0,426.0,212.0,2.3,29.8,486.0,456.52,342.68
2018,7,30,16,15,366.0,208.0,2.25,29.55,430.5,396.0,297.98
2018,7,30,16,30,306.0,204.0,2.2,29.3,375.0,336.39,253.26
2018,7,30,16,45,283.5,189.0,2.15,29.05,335.5,293.81,220.62
2018,7,30,17,0,261.0,174.0,2.1,28.8,296.0,253.35,189.0
2018,7,30,17,15,221.5,149.5,2.0,28.35,244.5,201.79,148.93
2018,7,30,17,30,182.0,125.0,1.9,27.9,193.0,155.04,112.48
2018,7,30,17,45,237.0,108.0,1.75,27.5,182.0,136.73,94.94
2018,7,30,18,0,292.0,91.0,1.6,27.1,171.0,111.29,72.25
2018,7,30,18,15,252.5,74.5,1.6,27.1,133.0,73.6,46.46
2018,7,30,18,30,213.0,58.0,1.6,27.1,95.0,43.88,31.26
2018,7,30,18,45,149.0,42.5,1.5,26.0,64.0,33.86,22.25
2018,7,30,19,0,85.0,27.0,1.4,24.9,33.0,21.8,8.66
2018,7,30,19,15,45.0,14.5,1.45,24.65,17.5,13.19,0.0
2018,7,30,19,30,5.0,2.0,1.5,24.4,2.0,0.0,0.0
2018,7,30,19,45,2.5,1.0,1.6,24.2,1.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.65,23.8,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.55,23.45,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.5,23.3,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.4,23.15,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.15,22.9,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.75,22.55,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.45,22.45,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,5,15,0.5,0.5,0.5,22.45,0.5,0.0,0.0
2018,7,31,5,30,1.0,1.0,0.6,22.7,1.0,0.91,0.0
2018,7,31,5,45,0.5,3.0,0.65,22.9,3.0,2.63,0.0
2018,7,31,6,0,0.0,5.0,0.7,23.1,5.0,4.38,0.0
2018,7,31,6,15,0.0,7.5,0.75,23.25,7.5,6.58,0.0
2018,7,31,6,30,0.0,10.0,0.8,23.4,10.0,8.78,1.61
2018,7,31,6,45,0.0,17.0,0.9,23.55,17.0,14.94,6.79
2018,7,31,7,0,0.0,24.0,1.0,23.7,24.0,21.12,11.94
2018,7,31,7,15,0.0,29.0,1.0,23.95,29.0,25.54,15.57
2018,7,31,7,30,0.0,34.0,1.0,24.2,34.0,29.97,19.15
2018,7,31,7,45,0.0,46.5,1.0,24.45,46.5,41.04,28.13
2018,7,31,8,0,0.0,59.0,1.0,24.7,59.0,52.14,37.0
2018,7,31,8,15,0.0,64.5,1.05,24.95,64.5,57.04,40.76
2018,7,31,8,30,0.0,70.0,1.1,25.2,70.0,61.96,44.5
2018,7,31,8,45,0.0,90.0,1.15,25.45,90.0,79.78,58.5
2018,7,31,9,0,0.0,110.0,1.2,25.7,110.0,97.65,72.34
2018,7,31,9,15,0.0,117.0,1.25,25.95,117.0,103.97,76.99
2018,7,31,9,30,0.0,124.0,1.3,26.2,124.0,110.32,81.67
2018,7,31,9,45,0.0,106.0,1.4,26.45,106.0,94.26,68.89
2018,7,31,10,0,0.0,88.0,1.5,26.7,88.0,78.2,56.19
2018,7,31,10,15,2.5,125.5,1.6,26.85,127.5,113.96,83.97
2018,7,31,10,30,5.0,163.0,1.7,27.0,167.0,150.15,111.63
2018,7,31,10,45,5.5,167.5,1.8,27.15,172.0,154.95,115.05
2018,7,31,11,0,6.0,172.0,1.9,27.3,177.0,159.75,118.56
2018,7,31,11,15,14.5,224.5,1.95,27.25,237.5,215.87,161.17
2018,7,31,11,30,23.0,277.0,2.0,27.2,298.0,281.63,210.12
2018,7,31,11,45,32.0,304.5,2.05,27.15,334.5,317.39,236.42
2018,7,31,12,0,41.0,332.0,2.1,27.1,371.0,353.31,262.72
2018,7,31,12,15,30.0,317.5,2.1,26.9,346.0,328.94,244.62
2018,7,31,12,30,19.0,303.0,2.1,26.7,321.0,294.04,218.93
2018,7,31,12,45,43.5,343.0,2.1,26.55,384.0,366.65,273.11
2018,7,31,13,0,68.0,383.0,2.1,26.4,447.0,428.66,318.37
2018,7,31,13,15,157.5,398.5,2.1,26.3,544.5,539.76,399.7
2018,7,31,13,30,247.0,414.0,2.1,26.2,642.0,646.25,475.2
2018,7,31,13,45,213.5,416.5,2.1,26.15,610.5,601.07,442.88
2018,7,31,14,0,180.0,419.0,2.1,26.1,579.0,567.23,419.09
2018,7,31,14,15,317.5,367.0,2.1,26.1,638.5,639.28,473.54
2018,7,31,14,30,455.0,315.0,2.1,26.1,698.0,701.66,519.45
2018,7,31,14,45,360.0,326.5,2.15,26.05,622.0,609.69,454.37
2018,7,31,15,0,265.0,338.0,2.2,26.0,546.0,532.46,399.11
2018,7,31,15,15,160.0,252.5,2.2,26.0,376.0,355.31,270.24
2018,7,31,15,30,55.0,167.0,2.2,26.0,206.0,189.78,144.4
2018,7,31,15,45,27.5,105.0,2.2,26.0,124.5,112.68,84.5
2018,7,31,16,0,0.0,43.0,2.2,26.0,43.0,38.03,24.97
2018,7,31,16,15,49.0,106.0,2.15,25.9,133.0,124.9,94.81
2018,7,31,16,30,98.0,169.0,2.1,25.8,223.0,202.37,155.35
2018,7,31,16,45,130.0,177.0,2.05,25.75,241.5,215.95,165.22
2018,7,31,17,0,162.0,185.0,2.0,25.7,260.0,224.97,171.11
2018,7,31,17,15,114.5,155.5,1.85,25.55,205.5,173.15,130.78
2018,7,31,17,30,67.0,126.0,1.7,25.4,151.0,126.42,94.74
2018,7,31,17,45,35.5,83.0,1.55,25.2,96.0,79.3,57.89
2018,7,31,18,0,4.0,40.0,1.4,25.0,41.0,35.74,23.68
2018,7,31,18,15,2.5,30.5,1.4,25.0,31.0,27.0,16.5
2018,7,31,18,30,1.0,21.0,1.4,25.0,21.0,18.47,10.06
2018,7,31,18,45,2.0,16.0,1.25,24.5,16.0,14.07,6.01
2018,7,31,19,0,3.0,11.0,1.1,24.0,11.0,9.67,0.39
2018,7,31,19,15,3.0,6.0,1.1,23.9,6.0,5.46,0.0
2018,7,31,19,30,3.0,1.0,1.1,23.8,1.0,0.0,0.0
2018,7,31,19,45,1.5,0.5,1.15,23.75,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.2,23.45,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.2,23.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.2,23.25,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.25,23.15,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.3,23.05,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
