Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,2,15,0.0,0.0,0.45,22.4,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,11,5,15,3.0,1.0,0.5,21.7,1.0,0.0,0.0
2018,8,11,5,30,6.0,2.0,0.5,22.0,2.0,0.0,0.0
2018,8,11,5,45,59.5,14.5,0.55,22.35,18.5,13.19,0.0
2018,8,11,6,0,113.0,27.0,0.6,22.7,35.0,21.82,8.3
2018,8,11,6,15,198.5,43.0,0.6,23.15,71.5,33.22,22.05
2018,8,11,6,30,284.0,59.0,0.6,23.6,108.0,55.2,34.04
2018,8,11,6,45,358.0,71.0,0.65,24.1,154.5,93.86,56.95
2018,8,11,7,0,432.0,83.0,0.7,24.6,201.0,141.72,91.3
2018,8,11,7,15,481.0,92.0,0.6,24.95,250.0,190.5,130.08
2018,8,11,7,30,530.0,101.0,0.5,25.3,299.0,247.56,176.2
2018,8,11,7,45,566.0,108.0,0.45,25.6,348.5,301.32,219.87
2018,8,11,8,0,602.0,115.0,0.4,25.9,398.0,358.56,265.09
2018,8,11,8,15,632.0,120.0,0.35,26.25,447.0,414.3,307.74
2018,8,11,8,30,662.0,125.0,0.3,26.6,496.0,472.14,350.29
2018,8,11,8,45,686.0,128.5,0.3,26.9,542.5,526.85,389.57
2018,8,11,9,0,710.0,132.0,0.3,27.2,589.0,582.32,428.04
2018,8,11,9,15,676.0,148.5,0.35,27.5,607.5,612.37,448.16
2018,8,11,9,30,642.0,165.0,0.4,27.8,626.0,637.28,464.41
2018,8,11,9,45,416.5,252.0,0.5,28.05,557.5,576.22,419.77
2018,8,11,10,0,191.0,339.0,0.6,28.3,489.0,480.44,350.33
2018,8,11,10,15,283.5,323.5,0.75,28.5,556.0,560.74,408.8
2018,8,11,10,30,376.0,308.0,0.9,28.7,623.0,647.61,468.96
2018,8,11,10,45,524.0,258.0,1.0,28.85,711.5,743.95,535.48
2018,8,11,11,0,672.0,208.0,1.1,29.0,800.0,849.35,605.54
2018,8,11,11,15,550.0,277.5,1.15,29.1,768.5,817.72,581.3
2018,8,11,11,30,428.0,347.0,1.2,29.2,737.0,777.8,552.6
2018,8,11,11,45,360.5,391.0,1.25,29.3,722.0,750.7,533.65
2018,8,11,12,0,293.0,435.0,1.3,29.4,707.0,732.64,520.02
2018,8,11,12,15,452.0,349.0,1.35,29.45,770.5,817.58,580.12
2018,8,11,12,30,611.0,263.0,1.4,29.5,834.0,892.13,631.59
2018,8,11,12,45,698.0,218.5,1.45,29.5,867.0,931.1,657.13
2018,8,11,13,0,785.0,174.0,1.5,29.5,900.0,958.3,674.5
2018,8,11,13,15,748.0,188.0,1.55,29.4,872.0,926.74,655.73
2018,8,11,13,30,711.0,202.0,1.6,29.3,844.0,899.93,640.46
2018,8,11,13,45,738.5,186.0,1.6,29.2,839.5,887.98,633.93
2018,8,11,14,0,766.0,170.0,1.6,29.1,835.0,878.87,629.13
2018,8,11,14,15,627.5,216.0,1.65,29.0,749.0,786.02,569.51
2018,8,11,14,30,489.0,262.0,1.7,28.9,663.0,688.6,503.54
2018,8,11,14,45,498.5,237.5,1.75,28.75,631.5,652.97,481.74
2018,8,11,15,0,508.0,213.0,1.8,28.6,600.0,614.9,457.22
2018,8,11,15,15,394.0,246.5,1.75,28.45,537.0,540.82,403.6
2018,8,11,15,30,280.0,280.0,1.7,28.3,474.0,466.25,349.14
2018,8,11,15,45,240.5,268.0,1.7,28.2,427.0,414.01,311.65
2018,8,11,16,0,201.0,256.0,1.7,28.1,380.0,358.92,271.35
2018,8,11,16,15,208.5,232.0,1.6,27.95,351.0,328.13,248.76
2018,8,11,16,30,216.0,208.0,1.5,27.8,322.0,296.3,224.67
2018,8,11,16,45,112.0,144.5,1.45,27.6,203.0,180.7,136.7
2018,8,11,17,0,8.0,81.0,1.4,27.4,84.0,74.56,54.45
2018,8,11,17,15,21.0,80.0,1.3,27.05,87.5,77.92,57.15
2018,8,11,17,30,34.0,79.0,1.2,26.7,91.0,78.45,57.14
2018,8,11,17,45,17.0,53.5,1.05,26.4,59.5,50.73,35.23
2018,8,11,18,0,0.0,28.0,0.9,26.1,28.0,24.64,14.61
2018,8,11,18,15,0.0,20.5,0.9,26.1,20.5,18.02,9.05
2018,8,11,18,30,0.0,13.0,0.9,26.1,13.0,11.42,3.88
2018,8,11,18,45,3.0,8.5,0.75,25.1,8.5,7.61,0.07
2018,8,11,19,0,6.0,4.0,0.6,24.1,4.0,3.64,0.0
2018,8,11,19,15,3.0,2.0,0.6,23.9,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.65,23.55,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.65,22.25,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,12,5,15,3.5,1.0,0.85,19.75,1.0,0.0,0.0
2018,8,12,5,30,7.0,2.0,1.0,20.2,2.0,0.0,0.0
2018,8,12,5,45,74.5,14.5,1.15,20.65,19.5,13.19,0.0
2018,8,12,6,0,142.0,27.0,1.3,21.1,37.0,21.23,7.23
2018,8,12,6,15,230.5,42.0,1.3,21.55,74.0,32.55,21.56
2018,8,12,6,30,319.0,57.0,1.3,22.0,111.0,55.01,33.31
2018,8,12,6,45,385.0,68.5,1.25,22.4,157.0,94.76,57.0
2018,8,12,7,0,451.0,80.0,1.2,22.8,203.0,142.69,92.12
2018,8,12,7,15,499.5,88.5,1.05,23.55,252.0,194.47,133.72
2018,8,12,7,30,548.0,97.0,0.9,24.3,301.0,249.73,178.89
2018,8,12,7,45,583.0,104.5,0.8,25.0,351.0,304.75,223.83
2018,8,12,8,0,618.0,112.0,0.7,25.7,401.0,363.12,269.96
2018,8,12,8,15,644.5,118.0,0.7,26.15,449.5,419.17,313.5
2018,8,12,8,30,671.0,124.0,0.7,26.6,498.0,476.93,356.75
2018,8,12,8,45,685.0,131.0,0.65,27.05,542.0,529.91,394.64
2018,8,12,9,0,699.0,138.0,0.6,27.5,586.0,582.68,430.85
2018,8,12,9,15,716.5,141.5,0.6,27.8,628.5,633.82,465.48
2018,8,12,9,30,734.0,145.0,0.6,28.1,671.0,684.48,498.75
2018,8,12,9,45,741.0,151.0,0.6,28.4,706.5,726.61,525.42
2018,8,12,10,0,748.0,157.0,0.6,28.7,742.0,768.61,550.89
2018,8,12,10,15,756.5,160.5,0.6,28.85,773.0,807.31,573.76
2018,8,12,10,30,765.0,164.0,0.6,29.0,804.0,843.8,595.0
2018,8,12,10,45,770.0,167.0,0.6,29.15,828.0,874.25,612.3
2018,8,12,11,0,775.0,170.0,0.6,29.3,852.0,901.91,627.84
2018,8,12,11,15,725.0,204.0,0.6,29.45,852.5,912.09,632.73
2018,8,12,11,30,675.0,238.0,0.6,29.6,853.0,911.64,631.49
2018,8,12,11,45,678.5,238.5,0.65,29.7,862.5,925.25,640.13
2018,8,12,12,0,682.0,239.0,0.7,29.8,872.0,935.87,646.85
2018,8,12,12,15,577.0,297.0,0.7,29.85,833.5,891.9,617.19
2018,8,12,12,30,472.0,355.0,0.7,29.9,795.0,844.75,585.65
2018,8,12,12,45,386.0,396.5,0.75,29.95,755.0,787.2,548.9
2018,8,12,13,0,300.0,438.0,0.8,30.0,715.0,741.3,518.63
2018,8,12,13,15,284.0,434.0,0.8,30.0,693.0,717.26,503.7
2018,8,12,13,30,268.0,430.0,0.8,30.0,671.0,692.21,487.79
2018,8,12,13,45,315.5,400.5,0.85,30.0,678.0,700.0,495.51
2018,8,12,14,0,363.0,371.0,0.9,30.0,685.0,704.39,500.65
2018,8,12,14,15,279.5,371.0,0.9,30.0,608.0,619.3,443.43
2018,8,12,14,30,196.0,371.0,0.9,30.0,531.0,527.5,381.21
2018,8,12,14,45,222.5,322.5,0.9,29.95,497.0,502.85,366.68
2018,8,12,15,0,249.0,274.0,0.9,29.9,463.0,465.31,342.47
2018,8,12,15,15,300.0,253.0,0.85,29.8,468.5,469.8,347.07
2018,8,12,15,30,351.0,232.0,0.8,29.7,474.0,477.72,353.26
2018,8,12,15,45,183.0,163.0,0.7,29.55,288.5,276.94,207.72
2018,8,12,16,0,15.0,94.0,0.6,29.4,103.0,94.15,68.46
2018,8,12,16,15,12.5,83.0,0.6,29.2,90.0,81.81,59.41
2018,8,12,16,30,10.0,72.0,0.6,29.0,77.0,69.79,50.13
2018,8,12,16,45,10.5,77.5,0.6,28.8,82.5,72.99,52.84
2018,8,12,17,0,11.0,83.0,0.6,28.6,88.0,77.41,56.48
2018,8,12,17,15,10.0,66.0,0.65,28.15,70.0,61.34,43.83
2018,8,12,17,30,9.0,49.0,0.7,27.7,52.0,45.39,31.09
2018,8,12,17,45,4.5,29.0,0.7,27.2,30.5,26.32,15.77
2018,8,12,18,0,0.0,9.0,0.7,26.7,9.0,7.9,0.84
2018,8,12,18,15,0.0,7.5,0.7,26.7,7.5,6.58,0.0
2018,8,12,18,30,0.0,6.0,0.7,26.7,6.0,5.26,0.0
2018,8,12,18,45,0.0,4.0,0.65,25.75,4.0,3.5,0.0
2018,8,12,19,0,0.0,2.0,0.6,24.8,2.0,1.82,0.0
2018,8,12,19,15,0.0,1.0,0.55,24.55,1.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.55,22.25,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.85,21.75,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.9,20.75,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.7,20.45,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.25,19.7,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,13,5,15,2.5,0.5,0.85,18.8,0.5,0.0,0.0
2018,8,13,5,30,5.0,1.0,1.0,19.1,1.0,0.0,0.0
2018,8,13,5,45,63.0,14.0,1.15,19.4,18.0,12.73,0.0
2018,8,13,6,0,121.0,27.0,1.3,19.7,35.0,21.24,6.37
2018,8,13,6,15,208.0,43.5,1.35,20.0,72.5,33.72,22.63
2018,8,13,6,30,295.0,60.0,1.4,20.3,110.0,57.0,35.51
2018,8,13,6,45,365.0,72.5,1.4,20.6,156.0,96.65,59.73
2018,8,13,7,0,435.0,85.0,1.4,20.9,202.0,145.03,95.47
2018,8,13,7,15,487.0,93.5,1.45,21.4,251.5,194.46,135.62
2018,8,13,7,30,539.0,102.0,1.5,21.9,301.0,252.58,183.89
2018,8,13,7,45,578.5,108.5,1.55,22.4,352.0,307.82,230.12
2018,8,13,8,0,618.0,115.0,1.6,22.9,403.0,366.94,278.52
2018,8,13,8,15,647.5,120.5,1.55,23.35,452.5,424.02,323.98
2018,8,13,8,30,677.0,126.0,1.5,23.8,502.0,483.12,369.38
2018,8,13,8,45,700.5,130.0,1.45,24.3,549.5,539.0,410.75
2018,8,13,9,0,724.0,134.0,1.4,24.8,597.0,595.56,451.1
2018,8,13,9,15,696.0,153.5,1.35,25.15,623.5,633.3,476.48
2018,8,13,9,30,668.0,173.0,1.3,25.5,650.0,666.36,497.76
2018,8,13,9,45,675.0,181.0,1.2,25.85,685.5,710.18,525.73
2018,8,13,10,0,682.0,189.0,1.1,26.2,721.0,752.34,551.5
2018,8,13,10,15,746.0,167.5,1.05,26.5,771.5,806.77,585.66
2018,8,13,10,30,810.0,146.0,1.0,26.8,822.0,866.46,621.13
2018,8,13,10,45,818.0,147.0,0.95,27.1,847.5,898.84,638.51
2018,8,13,11,0,826.0,148.0,0.9,27.4,873.0,928.42,654.21
2018,8,13,11,15,708.5,206.5,0.95,27.55,837.5,900.55,636.4
2018,8,13,11,30,591.0,265.0,1.0,27.7,802.0,858.66,608.68
2018,8,13,11,45,586.5,272.5,1.0,27.9,810.5,870.2,615.53
2018,8,13,12,0,582.0,280.0,1.0,28.1,819.0,878.9,619.96
2018,8,13,12,15,641.5,248.5,1.05,28.2,844.0,910.27,641.52
2018,8,13,12,30,701.0,217.0,1.1,28.3,869.0,937.91,659.2
2018,8,13,12,45,662.0,237.0,1.2,28.35,850.0,916.89,647.32
2018,8,13,13,0,623.0,257.0,1.3,28.4,831.0,892.79,632.97
2018,8,13,13,15,561.0,289.0,1.35,28.45,800.0,853.27,607.25
2018,8,13,13,30,499.0,321.0,1.4,28.5,769.0,815.94,582.69
2018,8,13,13,45,492.0,306.0,1.45,28.5,739.5,783.0,562.8
2018,8,13,14,0,485.0,291.0,1.5,28.5,710.0,748.23,541.36
2018,8,13,14,15,605.0,234.5,1.5,28.45,739.5,786.13,570.06
2018,8,13,14,30,725.0,178.0,1.5,28.4,769.0,810.86,588.55
2018,8,13,14,45,744.5,163.0,1.5,28.35,747.5,780.97,569.71
2018,8,13,15,0,764.0,148.0,1.5,28.3,726.0,751.38,551.51
2018,8,13,15,15,750.0,144.5,1.45,28.2,686.5,704.39,519.94
2018,8,13,15,30,736.0,141.0,1.4,28.1,647.0,657.63,487.85
2018,8,13,15,45,718.5,136.5,1.4,28.0,603.0,604.84,451.18
2018,8,13,16,0,701.0,132.0,1.4,27.9,559.0,551.75,413.26
2018,8,13,16,15,677.0,127.0,1.3,27.8,511.0,494.71,370.82
2018,8,13,16,30,653.0,122.0,1.2,27.7,463.0,438.66,327.96
2018,8,13,16,45,621.5,115.5,1.1,27.6,412.5,379.34,281.56
2018,8,13,17,0,590.0,109.0,1.0,27.5,362.0,322.54,235.91
2018,8,13,17,15,548.5,101.0,0.9,27.1,311.5,264.18,188.66
2018,8,13,17,30,507.0,93.0,0.8,26.7,261.0,210.22,144.45
2018,8,13,17,45,451.0,83.0,0.75,26.35,212.5,154.33,99.99
2018,8,13,18,0,395.0,73.0,0.7,26.0,164.0,107.62,65.08
2018,8,13,18,15,319.5,59.0,0.7,26.0,120.5,63.49,36.95
2018,8,13,18,30,244.0,45.0,0.7,26.0,77.0,34.77,23.15
2018,8,13,18,45,152.5,28.5,0.65,25.15,45.5,22.33,10.05
2018,8,13,19,0,61.0,12.0,0.6,24.3,14.0,10.91,0.0
2018,8,13,19,15,30.5,6.0,0.65,24.1,7.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.75,22.9,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.55,19.95,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.45,19.6,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.35,19.4,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.3,19.3,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.3,19.2,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.3,19.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.2,18.9,0.0,0.0,0.0
2018,8,14,5,15,2.0,0.5,0.3,19.15,0.5,0.0,0.0
2018,8,14,5,30,4.0,1.0,0.4,19.4,1.0,0.0,0.0
2018,8,14,5,45,57.5,13.5,0.45,19.65,17.0,12.28,0.0
2018,8,14,6,0,111.0,26.0,0.5,19.9,33.0,20.98,5.13
2018,8,14,6,15,195.0,42.5,0.5,20.3,69.0,32.95,21.91
2018,8,14,6,30,279.0,59.0,0.5,20.7,105.0,56.03,34.86
2018,8,14,6,45,347.0,72.0,0.55,21.1,150.5,94.97,58.83
2018,8,14,7,0,415.0,85.0,0.6,21.5,196.0,142.42,93.73
2018,8,14,7,15,465.5,95.5,0.7,22.2,245.5,192.13,133.67
2018,8,14,7,30,516.0,106.0,0.8,22.9,295.0,247.71,179.25
2018,8,14,7,45,555.5,113.0,0.9,23.55,345.5,304.94,226.25
2018,8,14,8,0,595.0,120.0,1.0,24.2,396.0,363.32,273.22
2018,8,14,8,15,625.0,125.5,1.1,24.7,445.0,419.45,317.6
2018,8,14,8,30,655.0,131.0,1.2,25.2,494.0,477.7,362.24
2018,8,14,8,45,678.5,135.0,1.25,25.7,540.5,532.54,402.86
2018,8,14,9,0,702.0,139.0,1.3,26.2,587.0,588.09,442.72
2018,8,14,9,15,723.0,141.0,1.35,26.45,630.0,640.36,479.62
2018,8,14,9,30,744.0,143.0,1.4,26.7,673.0,692.42,515.46
2018,8,14,9,45,763.0,142.5,1.4,27.0,712.0,737.8,545.51
2018,8,14,10,0,782.0,142.0,1.4,27.3,751.0,783.89,574.08
2018,8,14,10,15,792.5,143.5,1.45,27.5,782.5,823.48,598.72
2018,8,14,10,30,803.0,145.0,1.5,27.7,814.0,860.86,621.77
2018,8,14,10,45,811.0,146.0,1.55,27.9,839.5,893.05,641.35
2018,8,14,11,0,819.0,147.0,1.6,28.1,865.0,922.46,659.13
2018,8,14,11,15,825.5,147.0,1.6,28.2,883.0,946.47,673.11
2018,8,14,11,30,832.0,147.0,1.6,28.3,901.0,956.44,678.37
2018,8,14,11,45,837.0,145.5,1.65,28.45,911.5,970.68,687.05
2018,8,14,12,0,842.0,144.0,1.7,28.6,922.0,981.55,693.67
2018,8,14,12,15,834.0,150.0,1.7,28.65,922.5,983.34,694.39
2018,8,14,12,30,826.0,156.0,1.7,28.7,923.0,993.89,700.77
2018,8,14,12,45,743.5,193.0,1.7,28.75,880.5,946.26,670.88
2018,8,14,13,0,661.0,230.0,1.7,28.8,838.0,904.47,645.05
2018,8,14,13,15,716.5,203.5,1.7,28.85,853.5,922.55,657.16
2018,8,14,13,30,772.0,177.0,1.7,28.9,869.0,929.73,661.82
2018,8,14,13,45,780.0,169.5,1.7,28.9,855.0,913.57,652.05
2018,8,14,14,0,788.0,162.0,1.7,28.9,841.0,893.83,640.3
2018,8,14,14,15,780.5,159.0,1.7,28.85,813.0,861.38,620.54
2018,8,14,14,30,773.0,156.0,1.7,28.8,785.0,826.36,599.09
2018,8,14,14,45,746.0,160.0,1.65,28.75,745.5,779.98,569.51
2018,8,14,15,0,719.0,164.0,1.6,28.7,706.0,735.9,540.53
2018,8,14,15,15,697.0,162.0,1.55,28.6,664.0,685.78,506.66
2018,8,14,15,30,675.0,160.0,1.5,28.5,622.0,635.27,471.86
2018,8,14,15,45,456.0,203.5,1.5,28.45,506.5,498.77,373.73
2018,8,14,16,0,237.0,247.0,1.5,28.4,391.0,378.71,285.18
2018,8,14,16,15,278.0,218.5,1.4,28.35,373.5,358.74,271.06
2018,8,14,16,30,319.0,190.0,1.3,28.3,356.0,333.99,251.98
2018,8,14,16,45,342.5,166.5,1.2,28.2,327.5,301.57,226.22
2018,8,14,17,0,366.0,143.0,1.1,28.1,299.0,269.83,199.88
2018,8,14,17,15,209.5,122.0,1.05,27.6,208.5,175.75,129.13
2018,8,14,17,30,53.0,101.0,1.0,27.1,118.0,102.06,75.13
2018,8,14,17,45,26.5,66.5,0.9,26.6,75.0,63.58,45.19
2018,8,14,18,0,0.0,32.0,0.8,26.1,32.0,28.18,17.47
2018,8,14,18,15,0.0,23.5,0.8,26.1,23.5,20.67,11.16
2018,8,14,18,30,0.0,15.0,0.8,26.1,15.0,13.18,5.27
2018,8,14,18,45,0.0,9.0,0.85,25.3,9.0,7.9,0.0
2018,8,14,19,0,0.0,3.0,0.9,24.5,3.0,2.73,0.0
2018,8,14,19,15,0.0,1.5,0.9,24.35,1.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.9,24.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,15,5,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,8,15,5,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,8,15,5,45,52.0,12.0,1.35,20.1,15.5,10.91,0.0
2018,8,15,6,0,104.0,24.0,1.5,20.5,31.0,19.45,3.07
2018,8,15,6,15,190.5,41.5,1.55,20.85,67.5,32.2,21.09
2018,8,15,6,30,277.0,59.0,1.6,21.2,104.0,56.32,34.89
2018,8,15,6,45,345.0,72.0,1.65,21.55,149.5,95.25,59.04
2018,8,15,7,0,413.0,85.0,1.7,21.9,195.0,142.69,94.21
2018,8,15,7,15,463.0,96.0,1.5,22.55,244.5,192.7,134.65
2018,8,15,7,30,513.0,107.0,1.3,23.2,294.0,248.56,180.54
2018,8,15,7,45,538.5,117.0,1.15,23.85,340.5,300.55,223.58
2018,8,15,8,0,564.0,127.0,1.0,24.5,387.0,358.25,269.56
2018,8,15,8,15,525.0,152.5,0.9,25.15,416.5,395.85,299.24
2018,8,15,8,30,486.0,178.0,0.8,25.8,446.0,431.57,325.7
2018,8,15,8,45,586.0,163.0,0.7,26.4,515.0,507.54,380.26
2018,8,15,9,0,686.0,148.0,0.6,27.0,584.0,588.26,435.86
2018,8,15,9,15,701.5,153.0,0.5,27.2,626.0,639.2,468.94
2018,8,15,9,30,717.0,158.0,0.4,27.4,668.0,689.51,500.56
2018,8,15,9,45,706.0,172.5,0.25,27.6,697.5,728.21,522.28
2018,8,15,10,0,695.0,187.0,0.1,27.8,727.0,763.65,541.46
2018,8,15,10,15,634.0,225.5,0.2,27.85,733.5,777.23,548.93
2018,8,15,10,30,573.0,264.0,0.3,27.9,740.0,780.68,550.46
2018,8,15,10,45,625.5,247.0,0.35,27.95,781.5,833.22,584.74
2018,8,15,11,0,678.0,230.0,0.4,28.0,823.0,882.61,616.03
2018,8,15,11,15,663.5,240.0,0.5,28.05,830.0,894.42,623.61
2018,8,15,11,30,649.0,250.0,0.6,28.1,837.0,902.76,629.66
2018,8,15,11,45,502.5,329.0,0.7,28.15,786.5,844.53,590.98
2018,8,15,12,0,356.0,408.0,0.8,28.2,736.0,771.72,542.97
2018,8,15,12,15,420.5,379.5,0.8,28.35,768.0,820.93,576.21
2018,8,15,12,30,485.0,351.0,0.8,28.5,800.0,857.28,599.76
2018,8,15,12,45,619.0,276.0,0.85,28.6,845.5,915.21,639.68
2018,8,15,13,0,753.0,201.0,0.9,28.7,891.0,966.23,672.44
2018,8,15,13,15,618.0,259.5,0.9,28.85,820.5,884.39,620.19
2018,8,15,13,30,483.0,318.0,0.9,29.0,750.0,799.81,564.6
2018,8,15,13,45,285.5,357.5,0.95,29.1,611.5,631.59,452.74
2018,8,15,14,0,88.0,397.0,1.0,29.2,473.0,459.49,332.74
2018,8,15,14,15,131.5,393.0,1.05,29.25,502.0,502.03,365.1
2018,8,15,14,30,175.0,389.0,1.1,29.3,531.0,529.18,385.14
2018,8,15,14,45,282.5,343.5,1.1,29.35,561.0,573.95,418.63
2018,8,15,15,0,390.0,298.0,1.1,29.4,591.0,599.29,438.29
2018,8,15,15,15,378.5,285.0,1.1,29.3,556.5,559.74,411.38
2018,8,15,15,30,367.0,272.0,1.1,29.2,522.0,520.02,384.44
2018,8,15,15,45,421.5,237.5,1.1,29.15,506.0,509.4,378.17
2018,8,15,16,0,476.0,203.0,1.1,29.1,490.0,484.5,361.03
2018,8,15,16,15,403.5,200.0,1.0,29.0,429.0,414.68,309.68
2018,8,15,16,30,331.0,197.0,0.9,28.9,368.0,346.45,259.08
2018,8,15,16,45,414.5,163.0,0.85,28.8,354.0,333.31,247.73
2018,8,15,17,0,498.0,129.0,0.8,28.7,340.0,304.71,222.68
2018,8,15,17,15,460.0,118.0,0.75,28.3,292.0,250.17,179.08
2018,8,15,17,30,422.0,107.0,0.7,27.9,244.0,199.72,138.38
2018,8,15,17,45,369.5,93.0,0.65,27.5,197.0,148.45,98.12
2018,8,15,18,0,317.0,79.0,0.6,27.1,150.0,103.61,64.76
2018,8,15,18,15,238.5,61.5,0.6,27.1,107.0,61.28,37.25
2018,8,15,18,30,160.0,44.0,0.6,27.1,64.0,34.96,22.99
2018,8,15,18,45,95.5,27.0,0.6,26.4,37.5,21.78,7.8
2018,8,15,19,0,31.0,10.0,0.6,25.7,11.0,9.1,0.0
2018,8,15,19,15,15.5,5.0,0.65,25.6,5.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.75,24.75,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.75,22.2,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,16,5,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,5,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,5,45,40.5,11.5,0.65,22.1,14.0,10.46,0.0
2018,8,16,6,0,81.0,23.0,0.6,22.3,28.0,18.65,1.22
2018,8,16,6,15,159.5,41.5,0.7,22.65,63.0,33.0,21.5
2018,8,16,6,30,238.0,60.0,0.8,23.0,98.0,56.18,35.17
2018,8,16,6,45,304.5,75.0,0.9,23.35,143.0,94.29,59.34
2018,8,16,7,0,371.0,90.0,1.0,23.7,188.0,140.82,93.65
2018,8,16,7,15,422.5,101.5,1.1,24.35,236.5,189.18,132.2
2018,8,16,7,30,474.0,113.0,1.2,25.0,285.0,243.6,176.47
2018,8,16,7,45,513.0,121.5,1.35,25.65,334.0,296.71,220.02
2018,8,16,8,0,552.0,130.0,1.5,26.3,383.0,353.74,265.83
2018,8,16,8,15,582.0,136.5,1.65,26.8,431.5,412.02,311.69
2018,8,16,8,30,612.0,143.0,1.8,27.3,480.0,469.12,355.5
2018,8,16,8,45,635.0,149.0,1.9,27.8,526.0,523.59,396.05
2018,8,16,9,0,658.0,155.0,2.0,28.3,572.0,578.86,436.03
2018,8,16,9,15,680.5,157.0,2.0,28.6,615.0,630.33,472.24
2018,8,16,9,30,703.0,159.0,2.0,28.9,658.0,681.83,507.53
2018,8,16,9,45,722.5,159.0,2.05,29.2,696.0,728.69,539.16
2018,8,16,10,0,742.0,159.0,2.1,29.5,734.0,774.64,569.14
2018,8,16,10,15,751.5,162.0,2.05,29.7,765.0,810.38,590.71
2018,8,16,10,30,761.0,165.0,2.0,29.9,796.0,847.18,612.76
2018,8,16,10,45,768.5,166.5,2.0,30.1,820.5,878.33,631.33
2018,8,16,11,0,776.0,168.0,2.0,30.3,845.0,906.81,648.11
2018,8,16,11,15,781.0,169.0,1.95,30.45,862.5,929.57,660.83
2018,8,16,11,30,786.0,170.0,1.9,30.6,880.0,949.26,671.59
2018,8,16,11,45,765.0,183.5,1.9,30.75,881.0,952.71,672.79
2018,8,16,12,0,744.0,197.0,1.9,30.9,882.0,952.19,671.79
2018,8,16,12,15,634.5,256.5,1.85,31.0,841.5,915.25,646.93
2018,8,16,12,30,525.0,316.0,1.8,31.1,801.0,863.37,610.56
2018,8,16,12,45,471.5,340.0,1.75,31.2,773.5,832.05,588.93
2018,8,16,13,0,418.0,364.0,1.7,31.3,746.0,798.6,565.68
2018,8,16,13,15,490.5,321.5,1.65,31.3,763.5,820.78,582.23
2018,8,16,13,30,563.0,279.0,1.6,31.3,781.0,840.51,596.52
2018,8,16,13,45,668.0,221.5,1.55,31.35,803.5,869.64,617.31
2018,8,16,14,0,773.0,164.0,1.5,31.4,826.0,884.09,626.09
2018,8,16,14,15,765.5,161.5,1.45,31.35,799.0,852.38,606.14
2018,8,16,14,30,758.0,159.0,1.4,31.3,772.0,818.14,584.97
2018,8,16,14,45,748.0,155.5,1.35,31.25,738.5,778.54,560.24
2018,8,16,15,0,738.0,152.0,1.3,31.2,705.0,739.62,535.59
2018,8,16,15,15,724.5,148.5,1.25,31.1,666.5,693.34,504.91
2018,8,16,15,30,711.0,145.0,1.2,31.0,628.0,645.89,472.85
2018,8,16,15,45,693.0,140.0,1.15,30.9,584.0,593.18,436.43
2018,8,16,16,0,675.0,135.0,1.1,30.8,540.0,540.3,398.96
2018,8,16,16,15,651.5,130.0,1.05,30.8,493.5,484.62,358.27
2018,8,16,16,30,628.0,125.0,1.0,30.8,447.0,429.94,317.14
2018,8,16,16,45,597.0,118.0,0.95,30.75,397.5,371.54,272.24
2018,8,16,17,0,566.0,111.0,0.9,30.7,348.0,315.67,228.05
2018,8,16,17,15,523.5,102.0,0.85,30.15,298.0,257.36,181.76
2018,8,16,17,30,481.0,93.0,0.8,29.6,248.0,201.1,136.59
2018,8,16,17,45,421.5,82.5,0.75,29.05,200.0,148.2,95.23
2018,8,16,18,0,362.0,72.0,0.7,28.5,152.0,102.48,61.67
2018,8,16,18,15,279.0,58.0,0.7,28.5,109.5,60.12,35.1
2018,8,16,18,30,196.0,44.0,0.7,28.5,67.0,34.08,22.01
2018,8,16,18,45,114.5,27.0,0.75,27.5,39.0,21.76,6.35
2018,8,16,19,0,33.0,10.0,0.8,26.5,11.0,9.1,0.0
2018,8,16,19,15,16.5,5.0,0.85,26.25,5.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.9,25.75,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.9,25.25,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.95,24.75,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.95,24.3,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.95,22.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.0,22.35,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,17,5,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,17,5,45,35.0,11.0,1.25,22.5,13.0,10.01,0.0
2018,8,17,6,0,70.0,22.0,1.4,22.9,26.0,17.86,0.0
2018,8,17,6,15,142.5,40.5,1.55,23.35,59.5,32.21,20.64
2018,8,17,6,30,215.0,59.0,1.7,23.8,93.0,55.48,34.81
2018,8,17,6,45,259.5,76.0,1.85,24.25,132.5,90.9,58.18
2018,8,17,7,0,304.0,93.0,2.0,24.7,172.0,133.1,90.12
2018,8,17,7,15,382.5,103.0,2.1,25.25,225.5,182.17,128.15
2018,8,17,7,30,461.0,113.0,2.2,25.8,279.0,240.66,174.9
2018,8,17,7,45,463.5,128.5,2.3,26.3,318.0,286.74,213.91
2018,8,17,8,0,466.0,144.0,2.4,26.8,357.0,332.58,251.67
2018,8,17,8,15,496.5,154.0,2.5,27.2,405.0,385.96,293.94
2018,8,17,8,30,527.0,164.0,2.6,27.6,453.0,441.84,337.02
2018,8,17,8,45,582.0,162.5,2.7,28.05,508.0,507.12,386.03
2018,8,17,9,0,637.0,161.0,2.8,28.5,563.0,572.79,434.23
2018,8,17,9,15,663.5,163.0,2.85,28.75,608.0,626.09,472.49
2018,8,17,9,30,690.0,165.0,2.9,29.0,653.0,679.83,510.24
2018,8,17,9,45,663.5,186.0,3.0,29.2,676.0,711.92,531.56
2018,8,17,10,0,637.0,207.0,3.1,29.4,699.0,739.51,549.47
2018,8,17,10,15,562.5,251.0,3.15,29.6,699.0,740.92,547.88
2018,8,17,10,30,488.0,295.0,3.2,29.8,699.0,739.63,544.31
2018,8,17,10,45,503.5,297.5,3.25,29.95,725.5,772.34,566.28
2018,8,17,11,0,519.0,300.0,3.3,30.1,752.0,803.71,586.94
2018,8,17,11,15,534.0,299.5,3.35,30.2,773.0,830.03,604.3
2018,8,17,11,30,549.0,299.0,3.4,30.3,794.0,854.48,620.37
2018,8,17,11,45,483.0,340.5,3.45,30.45,779.5,839.36,607.7
2018,8,17,12,0,417.0,382.0,3.5,30.6,765.0,819.84,592.38
2018,8,17,12,15,379.0,401.5,3.5,30.6,750.0,792.16,573.03
2018,8,17,12,30,341.0,421.0,3.5,30.6,735.0,774.39,560.07
2018,8,17,12,45,345.5,417.0,3.55,30.65,733.5,773.14,559.69
2018,8,17,13,0,350.0,413.0,3.6,30.7,732.0,770.04,558.02
2018,8,17,13,15,392.5,388.5,3.6,30.7,741.5,781.18,567.13
2018,8,17,13,30,435.0,364.0,3.6,30.7,751.0,801.03,581.75
2018,8,17,13,45,471.5,330.5,3.6,30.7,741.0,791.75,577.12
2018,8,17,14,0,508.0,297.0,3.6,30.7,731.0,778.53,570.0
2018,8,17,14,15,451.5,312.0,3.6,30.6,688.0,726.98,534.3
2018,8,17,14,30,395.0,327.0,3.6,30.5,645.0,676.45,499.09
2018,8,17,14,45,434.0,297.0,3.6,30.45,632.5,662.6,491.43
2018,8,17,15,0,473.0,267.0,3.6,30.4,620.0,644.24,480.2
2018,8,17,15,15,480.5,248.5,3.5,30.25,590.0,609.17,456.15
2018,8,17,15,30,488.0,230.0,3.4,30.1,560.0,571.97,430.22
2018,8,17,15,45,433.5,228.0,3.35,29.95,506.0,508.89,384.31
2018,8,17,16,0,379.0,226.0,3.3,29.8,452.0,442.94,335.72
2018,8,17,16,15,430.0,192.0,3.15,29.6,427.5,421.85,320.06
2018,8,17,16,30,481.0,158.0,3.0,29.4,403.0,387.45,293.25
2018,8,17,16,45,445.5,145.0,2.8,29.15,352.5,329.9,248.05
2018,8,17,17,0,410.0,132.0,2.6,28.9,302.0,275.8,204.76
2018,8,17,17,15,409.0,114.0,2.4,28.4,264.0,231.18,167.58
2018,8,17,17,30,408.0,96.0,2.2,27.9,226.0,186.38,129.54
2018,8,17,17,45,363.5,82.0,2.0,27.45,181.5,137.53,90.25
2018,8,17,18,0,319.0,68.0,1.8,27.0,137.0,94.17,57.37
2018,8,17,18,15,273.0,54.0,1.8,27.0,101.5,56.37,32.61
2018,8,17,18,30,227.0,40.0,1.8,27.0,66.0,31.06,19.58
2018,8,17,18,45,133.5,24.5,1.7,26.15,38.0,19.29,3.4
2018,8,17,19,0,40.0,9.0,1.6,25.3,10.0,8.19,0.0
2018,8,17,19,15,20.0,4.5,1.65,25.2,5.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.7,25.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,24.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.85,24.85,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.9,24.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,24.7,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.35,23.9,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.4,23.7,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.5,23.4,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.5,23.3,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.45,22.95,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.4,22.9,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.4,22.8,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,22.65,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,22.55,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.1,22.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.95,22.35,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.9,22.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.85,22.25,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.75,22.15,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,22.1,0.0,0.0,0.0
2018,8,18,5,15,0.0,0.0,1.85,22.25,0.0,0.0,0.0
2018,8,18,5,30,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,8,18,5,45,24.5,7.0,2.1,22.6,8.5,6.37,0.0
2018,8,18,6,0,49.0,14.0,2.2,22.8,17.0,11.66,0.0
2018,8,18,6,15,35.0,13.0,2.35,23.1,16.0,10.9,3.22
2018,8,18,6,30,21.0,12.0,2.5,23.4,15.0,11.62,3.36
2018,8,18,6,45,10.5,14.0,2.6,23.7,15.5,13.59,5.15
2018,8,18,7,0,0.0,16.0,2.7,24.0,16.0,14.06,6.02
2018,8,18,7,15,1.0,47.5,2.75,24.35,48.0,42.13,29.2
2018,8,18,7,30,2.0,79.0,2.8,24.7,80.0,70.38,52.21
2018,8,18,7,45,1.5,91.5,2.85,25.0,92.0,81.47,61.0
2018,8,18,8,0,1.0,104.0,2.9,25.3,104.0,92.55,69.65
2018,8,18,8,15,27.0,156.0,2.9,25.55,170.5,154.47,118.65
2018,8,18,8,30,53.0,208.0,2.9,25.8,237.0,218.47,168.38
2018,8,18,8,45,34.5,205.0,2.9,26.05,224.5,208.51,159.89
2018,8,18,9,0,16.0,202.0,2.9,26.3,212.0,191.35,145.82
2018,8,18,9,15,26.5,235.0,2.85,26.5,253.0,236.14,179.97
2018,8,18,9,30,37.0,268.0,2.8,26.7,294.0,277.22,210.66
2018,8,18,9,45,46.0,297.0,2.8,26.9,331.0,314.46,238.07
2018,8,18,10,0,55.0,326.0,2.8,27.1,368.0,352.58,265.79
2018,8,18,10,15,53.5,332.5,2.75,27.25,375.0,360.38,270.74
2018,8,18,10,30,52.0,339.0,2.7,27.4,382.0,367.88,275.58
2018,8,18,10,45,34.5,306.0,2.6,27.6,335.0,321.56,240.51
2018,8,18,11,0,17.0,273.0,2.5,27.8,288.0,264.23,197.22
2018,8,18,11,15,16.5,277.5,2.5,27.8,292.0,268.49,200.36
2018,8,18,11,30,16.0,282.0,2.5,27.8,296.0,272.65,203.27
2018,8,18,11,45,13.0,249.0,2.45,27.8,260.5,239.06,178.1
2018,8,18,12,0,10.0,216.0,2.4,27.8,225.0,205.53,152.92
2018,8,18,12,15,22.0,279.5,2.45,27.7,299.5,288.06,214.97
2018,8,18,12,30,34.0,343.0,2.5,27.6,374.0,362.96,269.95
2018,8,18,12,45,60.5,386.0,2.5,27.5,441.0,432.09,320.45
2018,8,18,13,0,87.0,429.0,2.5,27.4,508.0,500.91,369.9
2018,8,18,13,15,86.0,408.5,2.5,27.2,485.5,477.67,353.66
2018,8,18,13,30,85.0,388.0,2.5,27.0,463.0,454.14,337.62
2018,8,18,13,45,57.5,302.0,2.45,26.75,352.5,340.65,255.53
2018,8,18,14,0,30.0,216.0,2.4,26.5,242.0,230.05,173.31
2018,8,18,14,15,23.0,181.5,2.35,26.25,201.0,189.61,143.02
2018,8,18,14,30,16.0,147.0,2.3,26.0,160.0,149.89,112.67
2018,8,18,14,45,8.0,115.0,2.3,25.8,121.5,108.95,80.88
2018,8,18,15,0,0.0,83.0,2.3,25.6,83.0,73.67,53.11
2018,8,18,15,15,45.0,166.5,2.2,25.45,197.0,186.66,143.04
2018,8,18,15,30,90.0,250.0,2.1,25.3,311.0,294.29,226.05
2018,8,18,15,45,116.0,247.5,2.05,25.2,320.0,310.66,238.72
2018,8,18,16,0,142.0,245.0,2.0,25.1,329.0,316.03,243.22
2018,8,18,16,15,114.0,217.0,1.9,25.1,281.0,265.48,204.5
2018,8,18,16,30,86.0,189.0,1.8,25.1,233.0,213.33,164.29
2018,8,18,16,45,43.0,120.0,1.7,25.05,142.0,126.5,96.31
2018,8,18,17,0,0.0,51.0,1.6,25.0,51.0,45.02,31.29
2018,8,18,17,15,0.0,44.5,1.45,24.85,44.5,39.25,26.74
2018,8,18,17,30,0.0,38.0,1.3,24.7,38.0,33.49,22.07
2018,8,18,17,45,0.0,33.5,1.15,24.55,33.5,29.51,18.79
2018,8,18,18,0,0.0,29.0,1.0,24.4,29.0,25.53,15.41
2018,8,18,18,15,0.0,22.0,1.0,24.4,22.0,19.35,10.11
2018,8,18,18,30,0.0,15.0,1.0,24.4,15.0,13.18,5.14
2018,8,18,18,45,0.0,9.0,1.05,24.1,9.0,7.9,0.0
2018,8,18,19,0,0.0,3.0,1.1,23.8,3.0,2.73,0.0
2018,8,18,19,15,0.0,1.5,1.2,23.8,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.4,23.8,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.55,23.75,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.7,23.7,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.8,23.65,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.8,23.55,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.75,23.4,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.65,23.2,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.45,22.85,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.45,22.35,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.55,22.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.65,22.05,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.65,21.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.6,21.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.55,21.75,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.0,1.55,21.75,0.0,0.0,0.0
2018,8,19,5,30,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,8,19,5,45,66.5,10.5,1.8,22.1,14.0,9.55,0.0
2018,8,19,6,0,133.0,21.0,1.9,22.3,28.0,16.6,0.0
2018,8,19,6,15,234.0,34.0,1.85,22.55,63.5,26.52,15.84
2018,8,19,6,30,335.0,47.0,1.8,22.8,99.0,51.74,29.04
2018,8,19,6,45,403.5,58.0,1.75,23.1,144.5,92.94,54.15
2018,8,19,7,0,472.0,69.0,1.7,23.4,190.0,142.87,91.36
2018,8,19,7,15,522.0,77.0,1.6,23.75,239.5,194.29,133.52
2018,8,19,7,30,572.0,85.0,1.5,24.1,289.0,251.52,181.35
2018,8,19,7,45,607.0,91.5,1.4,24.45,339.0,307.54,228.28
2018,8,19,8,0,642.0,98.0,1.3,24.8,389.0,366.85,276.53
2018,8,19,8,15,649.0,106.5,1.3,25.25,430.5,417.97,317.42
2018,8,19,8,30,656.0,115.0,1.3,25.7,472.0,468.6,356.4
2018,8,19,8,45,700.0,114.0,1.25,26.15,526.0,530.46,401.94
2018,8,19,9,0,744.0,113.0,1.2,26.6,580.0,594.58,447.4
2018,8,19,9,15,726.0,131.0,1.2,26.95,613.5,639.25,477.59
2018,8,19,9,30,708.0,149.0,1.2,27.3,647.0,679.66,504.0
2018,8,19,9,45,651.0,185.0,1.2,27.65,662.5,704.18,518.12
2018,8,19,10,0,594.0,221.0,1.2,28.0,678.0,721.1,526.83
2018,8,19,10,15,565.5,243.0,1.25,28.2,692.5,741.8,539.33
2018,8,19,10,30,537.0,265.0,1.3,28.4,707.0,755.55,547.09
2018,8,19,10,45,496.0,290.5,1.35,28.65,708.5,761.23,549.08
2018,8,19,11,0,455.0,316.0,1.4,28.9,710.0,762.59,548.27
2018,8,19,11,15,456.5,314.0,1.5,29.0,716.5,773.33,555.8
2018,8,19,11,30,458.0,312.0,1.6,29.1,723.0,781.95,561.87
2018,8,19,11,45,289.0,357.0,1.65,29.25,617.5,654.54,473.3
2018,8,19,12,0,120.0,402.0,1.7,29.4,512.0,522.16,379.01
2018,8,19,12,15,195.5,392.5,1.75,29.45,572.0,588.46,427.87
2018,8,19,12,30,271.0,383.0,1.8,29.5,632.0,668.03,483.27
2018,8,19,12,45,286.0,392.5,1.85,29.5,653.5,691.21,498.67
2018,8,19,13,0,301.0,402.0,1.9,29.5,675.0,712.65,513.35
2018,8,19,13,15,211.5,402.5,1.9,29.5,593.0,608.01,441.02
2018,8,19,13,30,122.0,403.0,1.9,29.5,511.0,518.7,378.05
2018,8,19,13,45,168.0,390.0,1.9,29.45,535.0,544.97,398.66
2018,8,19,14,0,214.0,377.0,1.9,29.4,559.0,568.43,416.46
2018,8,19,14,15,240.0,358.5,1.9,29.3,556.0,577.17,423.55
2018,8,19,14,30,266.0,340.0,1.9,29.2,553.0,571.15,420.71
2018,8,19,14,45,151.0,310.5,1.9,29.15,430.5,426.61,317.25
2018,8,19,15,0,36.0,281.0,1.9,29.1,308.0,291.84,217.59
2018,8,19,15,15,32.0,238.0,1.9,28.95,261.0,245.28,184.01
2018,8,19,15,30,28.0,195.0,1.9,28.8,214.0,199.6,150.14
2018,8,19,15,45,14.0,116.5,1.85,28.65,126.0,115.43,85.67
2018,8,19,16,0,0.0,38.0,1.8,28.5,38.0,33.57,21.23
2018,8,19,16,15,0.0,35.5,1.75,28.3,35.5,31.34,19.58
2018,8,19,16,30,0.0,33.0,1.7,28.1,33.0,29.11,17.89
2018,8,19,16,45,42.5,49.5,1.65,27.9,67.0,64.22,46.06
2018,8,19,17,0,85.0,66.0,1.6,27.7,101.0,91.9,67.36
2018,8,19,17,15,107.5,81.5,1.5,27.25,119.0,106.96,78.26
2018,8,19,17,30,130.0,97.0,1.4,26.8,137.0,118.23,85.68
2018,8,19,17,45,65.0,57.5,1.3,26.4,77.5,63.01,43.11
2018,8,19,18,0,0.0,18.0,1.2,26.0,18.0,15.82,7.31
2018,8,19,18,15,2.5,19.5,1.2,26.0,20.0,17.25,8.23
2018,8,19,18,30,5.0,21.0,1.2,26.0,22.0,18.5,9.28
2018,8,19,18,45,3.5,11.5,1.05,25.25,12.0,10.31,0.0
2018,8,19,19,0,2.0,2.0,0.9,24.5,2.0,1.82,0.0
2018,8,19,19,15,1.0,1.0,0.9,24.35,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.75,23.1,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.65,22.85,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.45,22.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.35,22.05,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.25,21.75,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.2,21.7,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.65,21.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,20,5,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,8,20,5,45,1.5,2.0,1.5,21.65,2.0,1.82,0.0
2018,8,20,6,0,3.0,4.0,1.7,21.8,4.0,3.58,0.0
2018,8,20,6,15,1.5,6.5,1.75,22.0,6.5,5.7,0.0
2018,8,20,6,30,0.0,9.0,1.8,22.2,9.0,7.9,0.8
2018,8,20,6,45,12.0,16.0,1.85,22.45,19.0,15.56,6.77
2018,8,20,7,0,24.0,23.0,1.9,22.7,29.0,25.09,14.24
2018,8,20,7,15,12.5,47.5,1.95,22.95,50.5,45.49,31.76
2018,8,20,7,30,1.0,72.0,2.0,23.2,72.0,63.94,47.28
2018,8,20,7,45,164.5,111.0,2.0,23.45,185.0,163.56,125.01
2018,8,20,8,0,328.0,150.0,2.0,23.7,298.0,279.09,215.12
2018,8,20,8,15,472.5,144.0,2.0,24.1,385.0,368.23,284.12
2018,8,20,8,30,617.0,138.0,2.0,24.5,472.0,471.77,362.93
2018,8,20,8,45,449.5,166.5,1.95,24.9,421.5,433.37,333.97
2018,8,20,9,0,282.0,195.0,1.9,25.3,371.0,372.02,286.82
2018,8,20,9,15,146.0,202.5,1.85,25.65,294.0,294.65,226.57
2018,8,20,9,30,10.0,210.0,1.8,26.0,217.0,196.35,148.39
2018,8,20,9,45,12.0,225.5,1.75,26.4,234.5,212.79,160.64
2018,8,20,10,0,14.0,241.0,1.7,26.8,252.0,229.43,172.62
2018,8,20,10,15,14.0,247.0,1.65,27.05,258.5,235.67,176.75
2018,8,20,10,30,14.0,253.0,1.6,27.3,265.0,241.88,180.88
2018,8,20,10,45,9.5,210.0,1.6,27.55,218.0,198.29,147.74
2018,8,20,11,0,5.0,167.0,1.6,27.8,171.0,154.8,114.55
2018,8,20,11,15,5.5,167.5,1.6,28.05,172.0,155.93,115.31
2018,8,20,11,30,6.0,168.0,1.6,28.3,173.0,157.05,115.98
2018,8,20,11,45,6.0,169.5,1.6,28.55,174.5,158.58,116.95
2018,8,20,12,0,6.0,171.0,1.6,28.8,176.0,160.06,117.9
2018,8,20,12,15,12.0,223.0,1.6,28.9,233.5,214.22,158.61
2018,8,20,12,30,18.0,275.0,1.6,29.0,291.0,268.92,198.89
2018,8,20,12,45,72.0,353.0,1.6,29.1,418.0,411.11,302.83
2018,8,20,13,0,126.0,431.0,1.6,29.2,545.0,556.88,404.38
2018,8,20,13,15,96.0,397.5,1.6,29.2,483.5,477.23,348.09
2018,8,20,13,30,66.0,364.0,1.6,29.2,422.0,412.74,302.75
2018,8,20,13,45,89.0,376.5,1.6,29.15,453.0,444.92,326.8
2018,8,20,14,0,112.0,389.0,1.6,29.1,484.0,488.3,357.85
2018,8,20,14,15,218.0,362.0,1.6,29.05,538.5,550.17,404.17
2018,8,20,14,30,324.0,335.0,1.6,29.0,593.0,616.02,451.96
2018,8,20,14,45,323.5,324.0,1.55,28.95,572.0,591.09,434.63
2018,8,20,15,0,323.0,313.0,1.5,28.9,551.0,565.04,417.1
2018,8,20,15,15,250.5,300.5,1.4,28.8,479.0,483.82,359.33
2018,8,20,15,30,178.0,288.0,1.3,28.7,407.0,399.95,298.99
2018,8,20,15,45,311.0,238.5,1.2,28.65,428.0,434.03,326.15
2018,8,20,16,0,444.0,189.0,1.1,28.6,449.0,453.8,340.9
2018,8,20,16,15,454.0,178.5,1.0,28.5,424.5,422.48,316.88
2018,8,20,16,30,464.0,168.0,0.9,28.4,400.0,389.02,290.87
2018,8,20,16,45,347.5,162.0,0.8,28.3,325.0,300.02,223.93
2018,8,20,17,0,231.0,156.0,0.7,28.2,250.0,229.82,171.0
2018,8,20,17,15,287.0,133.5,0.65,27.9,233.0,209.35,152.68
2018,8,20,17,30,343.0,111.0,0.6,27.6,216.0,184.09,129.06
2018,8,20,17,45,301.0,94.5,0.5,27.35,173.5,137.25,91.95
2018,8,20,18,0,259.0,78.0,0.4,27.1,131.0,95.09,60.23
2018,8,20,18,15,191.0,58.0,0.4,27.1,91.0,55.78,34.23
2018,8,20,18,30,123.0,38.0,0.4,27.1,51.0,30.29,18.43
2018,8,20,18,45,69.0,22.0,0.4,26.55,28.5,17.79,0.0
2018,8,20,19,0,15.0,6.0,0.4,26.0,6.0,5.46,0.0
2018,8,20,19,15,7.5,3.0,0.4,25.75,3.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.45,25.3,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.5,24.95,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.45,24.65,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.4,24.15,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
