Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,20,30,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.55,27.45,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.5,27.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,0.45,27.25,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.4,27.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.35,27.0,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.3,26.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.25,26.65,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.2,26.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.15,26.1,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,0.1,25.8,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,0.1,25.55,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,0.1,25.3,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,0.15,25.05,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,0.2,24.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.2,24.55,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.2,24.3,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.2,24.1,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.2,23.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.25,23.7,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.3,23.35,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.45,22.65,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.55,22.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.65,21.8,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,31,5,45,22.5,5.5,1.0,21.85,6.0,0.0,0.0
2018,8,31,6,0,45.0,11.0,1.1,22.0,12.0,10.01,0.0
2018,8,31,6,15,140.0,28.0,1.1,22.4,43.0,21.99,8.57
2018,8,31,6,30,235.0,45.0,1.1,22.8,74.0,50.32,28.08
2018,8,31,6,45,314.5,58.0,1.1,23.2,117.5,89.4,54.0
2018,8,31,7,0,394.0,71.0,1.1,23.6,161.0,138.62,91.2
2018,8,31,7,15,450.0,82.0,1.0,24.15,210.0,190.27,133.33
2018,8,31,7,30,506.0,93.0,0.9,24.7,259.0,251.58,183.53
2018,8,31,7,45,546.0,100.5,0.75,25.3,308.5,307.52,228.98
2018,8,31,8,0,586.0,108.0,0.6,25.9,358.0,367.46,275.85
2018,8,31,8,15,616.0,114.5,0.55,26.3,406.5,425.2,319.95
2018,8,31,8,30,646.0,121.0,0.5,26.7,455.0,485.07,363.83
2018,8,31,8,45,668.0,126.5,0.4,27.1,501.0,540.92,402.63
2018,8,31,9,0,690.0,132.0,0.3,27.5,547.0,597.33,440.09
2018,8,31,9,15,716.5,131.5,0.3,28.05,590.5,650.89,475.22
2018,8,31,9,30,743.0,131.0,0.3,28.6,634.0,702.5,508.01
2018,8,31,9,45,768.0,127.5,0.3,29.1,673.5,751.59,537.18
2018,8,31,10,0,793.0,124.0,0.3,29.6,713.0,799.89,564.94
2018,8,31,10,15,800.5,127.0,0.35,29.9,743.5,838.86,587.72
2018,8,31,10,30,808.0,130.0,0.4,30.2,774.0,875.31,608.9
2018,8,31,10,45,811.5,133.0,0.5,30.45,797.0,905.36,627.2
2018,8,31,11,0,815.0,136.0,0.6,30.7,820.0,932.32,643.73
2018,8,31,11,15,783.0,156.5,0.65,30.8,824.5,940.09,648.19
2018,8,31,11,30,751.0,177.0,0.7,30.9,829.0,942.84,650.01
2018,8,31,11,45,731.5,189.5,0.7,31.0,830.0,953.18,655.6
2018,8,31,12,0,712.0,202.0,0.7,31.1,831.0,953.08,654.91
2018,8,31,12,15,580.0,267.0,0.75,31.1,780.0,889.21,615.4
2018,8,31,12,30,448.0,332.0,0.8,31.1,729.0,818.79,569.91
2018,8,31,12,45,640.5,233.5,0.8,31.15,796.0,912.52,633.99
2018,8,31,13,0,833.0,135.0,0.8,31.2,863.0,976.01,671.23
2018,8,31,13,15,829.0,134.0,0.8,31.2,848.5,959.82,661.04
2018,8,31,13,30,825.0,133.0,0.8,31.2,834.0,940.28,649.98
2018,8,31,13,45,818.0,132.5,0.75,31.2,812.0,924.8,640.54
2018,8,31,14,0,811.0,132.0,0.7,31.2,790.0,896.13,623.09
2018,8,31,14,15,802.0,129.5,0.7,31.2,760.5,860.71,602.5
2018,8,31,14,30,793.0,127.0,0.7,31.2,731.0,822.73,580.22
2018,8,31,14,45,781.5,125.0,0.65,31.15,696.0,780.92,554.64
2018,8,31,15,0,770.0,123.0,0.6,31.1,661.0,737.19,527.62
2018,8,31,15,15,754.5,120.0,0.5,30.95,620.5,687.84,495.78
2018,8,31,15,30,739.0,117.0,0.4,30.8,580.0,637.46,461.72
2018,8,31,15,45,660.0,128.5,0.3,30.65,518.5,562.18,409.47
2018,8,31,16,0,581.0,140.0,0.2,30.5,457.0,491.05,359.26
2018,8,31,16,15,531.0,130.5,0.2,30.3,398.5,421.02,309.88
2018,8,31,16,30,481.0,121.0,0.2,30.1,340.0,351.31,259.14
2018,8,31,16,45,386.5,101.0,0.25,29.9,263.0,262.56,193.41
2018,8,31,17,0,292.0,81.0,0.3,29.7,186.0,184.71,134.36
2018,8,31,17,15,344.5,74.0,0.3,29.25,178.0,172.82,121.82
2018,8,31,17,30,397.0,67.0,0.3,28.8,170.0,153.85,102.32
2018,8,31,17,45,361.5,58.5,0.3,28.4,135.5,112.49,68.98
2018,8,31,18,0,326.0,50.0,0.3,28.0,101.0,75.34,41.59
2018,8,31,18,15,225.0,35.5,0.3,28.0,64.5,35.51,17.72
2018,8,31,18,30,124.0,21.0,0.3,28.0,28.0,16.58,0.0
2018,8,31,18,45,62.0,10.5,0.35,27.4,14.0,9.55,0.0
2018,8,31,19,0,0.0,0.0,0.4,26.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,0.4,26.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,0.45,26.35,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,0.5,26.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,0.5,26.05,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,0.5,25.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,0.5,25.35,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,0.5,25.05,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,0.5,24.75,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,0.45,24.35,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,0.4,24.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,0.4,23.95,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,0.4,23.75,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.55,22.8,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,1,5,45,23.5,5.5,0.65,22.95,6.0,0.0,0.0
2018,9,1,6,0,47.0,11.0,0.7,23.0,12.0,10.01,0.0
2018,9,1,6,15,116.0,26.5,0.8,23.2,38.5,20.79,7.02
2018,9,1,6,30,185.0,42.0,0.9,23.4,65.0,45.74,25.59
2018,9,1,6,45,238.5,58.5,1.0,23.6,103.0,81.69,50.81
2018,9,1,7,0,292.0,75.0,1.1,23.8,141.0,124.64,84.11
2018,9,1,7,15,395.5,83.5,1.05,24.2,198.0,179.25,126.57
2018,9,1,7,30,499.0,92.0,1.0,24.6,255.0,249.54,182.51
2018,9,1,7,45,543.0,99.0,0.9,25.0,305.0,306.12,228.79
2018,9,1,8,0,587.0,106.0,0.8,25.4,355.0,367.17,277.19
2018,9,1,8,15,604.0,116.0,0.8,25.85,400.5,422.11,319.83
2018,9,1,8,30,621.0,126.0,0.8,26.3,446.0,477.78,361.38
2018,9,1,8,45,660.5,126.0,0.75,26.75,496.0,537.32,403.99
2018,9,1,9,0,700.0,126.0,0.7,27.2,546.0,599.1,446.54
2018,9,1,9,15,708.0,133.5,0.8,27.5,585.0,648.51,480.64
2018,9,1,9,30,716.0,141.0,0.9,27.8,624.0,696.55,513.13
2018,9,1,9,45,738.5,140.0,0.95,28.1,663.0,742.57,542.84
2018,9,1,10,0,761.0,139.0,1.0,28.4,702.0,790.46,572.57
2018,9,1,10,15,774.0,140.0,1.0,28.6,734.0,831.03,596.72
2018,9,1,10,30,787.0,141.0,1.0,28.8,766.0,869.5,619.31
2018,9,1,10,45,799.5,139.5,1.05,28.95,791.5,902.55,639.18
2018,9,1,11,0,812.0,138.0,1.1,29.1,817.0,932.95,657.4
2018,9,1,11,15,816.0,139.0,1.1,29.25,833.5,954.93,669.6
2018,9,1,11,30,820.0,140.0,1.1,29.4,850.0,973.58,679.88
2018,9,1,11,45,822.5,140.5,1.1,29.5,859.0,986.76,687.05
2018,9,1,12,0,825.0,141.0,1.1,29.6,868.0,984.65,685.1
2018,9,1,12,15,821.0,143.5,1.1,29.65,868.0,997.99,692.98
2018,9,1,12,30,817.0,146.0,1.1,29.7,868.0,995.93,691.45
2018,9,1,12,45,752.5,174.5,1.1,29.75,835.5,956.65,667.57
2018,9,1,13,0,688.0,203.0,1.1,29.8,803.0,922.36,647.09
2018,9,1,13,15,694.0,196.0,1.05,29.85,792.0,910.72,639.76
2018,9,1,13,30,700.0,189.0,1.0,29.9,781.0,895.79,630.21
2018,9,1,13,45,680.5,196.0,0.95,29.9,759.0,868.35,613.09
2018,9,1,14,0,661.0,203.0,0.9,29.9,737.0,838.72,594.74
2018,9,1,14,15,521.0,238.5,0.85,29.85,650.0,724.38,519.24
2018,9,1,14,30,381.0,274.0,0.8,29.8,563.0,621.77,449.75
2018,9,1,14,45,307.5,278.0,0.75,29.7,504.0,537.68,392.87
2018,9,1,15,0,234.0,282.0,0.7,29.6,445.0,470.79,346.12
2018,9,1,15,15,237.5,216.0,0.7,29.5,372.5,394.58,294.42
2018,9,1,15,30,241.0,150.0,0.7,29.4,300.0,317.7,240.5
2018,9,1,15,45,120.5,93.5,0.75,29.25,168.5,171.49,130.24
2018,9,1,16,0,0.0,37.0,0.8,29.1,37.0,32.67,20.49
2018,9,1,16,15,0.0,28.5,0.8,28.7,28.5,25.14,14.66
2018,9,1,16,30,0.0,20.0,0.8,28.3,20.0,17.62,8.67
2018,9,1,16,45,0.0,18.5,0.85,27.95,18.5,16.28,7.65
2018,9,1,17,0,0.0,17.0,0.9,27.6,17.0,14.95,6.61
2018,9,1,17,15,0.0,13.0,0.8,27.1,13.0,11.42,3.75
2018,9,1,17,30,0.0,9.0,0.7,26.6,9.0,7.9,0.86
2018,9,1,17,45,0.0,7.5,0.65,26.1,7.5,6.58,0.0
2018,9,1,18,0,0.0,6.0,0.6,25.6,6.0,5.26,0.0
2018,9,1,18,15,0.0,4.5,0.6,25.6,4.5,3.94,0.0
2018,9,1,18,30,0.0,3.0,0.6,25.6,3.0,2.63,0.0
2018,9,1,18,45,0.0,1.5,0.65,25.0,1.5,1.36,0.0
2018,9,1,19,0,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,0.7,23.85,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,0.65,22.65,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.55,22.05,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.45,21.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.4,21.15,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.45,20.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.5,20.65,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.65,20.35,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.85,20.45,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,2,5,45,5.5,2.5,1.2,20.8,2.5,0.0,0.0
2018,9,2,6,0,11.0,5.0,1.4,21.0,5.0,4.55,0.0
2018,9,2,6,15,5.5,11.5,1.45,21.35,11.5,10.31,0.23
2018,9,2,6,30,0.0,18.0,1.5,21.7,18.0,15.83,7.03
2018,9,2,6,45,0.0,30.0,1.55,22.0,30.0,26.43,16.12
2018,9,2,7,0,0.0,42.0,1.6,22.3,42.0,37.05,25.14
2018,9,2,7,15,0.0,46.5,1.45,22.8,46.5,41.02,28.51
2018,9,2,7,30,0.0,51.0,1.3,23.3,51.0,45.01,31.75
2018,9,2,7,45,0.0,52.0,1.2,23.8,52.0,45.9,32.34
2018,9,2,8,0,0.0,53.0,1.1,24.3,53.0,46.79,32.89
2018,9,2,8,15,0.0,66.0,1.0,24.75,66.0,58.35,42.09
2018,9,2,8,30,0.0,79.0,0.9,25.2,79.0,69.92,51.15
2018,9,2,8,45,8.5,134.5,0.85,25.7,139.5,125.3,94.89
2018,9,2,9,0,17.0,190.0,0.8,26.2,200.0,182.65,138.82
2018,9,2,9,15,51.0,236.5,0.7,26.8,270.0,259.08,196.24
2018,9,2,9,30,85.0,283.0,0.6,27.4,340.0,333.41,249.92
2018,9,2,9,45,123.0,310.0,0.55,28.0,398.0,405.66,300.55
2018,9,2,10,0,161.0,337.0,0.5,28.6,456.0,470.63,344.53
2018,9,2,10,15,148.5,357.5,0.4,28.95,471.0,487.74,353.43
2018,9,2,10,30,136.0,378.0,0.3,29.3,486.0,503.54,361.66
2018,9,2,10,45,105.5,369.5,0.2,29.65,455.0,457.42,328.03
2018,9,2,11,0,75.0,361.0,0.1,30.0,424.0,422.62,302.56
2018,9,2,11,15,74.0,371.0,0.2,30.15,434.0,433.84,310.64
2018,9,2,11,30,73.0,381.0,0.3,30.3,444.0,444.71,318.14
2018,9,2,11,45,338.5,315.0,0.45,30.5,611.5,672.91,478.19
2018,9,2,12,0,604.0,249.0,0.6,30.7,779.0,895.28,622.29
2018,9,2,12,15,712.5,196.0,0.7,30.75,822.5,952.07,656.15
2018,9,2,12,30,821.0,143.0,0.8,30.8,866.0,997.69,684.52
2018,9,2,12,45,826.5,138.5,0.85,30.85,861.0,982.43,675.78
2018,9,2,13,0,832.0,134.0,0.9,30.9,856.0,975.49,672.92
2018,9,2,13,15,828.5,132.5,0.95,30.9,841.0,959.12,664.45
2018,9,2,13,30,825.0,131.0,1.0,30.9,826.0,939.37,654.03
2018,9,2,13,45,819.0,129.5,1.05,30.9,804.0,923.5,646.01
2018,9,2,14,0,813.0,128.0,1.1,30.9,782.0,894.48,629.75
2018,9,2,14,15,804.0,126.5,1.15,30.8,753.0,859.88,610.21
2018,9,2,14,30,795.0,125.0,1.2,30.7,724.0,822.73,588.82
2018,9,2,14,45,783.5,122.0,1.2,30.6,688.5,779.61,562.66
2018,9,2,15,0,772.0,119.0,1.2,30.5,653.0,734.6,534.94
2018,9,2,15,15,756.0,116.0,1.2,30.35,612.0,684.65,503.3
2018,9,2,15,30,740.0,113.0,1.2,30.2,571.0,633.73,469.06
2018,9,2,15,45,719.0,109.5,1.15,30.05,526.0,579.33,431.01
2018,9,2,16,0,698.0,106.0,1.1,29.9,481.0,523.91,391.18
2018,9,2,16,15,670.5,101.5,1.1,29.65,432.5,464.53,347.66
2018,9,2,16,30,643.0,97.0,1.1,29.4,384.0,406.67,303.73
2018,9,2,16,45,605.5,91.0,1.05,29.1,334.0,345.11,255.51
2018,9,2,17,0,568.0,85.0,1.0,28.8,284.0,286.97,208.53
2018,9,2,17,15,412.0,85.5,0.9,28.25,217.0,202.44,143.6
2018,9,2,17,30,256.0,86.0,0.8,27.7,150.0,137.34,95.08
2018,9,2,17,45,167.0,68.5,0.7,27.15,106.0,89.18,59.06
2018,9,2,18,0,78.0,51.0,0.6,26.6,62.0,52.17,32.99
2018,9,2,18,15,51.0,33.0,0.6,26.6,39.0,29.31,15.5
2018,9,2,18,30,24.0,15.0,0.6,26.6,16.0,12.84,0.0
2018,9,2,18,45,12.0,7.5,0.6,26.0,8.0,6.82,0.0
2018,9,2,19,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.6,24.85,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,0.55,23.25,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.65,22.45,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.75,22.05,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,3,5,45,31.0,5.0,0.85,22.35,5.5,0.0,0.0
2018,9,3,6,0,62.0,10.0,0.9,22.5,11.0,9.1,0.0
2018,9,3,6,15,179.5,24.0,1.1,22.9,42.0,18.93,4.1
2018,9,3,6,30,297.0,38.0,1.3,23.3,73.0,50.6,25.85
2018,9,3,6,45,383.0,48.5,1.5,23.65,117.5,92.68,53.47
2018,9,3,7,0,469.0,59.0,1.7,24.0,162.0,145.85,94.0
2018,9,3,7,15,527.0,66.0,1.6,24.5,211.5,199.55,138.57
2018,9,3,7,30,585.0,73.0,1.5,25.0,261.0,260.06,189.21
2018,9,3,7,45,625.5,78.5,1.45,25.5,312.0,319.0,238.44
2018,9,3,8,0,666.0,84.0,1.4,26.0,363.0,381.85,289.23
2018,9,3,8,15,694.5,88.5,1.35,26.4,412.5,441.3,335.94
2018,9,3,8,30,723.0,93.0,1.3,26.8,462.0,502.37,382.02
2018,9,3,8,45,743.0,97.0,1.3,27.25,508.5,559.13,423.43
2018,9,3,9,0,763.0,101.0,1.3,27.7,555.0,616.01,463.47
2018,9,3,9,15,777.5,104.0,1.2,28.0,596.5,667.78,498.08
2018,9,3,9,30,792.0,107.0,1.1,28.3,638.0,718.52,529.79
2018,9,3,9,45,801.5,111.5,1.0,28.6,675.0,765.59,557.46
2018,9,3,10,0,811.0,116.0,0.9,28.9,712.0,810.67,583.06
2018,9,3,10,15,819.5,118.0,0.9,29.15,742.5,849.97,605.96
2018,9,3,10,30,828.0,120.0,0.9,29.4,773.0,878.57,621.93
2018,9,3,10,45,739.0,165.0,0.85,29.65,761.5,875.58,617.44
2018,9,3,11,0,650.0,210.0,0.8,29.9,750.0,863.01,607.53
2018,9,3,11,15,508.0,277.0,0.85,30.05,704.5,803.38,566.97
2018,9,3,11,30,366.0,344.0,0.9,30.2,659.0,726.7,514.97
2018,9,3,11,45,366.0,347.0,0.9,30.35,664.5,734.91,520.54
2018,9,3,12,0,366.0,350.0,0.9,30.5,670.0,741.32,524.06
2018,9,3,12,15,252.0,378.5,0.95,30.55,599.0,657.63,467.04
2018,9,3,12,30,138.0,407.0,1.0,30.6,528.0,556.3,397.65
2018,9,3,12,45,277.5,362.5,1.0,30.7,603.5,664.39,474.53
2018,9,3,13,0,417.0,318.0,1.0,30.8,679.0,768.53,544.46
2018,9,3,13,15,554.0,255.0,1.0,30.8,725.5,835.33,589.69
2018,9,3,13,30,691.0,192.0,1.0,30.8,772.0,891.58,626.51
2018,9,3,13,45,668.5,196.5,1.0,30.8,745.0,858.71,605.91
2018,9,3,14,0,646.0,201.0,1.0,30.8,718.0,823.92,585.05
2018,9,3,14,15,661.0,186.5,1.0,30.8,698.5,801.19,571.79
2018,9,3,14,30,676.0,172.0,1.0,30.8,679.0,774.86,556.03
2018,9,3,14,45,651.0,174.5,1.0,30.8,643.0,730.05,527.46
2018,9,3,15,0,626.0,177.0,1.0,30.8,607.0,684.64,497.83
2018,9,3,15,15,680.5,146.0,1.0,30.75,587.0,662.92,485.17
2018,9,3,15,30,735.0,115.0,1.0,30.7,567.0,632.17,465.59
2018,9,3,15,45,730.5,106.5,1.0,30.65,525.5,582.34,431.17
2018,9,3,16,0,726.0,98.0,1.0,30.6,484.0,530.97,394.68
2018,9,3,16,15,699.0,93.5,0.95,30.4,435.0,470.75,350.37
2018,9,3,16,30,672.0,89.0,0.9,30.2,386.0,411.57,305.4
2018,9,3,16,45,635.0,83.5,0.9,30.0,335.5,349.08,256.75
2018,9,3,17,0,598.0,78.0,0.9,29.8,285.0,289.92,209.08
2018,9,3,17,15,536.0,72.0,0.85,29.25,233.5,226.87,158.21
2018,9,3,17,30,474.0,66.0,0.8,28.7,182.0,170.94,112.85
2018,9,3,17,45,402.5,55.5,0.75,28.15,137.0,116.81,70.66
2018,9,3,18,0,331.0,45.0,0.7,27.6,92.0,71.79,38.68
2018,9,3,18,15,218.5,31.0,0.7,27.6,56.5,30.67,13.74
2018,9,3,18,30,106.0,17.0,0.7,27.6,21.0,15.46,0.0
2018,9,3,18,45,53.0,8.5,0.7,27.05,10.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.7,26.35,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.7,26.05,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.7,25.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.65,25.1,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.55,24.65,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.55,24.1,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.75,22.4,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,9,4,5,45,0.5,3.0,0.9,22.75,3.0,0.0,0.0
2018,9,4,6,0,1.0,6.0,1.0,22.9,6.0,5.46,0.0
2018,9,4,6,15,80.0,23.0,1.15,23.3,32.0,18.68,2.78
2018,9,4,6,30,159.0,40.0,1.3,23.7,58.0,43.75,24.2
2018,9,4,6,45,263.0,53.5,1.45,24.1,102.5,81.92,49.68
2018,9,4,7,0,367.0,67.0,1.6,24.5,147.0,133.27,87.87
2018,9,4,7,15,433.5,76.5,1.55,25.1,196.5,184.74,129.67
2018,9,4,7,30,500.0,86.0,1.5,25.7,246.0,247.3,180.91
2018,9,4,7,45,544.5,93.5,1.4,26.3,296.0,304.79,228.08
2018,9,4,8,0,589.0,101.0,1.3,26.9,346.0,366.83,277.39
2018,9,4,8,15,620.0,107.0,1.3,27.5,395.0,424.89,322.44
2018,9,4,8,30,651.0,113.0,1.3,28.1,444.0,485.16,367.48
2018,9,4,8,45,688.5,113.0,1.25,28.65,493.5,544.99,410.53
2018,9,4,9,0,726.0,113.0,1.2,29.2,543.0,606.79,453.36
2018,9,4,9,15,635.0,157.5,1.25,29.55,554.0,626.16,464.71
2018,9,4,9,30,544.0,202.0,1.3,29.9,565.0,628.8,464.36
2018,9,4,9,45,390.0,271.0,1.3,30.25,539.0,590.17,433.76
2018,9,4,10,0,236.0,340.0,1.3,30.6,513.0,537.66,393.17
2018,9,4,10,15,250.0,348.0,1.3,30.8,538.5,580.44,422.14
2018,9,4,10,30,264.0,356.0,1.3,31.0,564.0,611.03,441.92
2018,9,4,10,45,191.5,367.0,1.35,31.25,520.5,550.09,398.23
2018,9,4,11,0,119.0,378.0,1.4,31.5,477.0,498.09,360.47
2018,9,4,11,15,123.5,383.5,1.45,31.55,488.0,511.42,369.96
2018,9,4,11,30,128.0,389.0,1.5,31.6,499.0,524.28,378.69
2018,9,4,11,45,101.0,366.0,1.5,31.7,453.5,475.25,344.04
2018,9,4,12,0,74.0,343.0,1.5,31.8,408.0,409.16,297.56
2018,9,4,12,15,193.5,332.5,1.55,31.85,501.5,550.86,399.75
2018,9,4,12,30,313.0,322.0,1.6,31.9,595.0,660.07,475.72
2018,9,4,12,45,527.5,250.0,1.6,31.9,706.0,819.34,584.42
2018,9,4,13,0,742.0,178.0,1.6,31.9,817.0,944.59,664.28
2018,9,4,13,15,542.5,272.5,1.6,31.9,735.5,838.45,593.93
2018,9,4,13,30,343.0,367.0,1.6,31.9,654.0,718.7,512.29
2018,9,4,13,45,260.0,348.0,1.6,31.85,562.0,611.97,441.4
2018,9,4,14,0,177.0,329.0,1.6,31.8,470.0,494.4,360.71
2018,9,4,14,15,255.5,250.5,1.6,31.7,445.5,489.19,361.35
2018,9,4,14,30,334.0,172.0,1.6,31.6,421.0,477.61,356.61
2018,9,4,14,45,541.0,151.0,1.6,31.5,531.0,616.38,457.17
2018,9,4,15,0,748.0,130.0,1.6,31.4,641.0,727.4,533.72
2018,9,4,15,15,571.5,175.0,1.55,31.35,551.0,613.07,452.61
2018,9,4,15,30,395.0,220.0,1.5,31.3,461.0,503.55,374.26
2018,9,4,15,45,293.5,203.0,1.45,31.2,374.0,391.27,293.77
2018,9,4,16,0,192.0,186.0,1.4,31.1,287.0,291.49,220.04
2018,9,4,16,15,131.0,128.5,1.35,30.8,194.5,192.13,145.31
2018,9,4,16,30,70.0,71.0,1.3,30.5,102.0,100.34,74.19
2018,9,4,16,45,50.0,62.5,1.2,30.2,83.0,79.63,57.83
2018,9,4,17,0,30.0,54.0,1.1,29.9,64.0,59.01,41.46
2018,9,4,17,15,111.5,70.0,1.0,29.35,98.0,99.22,71.17
2018,9,4,17,30,193.0,86.0,0.9,28.8,132.0,123.39,86.14
2018,9,4,17,45,164.5,66.5,0.8,28.2,99.0,86.78,56.89
2018,9,4,18,0,136.0,47.0,0.7,27.6,66.0,54.07,32.02
2018,9,4,18,15,86.5,30.5,0.7,27.6,40.5,27.42,12.7
2018,9,4,18,30,37.0,14.0,0.7,27.6,15.0,12.73,0.0
2018,9,4,18,45,18.5,7.0,0.7,27.0,7.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.65,25.1,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.6,24.45,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.6,24.15,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.55,23.2,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.35,23.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.25,23.2,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.2,23.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.25,23.05,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.3,22.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.35,22.75,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.45,22.65,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,5,5,45,20.5,4.5,0.55,22.75,4.5,0.0,0.0
2018,9,5,6,0,41.0,9.0,0.6,22.8,9.0,8.19,0.0
2018,9,5,6,15,155.5,24.0,0.75,23.25,39.0,18.96,1.46
2018,9,5,6,30,270.0,39.0,0.9,23.7,69.0,49.82,25.5
2018,9,5,6,45,361.0,49.5,1.0,24.2,113.0,92.51,53.95
2018,9,5,7,0,452.0,60.0,1.1,24.7,157.0,145.51,94.04
2018,9,5,7,15,514.5,67.0,1.15,25.45,207.0,199.5,138.34
2018,9,5,7,30,577.0,74.0,1.2,26.2,257.0,260.87,189.07
2018,9,5,7,45,622.0,79.0,1.3,26.95,308.5,320.69,238.47
2018,9,5,8,0,667.0,84.0,1.4,27.7,360.0,384.94,289.94
2018,9,5,8,15,645.5,100.5,1.5,28.1,396.0,432.22,327.8
2018,9,5,8,30,624.0,117.0,1.6,28.5,432.0,475.71,361.27
2018,9,5,8,45,481.0,177.5,1.7,28.95,434.5,480.89,364.23
2018,9,5,9,0,338.0,238.0,1.8,29.4,437.0,465.03,350.75
2018,9,5,9,15,303.0,259.5,1.85,29.7,448.0,480.3,360.77
2018,9,5,9,30,268.0,281.0,1.9,30.0,459.0,491.5,367.3
2018,9,5,9,45,261.5,300.0,1.95,30.25,482.0,518.95,385.73
2018,9,5,10,0,255.0,319.0,2.0,30.5,505.0,545.06,402.86
2018,9,5,10,15,325.5,315.5,2.05,30.75,563.5,613.47,451.03
2018,9,5,10,30,396.0,312.0,2.1,31.0,622.0,698.14,508.7
2018,9,5,10,45,403.0,322.5,2.1,31.25,646.5,728.53,527.37
2018,9,5,11,0,410.0,333.0,2.1,31.5,671.0,757.48,545.3
2018,9,5,11,15,354.5,335.0,2.15,31.65,631.5,701.25,506.6
2018,9,5,11,30,299.0,337.0,2.2,31.8,592.0,655.02,474.49
2018,9,5,11,45,292.0,350.5,2.2,31.95,602.0,666.44,481.61
2018,9,5,12,0,285.0,364.0,2.2,32.1,612.0,676.26,487.26
2018,9,5,12,15,328.5,359.0,2.2,32.2,645.0,716.04,514.56
2018,9,5,12,30,372.0,354.0,2.2,32.3,678.0,754.21,540.32
2018,9,5,12,45,468.5,307.5,2.15,32.4,712.0,815.87,582.44
2018,9,5,13,0,565.0,261.0,2.1,32.5,746.0,862.39,614.14
2018,9,5,13,15,615.5,237.5,2.1,32.5,757.0,879.49,626.29
2018,9,5,13,30,666.0,214.0,2.1,32.5,768.0,891.69,635.1
2018,9,5,13,45,739.5,171.5,2.05,32.5,771.0,899.85,640.37
2018,9,5,14,0,813.0,129.0,2.0,32.5,774.0,896.47,638.44
2018,9,5,14,15,693.0,174.0,1.95,32.4,709.0,817.01,587.92
2018,9,5,14,30,573.0,219.0,1.9,32.3,644.0,735.37,533.45
2018,9,5,14,45,625.5,187.5,1.85,32.2,630.5,722.88,527.43
2018,9,5,15,0,678.0,156.0,1.8,32.1,617.0,703.37,515.87
2018,9,5,15,15,722.5,129.5,1.8,31.9,592.5,675.97,498.94
2018,9,5,15,30,767.0,103.0,1.8,31.7,568.0,640.93,476.17
2018,9,5,15,45,744.5,100.5,1.75,31.55,522.0,584.27,436.09
2018,9,5,16,0,722.0,98.0,1.7,31.4,476.0,527.83,395.14
2018,9,5,16,15,693.5,93.5,1.6,31.1,426.5,467.03,349.83
2018,9,5,16,30,665.0,89.0,1.5,30.8,377.0,407.38,303.94
2018,9,5,16,45,625.5,84.0,1.45,30.5,326.5,344.75,254.6
2018,9,5,17,0,586.0,79.0,1.4,30.2,276.0,285.74,206.66
2018,9,5,17,15,531.5,71.0,1.25,29.4,226.0,223.6,156.04
2018,9,5,17,30,477.0,63.0,1.1,28.6,176.0,167.73,110.27
2018,9,5,17,45,365.0,53.5,0.95,27.75,127.0,108.42,65.61
2018,9,5,18,0,253.0,44.0,0.8,26.9,78.0,61.96,33.9
2018,9,5,18,15,129.5,26.5,0.8,26.9,43.5,24.43,9.55
2018,9,5,18,30,6.0,9.0,0.8,26.9,9.0,8.19,0.0
2018,9,5,18,45,3.0,4.5,0.85,25.95,4.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.9,24.75,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.95,24.3,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.0,23.15,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.95,22.85,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.85,22.55,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.75,21.9,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,6,5,45,25.5,4.5,0.65,21.25,4.5,0.0,0.0
2018,9,6,6,0,51.0,9.0,0.7,21.4,9.0,8.19,0.0
2018,9,6,6,15,163.5,23.0,0.8,21.9,38.0,18.19,0.0
2018,9,6,6,30,276.0,37.0,0.9,22.4,67.0,49.03,24.61
2018,9,6,6,45,367.0,48.0,1.05,22.95,111.5,92.62,53.99
2018,9,6,7,0,458.0,59.0,1.2,23.5,156.0,146.62,95.2
2018,9,6,7,15,519.5,66.0,1.25,24.3,206.0,200.84,140.04
2018,9,6,7,30,581.0,73.0,1.3,25.1,256.0,262.31,191.2
2018,9,6,7,45,624.5,78.5,1.35,25.9,307.5,322.38,240.98
2018,9,6,8,0,668.0,84.0,1.4,26.7,359.0,386.71,292.58
2018,9,6,8,15,697.0,88.5,1.35,27.3,408.5,446.69,339.2
2018,9,6,8,30,726.0,93.0,1.3,27.9,458.0,508.16,385.01
2018,9,6,8,45,748.5,96.0,1.25,28.45,505.0,565.64,426.2
2018,9,6,9,0,771.0,99.0,1.2,29.0,552.0,623.46,466.0
2018,9,6,9,15,785.0,103.0,1.05,29.4,594.0,676.34,500.17
2018,9,6,9,30,799.0,107.0,0.9,29.8,636.0,728.1,530.95
2018,9,6,9,45,686.5,157.0,0.8,30.2,630.5,729.37,527.65
2018,9,6,10,0,574.0,207.0,0.7,30.6,625.0,715.32,513.54
2018,9,6,10,15,551.0,225.5,0.65,30.9,640.5,731.34,521.79
2018,9,6,10,30,528.0,244.0,0.6,31.2,656.0,749.18,530.5
2018,9,6,10,45,671.5,191.0,0.5,31.45,732.0,849.91,593.15
2018,9,6,11,0,815.0,138.0,0.4,31.7,808.0,942.2,644.41
2018,9,6,11,15,752.0,170.0,0.35,31.95,798.0,931.2,634.24
2018,9,6,11,30,689.0,202.0,0.3,32.2,788.0,922.28,627.03
2018,9,6,11,45,601.0,249.0,0.25,32.4,764.0,891.36,606.04
2018,9,6,12,0,513.0,296.0,0.2,32.6,740.0,851.73,578.88
2018,9,6,12,15,590.5,259.5,0.2,32.7,771.0,898.24,608.93
2018,9,6,12,30,668.0,223.0,0.2,32.8,802.0,938.58,633.15
2018,9,6,12,45,621.5,243.5,0.15,32.95,779.0,908.74,613.36
2018,9,6,13,0,575.0,264.0,0.1,33.1,756.0,875.97,592.32
2018,9,6,13,15,549.5,269.0,0.1,33.15,732.0,842.95,572.81
2018,9,6,13,30,524.0,274.0,0.1,33.2,708.0,812.31,554.48
2018,9,6,13,45,622.0,223.5,0.1,33.2,725.0,844.22,577.11
2018,9,6,14,0,720.0,173.0,0.1,33.2,742.0,863.31,589.39
2018,9,6,14,15,682.0,178.5,0.1,33.15,700.5,812.29,559.16
2018,9,6,14,30,644.0,184.0,0.1,33.1,659.0,760.76,528.75
2018,9,6,14,45,573.0,198.0,0.1,33.0,605.0,690.91,484.93
2018,9,6,15,0,502.0,212.0,0.1,32.9,551.0,619.49,439.29
2018,9,6,15,15,439.0,186.0,0.15,32.75,468.5,522.77,376.86
2018,9,6,15,30,376.0,160.0,0.2,32.6,386.0,430.5,315.23
2018,9,6,15,45,316.0,153.0,0.25,32.5,332.5,364.81,269.61
2018,9,6,16,0,256.0,146.0,0.3,32.4,279.0,295.64,220.01
2018,9,6,16,15,172.5,138.0,0.35,32.15,223.5,228.94,170.83
2018,9,6,16,30,89.0,130.0,0.4,31.9,168.0,166.09,123.65
2018,9,6,16,45,98.5,115.5,0.4,31.65,152.5,149.89,111.23
2018,9,6,17,0,108.0,101.0,0.4,31.4,137.0,132.5,97.14
2018,9,6,17,15,269.0,81.5,0.45,30.75,149.0,157.65,111.49
2018,9,6,17,30,430.0,62.0,0.5,30.1,161.0,156.24,102.05
2018,9,6,17,45,371.5,51.5,0.5,29.4,121.0,107.1,63.63
2018,9,6,18,0,313.0,41.0,0.5,28.7,81.0,65.43,34.05
2018,9,6,18,15,197.5,27.0,0.5,28.7,48.0,25.8,8.87
2018,9,6,18,30,82.0,13.0,0.5,28.7,15.0,11.82,0.0
2018,9,6,18,45,41.0,6.5,0.6,27.9,7.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.7,27.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.7,26.8,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.75,26.25,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.8,25.75,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.8,24.55,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.8,24.25,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.75,23.95,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.65,23.05,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,7,5,45,22.0,4.0,0.7,21.7,4.0,0.0,0.0
2018,9,7,6,0,44.0,8.0,0.7,21.9,8.0,7.28,0.0
2018,9,7,6,15,148.5,22.5,0.8,22.5,36.0,17.8,0.0
2018,9,7,6,30,253.0,37.0,0.9,23.1,64.0,48.29,24.38
2018,9,7,6,45,342.5,48.5,1.0,23.7,107.5,89.15,51.99
2018,9,7,7,0,432.0,60.0,1.1,24.3,151.0,143.58,93.51
2018,9,7,7,15,493.0,68.5,1.0,25.15,200.5,197.6,137.78
2018,9,7,7,30,554.0,77.0,0.9,26.0,250.0,258.87,188.06
2018,9,7,7,45,597.0,83.0,0.75,26.85,300.5,317.75,235.73
2018,9,7,8,0,640.0,89.0,0.6,27.7,351.0,380.87,284.63
2018,9,7,8,15,659.5,97.0,0.5,28.3,398.0,438.25,327.69
2018,9,7,8,30,679.0,105.0,0.4,28.9,445.0,496.48,369.2
2018,9,7,8,45,706.5,108.5,0.3,29.45,493.0,555.4,409.31
2018,9,7,9,0,734.0,112.0,0.2,30.0,541.0,615.31,448.22
2018,9,7,9,15,749.0,117.0,0.25,30.35,583.5,666.93,482.16
2018,9,7,9,30,764.0,122.0,0.3,30.7,626.0,718.95,515.11
2018,9,7,9,45,642.0,164.5,0.4,31.05,605.0,703.12,502.95
2018,9,7,10,0,520.0,207.0,0.5,31.4,584.0,665.97,477.1
2018,9,7,10,15,331.5,257.0,0.55,31.65,501.0,559.83,403.41
2018,9,7,10,30,143.0,307.0,0.6,31.9,418.0,440.08,317.99
2018,9,7,10,45,126.0,318.0,0.65,32.15,418.0,440.49,318.34
2018,9,7,11,0,109.0,329.0,0.7,32.4,418.0,439.5,316.72
2018,9,7,11,15,76.5,323.0,0.75,32.55,386.0,389.12,280.94
2018,9,7,11,30,44.0,317.0,0.8,32.7,354.0,352.19,254.28
2018,9,7,11,45,71.5,338.0,0.8,32.85,399.0,402.11,289.85
2018,9,7,12,0,99.0,359.0,0.8,33.0,444.0,468.77,335.5
2018,9,7,12,15,228.0,368.5,0.85,33.1,565.0,626.07,443.35
2018,9,7,12,30,357.0,378.0,0.9,33.2,686.0,766.08,534.73
2018,9,7,12,45,457.0,320.5,0.95,33.25,711.5,819.23,570.03
2018,9,7,13,0,557.0,263.0,1.0,33.3,737.0,857.75,597.1
2018,9,7,13,15,596.0,242.0,1.05,33.3,741.0,866.12,603.91
2018,9,7,13,30,635.0,221.0,1.1,33.3,745.0,870.11,608.42
2018,9,7,13,45,551.0,244.0,1.15,33.25,689.5,793.6,559.86
2018,9,7,14,0,467.0,267.0,1.2,33.2,634.0,724.54,515.52
2018,9,7,14,15,454.0,269.0,1.2,33.1,614.5,698.87,499.81
2018,9,7,14,30,441.0,271.0,1.2,33.0,595.0,672.01,482.73
2018,9,7,14,45,462.5,246.0,1.25,32.9,570.5,645.14,466.99
2018,9,7,15,0,484.0,221.0,1.3,32.8,546.0,614.92,448.58
2018,9,7,15,15,524.0,179.5,1.3,32.6,510.5,577.75,425.35
2018,9,7,15,30,564.0,138.0,1.3,32.4,475.0,541.01,401.56
2018,9,7,15,45,404.5,110.0,1.3,32.2,341.5,381.43,287.43
2018,9,7,16,0,245.0,82.0,1.3,32.0,208.0,231.56,175.95
2018,9,7,16,15,138.0,98.0,1.25,31.75,167.5,170.99,128.98
2018,9,7,16,30,31.0,114.0,1.2,31.5,127.0,119.1,88.5
2018,9,7,16,45,17.0,86.0,1.2,31.2,93.0,85.23,62.25
2018,9,7,17,0,3.0,58.0,1.2,30.9,59.0,52.24,36.35
2018,9,7,17,15,3.0,49.0,1.1,30.1,50.0,44.07,29.91
2018,9,7,17,30,3.0,40.0,1.0,29.3,41.0,35.91,23.3
2018,9,7,17,45,1.5,31.5,0.9,28.55,32.0,27.98,16.78
2018,9,7,18,0,0.0,23.0,0.8,27.8,23.0,20.25,10.26
2018,9,7,18,15,3.0,14.5,0.8,27.8,14.5,12.81,1.79
2018,9,7,18,30,6.0,6.0,0.8,27.8,6.0,5.46,0.0
2018,9,7,18,45,3.0,3.0,0.8,26.95,3.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.8,25.45,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.8,25.05,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.75,24.7,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.7,24.35,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.7,24.05,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.55,22.45,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.45,22.2,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.3,21.85,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,8,5,45,17.5,4.0,0.3,21.5,4.0,0.0,0.0
2018,9,8,6,0,35.0,8.0,0.3,21.6,8.0,7.28,0.0
2018,9,8,6,15,128.0,23.0,0.35,22.0,34.5,18.21,0.0
2018,9,8,6,30,221.0,38.0,0.4,22.4,61.0,47.83,24.83
2018,9,8,6,45,308.5,51.0,0.4,22.85,103.5,87.92,52.51
2018,9,8,7,0,396.0,64.0,0.4,23.3,146.0,139.27,91.62
2018,9,8,7,15,458.0,73.5,0.45,24.05,195.0,194.47,136.58
2018,9,8,7,30,520.0,83.0,0.5,24.8,244.0,255.02,186.11
2018,9,8,7,45,431.5,113.0,0.5,25.6,263.0,281.93,211.3
2018,9,8,8,0,343.0,143.0,0.5,26.4,282.0,294.33,223.16
2018,9,8,8,15,287.0,176.0,0.55,27.1,303.0,320.65,243.66
2018,9,8,8,30,231.0,209.0,0.6,27.8,324.0,340.29,257.68
2018,9,8,8,45,247.5,229.0,0.65,28.45,363.5,384.66,289.64
2018,9,8,9,0,264.0,249.0,0.7,29.1,403.0,430.29,321.52
2018,9,8,9,15,285.0,266.5,0.75,29.5,444.0,477.62,354.28
2018,9,8,9,30,306.0,284.0,0.8,29.9,485.0,526.16,387.19
2018,9,8,9,45,297.5,304.5,0.8,30.25,509.5,555.21,405.27
2018,9,8,10,0,289.0,325.0,0.8,30.6,534.0,582.65,422.08
2018,9,8,10,15,295.5,339.5,0.85,30.85,561.0,615.34,443.17
2018,9,8,10,30,302.0,354.0,0.9,31.1,588.0,647.35,463.53
2018,9,8,10,45,299.0,367.0,0.9,31.35,605.0,668.11,475.67
2018,9,8,11,0,296.0,380.0,0.9,31.6,622.0,687.45,486.88
2018,9,8,11,15,269.5,394.5,0.9,31.75,618.0,683.97,482.95
2018,9,8,11,30,243.0,409.0,0.9,31.9,614.0,678.26,477.85
2018,9,8,11,45,220.0,417.0,0.9,32.05,604.0,651.02,459.31
2018,9,8,12,0,197.0,425.0,0.9,32.2,594.0,638.21,450.1
2018,9,8,12,15,156.5,422.5,0.9,32.25,557.0,595.24,420.84
2018,9,8,12,30,116.0,420.0,0.9,32.3,520.0,551.34,390.91
2018,9,8,12,45,100.0,409.5,0.85,32.4,495.0,506.58,360.7
2018,9,8,13,0,84.0,399.0,0.8,32.5,470.0,478.36,341.27
2018,9,8,13,15,113.5,399.5,0.8,32.45,493.5,522.34,372.2
2018,9,8,13,30,143.0,400.0,0.8,32.4,517.0,548.41,390.45
2018,9,8,13,45,140.0,386.0,0.8,32.4,498.0,526.75,376.12
2018,9,8,14,0,137.0,372.0,0.8,32.4,479.0,504.65,361.85
2018,9,8,14,15,82.5,318.5,0.85,32.3,382.0,382.21,277.61
2018,9,8,14,30,28.0,265.0,0.9,32.2,285.0,278.23,203.59
2018,9,8,14,45,21.0,237.5,0.9,32.1,252.0,234.05,172.22
2018,9,8,15,0,14.0,210.0,0.9,32.0,219.0,201.68,148.74
2018,9,8,15,15,7.5,141.5,0.9,31.8,146.5,132.24,96.98
2018,9,8,15,30,1.0,73.0,0.9,31.6,74.0,65.31,45.74
2018,9,8,15,45,2.5,60.5,0.9,31.4,62.0,55.07,38.02
2018,9,8,16,0,4.0,48.0,0.9,31.2,50.0,44.68,30.01
2018,9,8,16,15,33.5,70.5,0.9,30.9,84.5,81.48,59.51
2018,9,8,16,30,63.0,93.0,0.9,30.6,119.0,118.38,88.45
2018,9,8,16,45,170.0,104.5,0.9,30.3,162.0,172.21,129.11
2018,9,8,17,0,277.0,116.0,0.9,30.0,205.0,207.81,153.08
2018,9,8,17,15,199.0,99.0,0.85,29.35,157.0,151.09,108.91
2018,9,8,17,30,121.0,82.0,0.8,28.7,109.0,101.91,71.45
2018,9,8,17,45,92.5,61.5,0.75,28.0,79.0,69.93,46.31
2018,9,8,18,0,64.0,41.0,0.7,27.3,49.0,41.93,24.78
2018,9,8,18,15,35.5,24.0,0.7,27.3,28.0,20.9,4.6
2018,9,8,18,30,7.0,7.0,0.7,27.3,7.0,6.37,0.0
2018,9,8,18,45,3.5,3.5,0.8,26.45,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.0,25.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.3,24.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.35,24.6,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.4,24.4,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.5,24.2,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.65,23.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.75,23.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.8,23.05,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.75,22.35,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.65,22.1,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.5,21.85,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.35,21.55,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.3,21.35,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.45,20.85,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.55,20.75,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.7,20.55,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,9,9,5,45,3.5,2.0,1.95,20.35,2.0,0.0,0.0
2018,9,9,6,0,7.0,4.0,2.0,20.4,4.0,3.64,0.0
2018,9,9,6,15,34.5,18.5,2.05,20.6,21.5,15.6,0.0
2018,9,9,6,30,62.0,33.0,2.1,20.8,39.0,33.33,18.37
2018,9,9,6,45,106.5,52.0,2.1,21.05,70.5,62.34,40.77
2018,9,9,7,0,151.0,71.0,2.1,21.3,102.0,97.12,68.44
2018,9,9,7,15,134.0,92.0,2.05,21.75,125.5,121.05,90.09
2018,9,9,7,30,117.0,113.0,2.0,22.2,149.0,144.93,111.12
2018,9,9,7,45,66.0,89.5,1.9,22.6,110.5,110.8,84.9
2018,9,9,8,0,15.0,66.0,1.8,23.0,72.0,66.57,49.28
2018,9,9,8,15,8.5,80.0,1.7,23.5,83.5,75.05,56.03
2018,9,9,8,30,2.0,94.0,1.6,24.0,95.0,84.53,63.32
2018,9,9,8,45,2.0,116.0,1.5,24.5,117.0,104.67,79.07
2018,9,9,9,0,2.0,138.0,1.4,25.0,139.0,124.99,94.68
2018,9,9,9,15,8.5,181.0,1.35,25.45,186.5,169.76,129.27
2018,9,9,9,30,15.0,224.0,1.3,25.9,234.0,215.74,163.97
2018,9,9,9,45,19.0,244.0,1.2,26.35,257.5,238.61,180.44
2018,9,9,10,0,23.0,264.0,1.1,26.8,281.0,261.87,197.03
2018,9,9,10,15,20.5,246.0,1.1,27.15,261.5,243.09,182.32
2018,9,9,10,30,18.0,228.0,1.1,27.5,242.0,224.26,167.8
2018,9,9,10,45,15.5,212.5,1.15,27.85,225.0,207.74,155.07
2018,9,9,11,0,13.0,197.0,1.2,28.2,208.0,191.14,142.27
2018,9,9,11,15,7.0,153.0,1.2,28.45,159.0,144.54,106.66
2018,9,9,11,30,1.0,109.0,1.2,28.7,110.0,98.35,71.05
2018,9,9,11,45,2.5,128.5,1.15,28.9,130.5,117.73,85.94
2018,9,9,12,0,4.0,148.0,1.1,29.1,151.0,137.24,100.69
2018,9,9,12,15,7.0,180.0,1.1,29.2,186.0,170.03,125.45
2018,9,9,12,30,10.0,212.0,1.1,29.3,221.0,203.1,150.11
2018,9,9,12,45,9.5,209.5,1.1,29.45,218.0,200.16,147.73
2018,9,9,13,0,9.0,207.0,1.1,29.6,215.0,197.18,145.48
2018,9,9,13,15,8.0,197.5,1.1,29.6,204.5,187.08,138.02
2018,9,9,13,30,7.0,188.0,1.1,29.6,194.0,177.01,130.59
2018,9,9,13,45,15.5,220.5,1.1,29.65,233.0,215.43,159.73
2018,9,9,14,0,24.0,253.0,1.1,29.7,272.0,265.01,196.58
2018,9,9,14,15,31.5,273.5,1.1,29.6,297.0,291.42,216.22
2018,9,9,14,30,39.0,294.0,1.1,29.5,322.0,317.45,235.61
2018,9,9,14,45,108.0,268.5,1.1,29.45,341.0,357.34,266.98
2018,9,9,15,0,177.0,243.0,1.1,29.4,360.0,378.89,284.66
2018,9,9,15,15,155.5,237.5,1.15,29.2,335.5,349.01,263.01
2018,9,9,15,30,134.0,232.0,1.2,29.0,311.0,320.64,242.51
2018,9,9,15,45,96.5,211.5,1.2,28.8,266.0,260.63,197.86
2018,9,9,16,0,59.0,191.0,1.2,28.6,221.0,213.67,162.44
2018,9,9,16,15,70.5,172.5,1.25,28.3,204.5,198.06,151.17
2018,9,9,16,30,82.0,154.0,1.3,28.0,188.0,181.13,138.32
2018,9,9,16,45,94.5,120.5,1.3,27.65,154.5,153.33,116.42
2018,9,9,17,0,107.0,87.0,1.3,27.3,121.0,118.8,88.38
2018,9,9,17,15,78.5,65.5,1.25,26.7,88.0,83.31,59.9
2018,9,9,17,30,50.0,44.0,1.2,26.1,55.0,51.68,34.62
2018,9,9,17,45,25.0,31.0,1.1,25.45,36.5,31.43,18.76
2018,9,9,18,0,0.0,18.0,1.0,24.8,18.0,15.83,6.78
2018,9,9,18,15,0.0,10.5,1.0,24.8,10.5,9.23,0.0
2018,9,9,18,30,0.0,3.0,1.0,24.8,3.0,2.73,0.0
2018,9,9,18,45,0.0,1.5,1.3,24.05,1.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.75,23.05,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.9,22.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.25,21.95,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.3,21.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.5,21.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.4,21.15,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.25,20.85,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.0,20.55,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.85,20.25,0.0,0.0,0.0
