Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,3,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,6,15,54.5,10.0,0.9,16.8,12.5,9.1,0.0
2018,9,30,6,30,109.0,20.0,1.1,17.2,25.0,30.54,0.0
2018,9,30,6,45,219.5,35.5,1.3,17.65,62.5,75.5,43.99
2018,9,30,7,0,330.0,51.0,1.5,18.1,100.0,131.15,89.51
2018,9,30,7,15,409.0,62.0,1.45,18.7,147.0,187.43,137.26
2018,9,30,7,30,488.0,73.0,1.4,19.3,194.0,256.34,195.56
2018,9,30,7,45,543.5,79.5,1.35,19.95,243.5,318.16,247.72
2018,9,30,8,0,599.0,86.0,1.3,20.6,293.0,385.59,302.65
2018,9,30,8,15,607.5,96.0,1.35,21.2,333.5,437.22,344.01
2018,9,30,8,30,616.0,106.0,1.4,21.8,374.0,488.48,383.49
2018,9,30,8,45,544.0,134.0,1.45,22.4,390.0,501.33,392.31
2018,9,30,9,0,472.0,162.0,1.5,23.0,406.0,511.08,397.96
2018,9,30,9,15,558.0,154.5,1.4,23.35,466.5,596.05,459.53
2018,9,30,9,30,644.0,147.0,1.3,23.7,527.0,681.82,518.91
2018,9,30,9,45,716.0,134.0,1.25,24.1,581.0,754.42,566.31
2018,9,30,10,0,788.0,121.0,1.2,24.5,635.0,825.54,610.53
2018,9,30,10,15,797.5,123.5,1.15,24.7,664.0,864.18,632.79
2018,9,30,10,30,807.0,126.0,1.1,24.9,693.0,900.29,653.42
2018,9,30,10,45,812.5,128.0,1.05,25.15,714.5,929.33,669.15
2018,9,30,11,0,818.0,130.0,1.0,25.4,736.0,955.23,682.82
2018,9,30,11,15,810.5,135.5,1.0,25.55,746.0,968.97,690.04
2018,9,30,11,30,803.0,141.0,1.0,25.7,756.0,978.93,695.18
2018,9,30,11,45,534.5,234.0,1.0,25.85,645.0,818.39,591.16
2018,9,30,12,0,266.0,327.0,1.0,26.0,534.0,633.96,463.25
2018,9,30,12,15,190.0,346.0,1.0,26.1,493.5,560.1,412.34
2018,9,30,12,30,114.0,365.0,1.0,26.2,453.0,503.89,371.29
2018,9,30,12,45,80.5,333.5,1.0,26.3,395.5,416.49,309.49
2018,9,30,13,0,47.0,302.0,1.0,26.4,338.0,348.07,259.93
2018,9,30,13,15,62.0,296.0,1.0,26.45,342.0,355.41,266.44
2018,9,30,13,30,77.0,290.0,1.0,26.5,346.0,361.99,271.95
2018,9,30,13,45,77.0,277.0,1.05,26.55,331.5,346.2,260.88
2018,9,30,14,0,77.0,264.0,1.1,26.6,317.0,330.22,249.74
2018,9,30,14,15,52.5,244.0,1.15,26.55,279.5,285.41,216.43
2018,9,30,14,30,28.0,224.0,1.2,26.5,242.0,242.31,183.98
2018,9,30,14,45,113.5,227.0,1.25,26.45,292.0,324.54,248.94
2018,9,30,15,0,199.0,230.0,1.3,26.4,342.0,386.35,296.81
2018,9,30,15,15,370.0,178.0,1.3,26.2,366.0,463.74,357.06
2018,9,30,15,30,541.0,126.0,1.3,26.0,390.0,504.99,389.29
2018,9,30,15,45,470.0,124.5,1.35,25.85,336.5,425.21,329.55
2018,9,30,16,0,399.0,123.0,1.4,25.7,283.0,357.83,278.22
2018,9,30,16,15,205.5,99.5,1.35,25.3,181.5,206.06,160.27
2018,9,30,16,30,12.0,76.0,1.3,24.9,80.0,72.98,54.14
2018,9,30,16,45,157.5,61.5,1.25,24.5,95.5,122.91,92.67
2018,9,30,17,0,303.0,47.0,1.2,24.1,111.0,146.8,106.14
2018,9,30,17,15,296.0,42.5,1.15,23.4,90.5,120.31,81.25
2018,9,30,17,30,289.0,38.0,1.1,22.7,70.0,94.49,56.56
2018,9,30,17,45,171.0,23.5,1.05,22.05,40.0,43.93,4.26
2018,9,30,18,0,53.0,9.0,1.0,21.4,10.0,10.67,0.0
2018,9,30,18,15,26.5,4.5,1.0,21.4,5.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,20.95,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.25,19.9,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,1.15,18.75,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.95,18.15,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.85,17.85,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.65,17.05,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,6,15,69.0,9.5,0.7,16.45,12.5,8.64,0.0
2018,10,1,6,30,138.0,19.0,0.8,17.0,25.0,32.46,0.0
2018,10,1,6,45,265.0,31.5,0.85,17.5,63.0,80.2,45.29
2018,10,1,7,0,392.0,44.0,0.9,18.0,101.0,140.19,94.34
2018,10,1,7,15,472.5,52.0,0.95,18.6,148.5,198.67,144.25
2018,10,1,7,30,553.0,60.0,1.0,19.2,196.0,266.73,202.21
2018,10,1,7,45,605.5,65.5,1.1,19.85,246.0,329.8,255.89
2018,10,1,8,0,658.0,71.0,1.2,20.5,296.0,398.1,312.05
2018,10,1,8,15,692.5,75.5,1.25,21.15,345.0,460.59,361.75
2018,10,1,8,30,727.0,80.0,1.3,21.8,394.0,524.21,410.44
2018,10,1,8,45,752.0,83.5,1.3,22.4,440.0,583.61,453.99
2018,10,1,9,0,777.0,87.0,1.3,23.0,486.0,643.44,496.22
2018,10,1,9,15,797.0,89.0,1.25,23.4,528.0,698.0,532.2
2018,10,1,9,30,817.0,91.0,1.2,23.8,570.0,751.79,565.93
2018,10,1,9,45,832.5,91.5,1.1,24.2,606.0,799.07,593.78
2018,10,1,10,0,848.0,92.0,1.0,24.6,642.0,837.3,614.94
2018,10,1,10,15,856.5,94.0,0.95,24.85,671.5,875.67,636.87
2018,10,1,10,30,865.0,96.0,0.9,25.1,701.0,911.3,656.66
2018,10,1,10,45,870.0,98.0,0.85,25.4,723.0,940.66,672.11
2018,10,1,11,0,875.0,100.0,0.8,25.7,745.0,966.73,685.41
2018,10,1,11,15,878.5,100.5,0.8,25.85,759.0,986.19,696.01
2018,10,1,11,30,882.0,101.0,0.8,26.0,773.0,1002.04,704.55
2018,10,1,11,45,883.0,102.0,0.75,26.2,779.5,1012.25,708.59
2018,10,1,12,0,884.0,103.0,0.7,26.4,786.0,1018.66,710.49
2018,10,1,12,15,881.5,104.0,0.75,26.55,784.0,1017.71,710.49
2018,10,1,12,30,879.0,105.0,0.8,26.7,782.0,1012.94,708.42
2018,10,1,12,45,873.5,106.5,0.85,26.8,772.0,1001.96,702.87
2018,10,1,13,0,868.0,108.0,0.9,26.9,762.0,987.34,695.25
2018,10,1,13,15,863.0,106.5,0.95,26.9,744.0,966.32,684.03
2018,10,1,13,30,858.0,105.0,1.0,26.9,726.0,941.88,670.73
2018,10,1,13,45,850.5,104.0,1.05,26.9,701.5,912.41,654.2
2018,10,1,14,0,843.0,103.0,1.1,26.9,677.0,888.23,640.97
2018,10,1,14,15,832.0,101.5,1.15,26.85,645.0,848.81,617.82
2018,10,1,14,30,821.0,100.0,1.2,26.8,613.0,806.98,592.88
2018,10,1,14,45,793.5,100.0,1.2,26.75,570.5,751.71,557.93
2018,10,1,15,0,766.0,100.0,1.2,26.7,528.0,695.9,522.07
2018,10,1,15,15,755.5,95.0,1.2,26.5,488.5,646.32,489.4
2018,10,1,15,30,745.0,90.0,1.2,26.3,449.0,595.44,453.84
2018,10,1,15,45,714.0,86.0,1.2,26.15,401.0,533.89,409.13
2018,10,1,16,0,683.0,82.0,1.2,26.0,353.0,472.15,362.79
2018,10,1,16,15,640.5,77.5,1.1,25.65,304.0,406.11,311.41
2018,10,1,16,30,598.0,73.0,1.0,25.3,255.0,343.59,261.01
2018,10,1,16,45,534.5,65.5,0.95,24.95,205.0,274.21,204.27
2018,10,1,17,0,471.0,58.0,0.9,24.6,155.0,211.78,151.91
2018,10,1,17,15,377.0,47.5,0.85,23.9,111.0,146.55,98.45
2018,10,1,17,30,283.0,37.0,0.8,23.2,67.0,92.29,54.28
2018,10,1,17,45,166.0,23.0,0.8,22.55,38.0,42.42,0.0
2018,10,1,18,0,49.0,9.0,0.8,21.9,9.0,10.43,0.0
2018,10,1,18,15,24.5,4.5,0.8,21.9,4.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.05,20.05,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.1,18.85,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,6,15,12.0,7.0,1.05,17.05,7.5,0.0,0.0
2018,10,2,6,30,24.0,14.0,1.2,17.6,15.0,14.99,0.0
2018,10,2,6,45,60.5,32.5,1.4,18.15,40.0,42.88,24.48
2018,10,2,7,0,97.0,51.0,1.6,18.7,65.0,73.44,51.01
2018,10,2,7,15,254.5,62.0,1.65,19.2,119.0,144.72,106.91
2018,10,2,7,30,412.0,73.0,1.7,19.7,173.0,228.56,174.99
2018,10,2,7,45,525.0,73.5,1.75,20.15,231.5,306.1,239.24
2018,10,2,8,0,638.0,74.0,1.8,20.6,290.0,392.9,309.87
2018,10,2,8,15,605.5,91.5,2.0,21.25,322.5,433.12,343.1
2018,10,2,8,30,573.0,109.0,2.2,21.9,355.0,468.23,370.95
2018,10,2,8,45,595.5,118.0,2.35,22.6,399.0,524.44,413.64
2018,10,2,9,0,618.0,127.0,2.5,23.3,443.0,581.33,455.46
2018,10,2,9,15,551.5,159.5,2.55,23.6,459.0,592.08,461.46
2018,10,2,9,30,485.0,192.0,2.6,23.9,475.0,601.46,466.06
2018,10,2,9,45,594.5,166.0,2.65,24.25,534.5,691.02,531.66
2018,10,2,10,0,704.0,140.0,2.7,24.6,594.0,780.19,593.28
2018,10,2,10,15,649.5,166.5,2.7,24.85,600.5,786.06,594.98
2018,10,2,10,30,595.0,193.0,2.7,25.1,607.0,785.17,592.43
2018,10,2,10,45,576.0,211.5,2.7,25.35,622.5,803.4,603.07
2018,10,2,11,0,557.0,230.0,2.7,25.6,638.0,812.69,607.56
2018,10,2,11,15,712.5,166.5,2.7,25.75,699.5,913.93,676.26
2018,10,2,11,30,868.0,103.0,2.7,25.9,761.0,990.33,724.8
2018,10,2,11,45,745.5,157.5,2.7,26.05,726.0,953.74,699.42
2018,10,2,12,0,623.0,212.0,2.7,26.2,691.0,894.19,659.8
2018,10,2,12,15,547.5,245.5,2.7,26.25,665.5,847.83,627.45
2018,10,2,12,30,472.0,279.0,2.7,26.3,640.0,805.96,597.26
2018,10,2,12,45,454.0,286.5,2.65,26.4,630.5,791.55,586.91
2018,10,2,13,0,436.0,294.0,2.6,26.5,621.0,775.14,575.05
2018,10,2,13,15,431.5,288.5,2.6,26.45,605.5,756.41,562.89
2018,10,2,13,30,427.0,283.0,2.6,26.4,590.0,735.79,549.44
2018,10,2,13,45,447.0,263.0,2.55,26.4,574.5,720.78,540.3
2018,10,2,14,0,467.0,243.0,2.5,26.4,559.0,702.71,528.96
2018,10,2,14,15,474.0,223.5,2.45,26.3,530.5,670.8,507.84
2018,10,2,14,30,481.0,204.0,2.4,26.2,502.0,636.56,484.91
2018,10,2,14,45,368.0,217.5,2.35,26.1,437.0,527.43,405.21
2018,10,2,15,0,255.0,231.0,2.3,26.0,372.0,441.57,340.76
2018,10,2,15,15,269.5,204.5,2.2,25.85,343.0,410.08,318.58
2018,10,2,15,30,284.0,178.0,2.1,25.7,314.0,376.59,294.06
2018,10,2,15,45,472.0,129.5,2.0,25.55,327.0,431.0,337.05
2018,10,2,16,0,660.0,81.0,1.9,25.4,340.0,457.85,356.47
2018,10,2,16,15,624.0,75.0,1.75,24.95,292.5,394.68,305.87
2018,10,2,16,30,588.0,69.0,1.6,24.5,245.0,334.39,256.38
2018,10,2,16,45,471.5,65.0,1.45,24.05,188.5,250.28,188.11
2018,10,2,17,0,355.0,61.0,1.3,23.6,132.0,177.08,128.36
2018,10,2,17,15,252.0,46.0,1.25,23.0,89.0,113.38,76.85
2018,10,2,17,30,149.0,31.0,1.2,22.4,46.0,62.91,36.72
2018,10,2,17,45,93.0,18.5,1.15,21.8,26.0,29.79,0.0
2018,10,2,18,0,37.0,6.0,1.1,21.2,6.0,7.12,0.0
2018,10,2,18,15,18.5,3.0,1.1,21.2,3.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.85,18.2,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.75,17.65,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,6,15,59.5,8.5,0.85,18.1,11.0,0.0,0.0
2018,10,3,6,30,119.0,17.0,1.0,18.7,22.0,26.81,0.0
2018,10,3,6,45,240.5,30.0,1.15,19.3,58.0,75.98,41.44
2018,10,3,7,0,362.0,43.0,1.3,19.9,94.0,133.86,89.59
2018,10,3,7,15,443.0,52.0,1.25,20.35,140.5,191.73,138.75
2018,10,3,7,30,524.0,61.0,1.2,20.8,187.0,259.3,196.04
2018,10,3,7,45,577.5,67.0,1.15,21.3,236.0,321.66,248.74
2018,10,3,8,0,631.0,73.0,1.1,21.8,285.0,389.38,303.87
2018,10,3,8,15,667.5,77.5,1.05,22.55,333.5,451.4,352.31
2018,10,3,8,30,704.0,82.0,1.0,23.3,382.0,515.96,400.5
2018,10,3,8,45,730.0,86.0,1.0,24.1,427.5,573.88,442.09
2018,10,3,9,0,756.0,90.0,1.0,24.9,473.0,633.82,483.45
2018,10,3,9,15,777.5,91.5,0.95,25.4,514.5,687.88,518.45
2018,10,3,9,30,799.0,93.0,0.9,25.9,556.0,741.33,551.16
2018,10,3,9,45,808.0,96.5,0.85,26.35,590.0,785.91,577.21
2018,10,3,10,0,817.0,100.0,0.8,26.8,624.0,828.3,601.3
2018,10,3,10,15,818.0,105.5,0.85,27.05,650.5,863.47,622.44
2018,10,3,10,30,819.0,111.0,0.9,27.3,677.0,895.52,641.56
2018,10,3,10,45,839.0,106.5,0.9,27.5,702.5,921.4,656.04
2018,10,3,11,0,859.0,102.0,0.9,27.7,728.0,953.79,674.59
2018,10,3,11,15,862.0,102.5,0.95,27.8,741.5,972.31,685.64
2018,10,3,11,30,865.0,103.0,1.0,27.9,755.0,987.28,694.8
2018,10,3,11,45,842.0,115.0,1.0,28.05,754.0,985.42,692.74
2018,10,3,12,0,819.0,127.0,1.0,28.2,753.0,990.91,695.56
2018,10,3,12,15,832.0,121.0,1.0,28.25,755.5,997.42,699.31
2018,10,3,12,30,845.0,115.0,1.0,28.3,758.0,989.24,694.23
2018,10,3,12,45,788.5,137.5,1.0,28.35,731.5,962.14,677.84
2018,10,3,13,0,732.0,160.0,1.0,28.4,705.0,927.65,657.09
2018,10,3,13,15,615.5,202.0,0.95,28.35,652.5,847.85,607.08
2018,10,3,13,30,499.0,244.0,0.9,28.3,600.0,762.36,550.17
2018,10,3,13,45,402.5,248.5,0.85,28.3,529.0,664.28,484.54
2018,10,3,14,0,306.0,253.0,0.8,28.3,458.0,553.92,409.01
2018,10,3,14,15,218.0,256.0,0.7,28.2,398.5,470.66,349.92
2018,10,3,14,30,130.0,259.0,0.6,28.1,339.0,378.65,283.1
2018,10,3,14,45,214.0,243.5,0.55,28.0,365.5,422.16,317.42
2018,10,3,15,0,298.0,228.0,0.5,27.9,392.0,470.28,352.91
2018,10,3,15,15,282.5,209.0,0.5,27.8,354.0,424.09,319.95
2018,10,3,15,30,267.0,190.0,0.5,27.7,316.0,378.71,287.7
2018,10,3,15,45,397.5,146.5,0.45,27.65,311.5,404.57,308.0
2018,10,3,16,0,528.0,103.0,0.4,27.6,307.0,409.76,311.07
2018,10,3,16,15,516.5,91.5,0.35,27.3,267.5,359.82,272.14
2018,10,3,16,30,505.0,80.0,0.3,27.0,228.0,310.21,232.4
2018,10,3,16,45,404.0,71.5,0.3,26.7,175.0,228.89,168.55
2018,10,3,17,0,303.0,63.0,0.3,26.4,122.0,163.48,116.5
2018,10,3,17,15,236.5,48.5,0.35,26.1,86.0,112.33,75.0
2018,10,3,17,30,170.0,34.0,0.4,25.8,50.0,69.83,39.68
2018,10,3,17,45,95.0,19.5,0.45,25.5,27.5,30.65,0.0
2018,10,3,18,0,20.0,5.0,0.5,25.2,5.0,4.55,0.0
2018,10,3,18,15,10.0,2.5,0.5,25.2,2.5,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,6,15,49.5,8.0,0.9,19.1,10.0,0.0,0.0
2018,10,4,6,30,99.0,16.0,1.0,19.7,20.0,24.12,0.0
2018,10,4,6,45,213.5,30.5,1.15,20.3,55.0,71.64,38.29
2018,10,4,7,0,328.0,45.0,1.3,20.9,90.0,127.35,85.17
2018,10,4,7,15,409.5,54.5,1.3,21.35,135.0,185.22,133.94
2018,10,4,7,30,491.0,64.0,1.3,21.8,180.0,251.55,189.92
2018,10,4,7,45,544.5,71.0,1.3,22.25,228.5,313.09,241.89
2018,10,4,8,0,598.0,78.0,1.3,22.7,277.0,380.06,296.55
2018,10,4,8,15,636.5,83.0,1.4,23.4,325.0,441.92,345.58
2018,10,4,8,30,675.0,88.0,1.5,24.1,373.0,506.59,395.01
2018,10,4,8,45,703.5,91.5,1.6,24.8,418.5,565.6,438.63
2018,10,4,9,0,732.0,95.0,1.7,25.5,464.0,623.48,480.1
2018,10,4,9,15,761.5,94.0,1.7,25.95,506.5,679.55,518.31
2018,10,4,9,30,791.0,93.0,1.7,26.4,549.0,735.65,554.5
2018,10,4,9,45,812.5,92.0,1.7,26.9,586.0,784.86,585.1
2018,10,4,10,0,834.0,91.0,1.7,27.4,623.0,825.42,609.39
2018,10,4,10,15,851.0,89.5,1.65,27.7,654.0,866.64,633.8
2018,10,4,10,30,868.0,88.0,1.6,28.0,685.0,905.64,656.34
2018,10,4,10,45,876.0,88.0,1.55,28.3,707.0,935.37,672.65
2018,10,4,11,0,884.0,88.0,1.5,28.6,729.0,961.91,686.88
2018,10,4,11,15,888.5,88.5,1.4,28.75,743.5,982.25,696.82
2018,10,4,11,30,893.0,89.0,1.3,28.9,758.0,998.97,704.49
2018,10,4,11,45,896.0,89.0,1.25,29.1,765.0,1009.89,709.28
2018,10,4,12,0,899.0,89.0,1.2,29.3,772.0,1017.0,711.89
2018,10,4,12,15,899.0,88.5,1.15,29.4,770.0,1016.63,710.39
2018,10,4,12,30,899.0,88.0,1.1,29.5,768.0,1012.36,706.76
2018,10,4,12,45,897.0,87.5,1.05,29.6,758.5,1002.23,699.75
2018,10,4,13,0,895.0,87.0,1.0,29.7,749.0,988.31,690.66
2018,10,4,13,15,890.5,86.0,1.05,29.7,731.5,967.67,679.7
2018,10,4,13,30,886.0,85.0,1.1,29.7,714.0,943.51,666.62
2018,10,4,13,45,830.0,102.0,1.1,29.7,674.5,889.16,633.74
2018,10,4,14,0,774.0,119.0,1.1,29.7,635.0,842.67,605.76
2018,10,4,14,15,632.0,146.0,1.1,29.65,553.5,728.91,533.12
2018,10,4,14,30,490.0,173.0,1.1,29.6,472.0,609.63,452.63
2018,10,4,14,45,415.0,181.0,1.1,29.5,423.0,538.57,403.62
2018,10,4,15,0,340.0,189.0,1.1,29.4,374.0,458.63,346.82
2018,10,4,15,15,465.5,147.5,1.05,29.35,378.0,496.45,376.53
2018,10,4,15,30,591.0,106.0,1.0,29.3,382.0,513.59,389.62
2018,10,4,15,45,533.5,97.0,0.95,29.25,326.0,437.14,333.07
2018,10,4,16,0,476.0,88.0,0.9,29.2,270.0,365.54,279.25
2018,10,4,16,15,443.5,80.0,0.9,28.8,230.5,312.34,238.18
2018,10,4,16,30,411.0,72.0,0.9,28.4,191.0,262.01,197.81
2018,10,4,16,45,457.0,59.5,0.85,28.05,167.0,238.29,175.3
2018,10,4,17,0,503.0,47.0,0.8,27.7,143.0,208.33,145.81
2018,10,4,17,15,401.0,38.0,0.8,27.2,99.5,141.46,91.44
2018,10,4,17,30,299.0,29.0,0.8,26.7,56.0,87.41,46.28
2018,10,4,17,45,169.0,17.5,0.8,26.25,30.5,33.37,0.0
2018,10,4,18,0,39.0,6.0,0.8,25.8,5.0,0.0,0.0
2018,10,4,18,15,19.5,3.0,0.8,25.8,2.5,0.0,0.0
2018,10,4,18,30,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,0.85,25.35,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,0.9,24.9,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,0.9,24.65,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,0.95,24.1,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.0,23.55,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.0,22.15,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.0,21.55,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,0.95,21.1,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,5,6,15,58.5,7.5,1.15,20.45,9.5,0.0,0.0
2018,10,5,6,30,117.0,15.0,1.3,20.9,19.0,25.1,0.0
2018,10,5,6,45,251.5,27.0,1.5,21.35,55.0,75.34,38.34
2018,10,5,7,0,386.0,39.0,1.7,21.8,91.0,136.68,90.12
2018,10,5,7,15,468.0,46.5,1.65,22.2,137.0,194.78,139.64
2018,10,5,7,30,550.0,54.0,1.6,22.6,183.0,262.63,197.34
2018,10,5,7,45,602.0,59.5,1.55,23.0,232.0,325.21,250.57
2018,10,5,8,0,654.0,65.0,1.5,23.4,281.0,392.96,306.12
2018,10,5,8,15,690.0,69.0,1.4,24.05,329.0,454.29,354.31
2018,10,5,8,30,726.0,73.0,1.3,24.7,377.0,518.96,402.8
2018,10,5,8,45,751.5,76.0,1.2,25.35,422.5,577.8,444.83
2018,10,5,9,0,777.0,79.0,1.1,26.0,468.0,637.1,485.29
2018,10,5,9,15,794.5,81.5,1.1,26.6,508.5,690.07,519.31
2018,10,5,9,30,812.0,84.0,1.1,27.2,549.0,742.06,551.48
2018,10,5,9,45,823.5,86.5,1.15,27.85,583.5,781.15,574.85
2018,10,5,10,0,835.0,89.0,1.2,28.5,618.0,824.3,600.67
2018,10,5,10,15,844.0,90.5,1.2,28.7,646.5,861.81,622.89
2018,10,5,10,30,853.0,92.0,1.2,28.9,675.0,896.63,643.22
2018,10,5,10,45,858.5,93.5,1.15,29.15,696.5,925.27,658.62
2018,10,5,11,0,864.0,95.0,1.1,29.4,718.0,950.69,671.92
2018,10,5,11,15,867.0,96.0,1.1,29.55,731.5,969.7,682.35
2018,10,5,11,30,870.0,97.0,1.1,29.7,745.0,985.15,690.73
2018,10,5,11,45,870.5,97.5,1.1,29.85,750.5,993.86,695.14
2018,10,5,12,0,871.0,98.0,1.1,30.0,756.0,998.82,697.48
2018,10,5,12,15,834.5,112.0,1.05,30.05,741.0,978.05,683.72
2018,10,5,12,30,798.0,126.0,1.0,30.1,726.0,964.87,675.05
2018,10,5,12,45,732.5,151.5,0.95,30.2,696.5,927.52,651.4
2018,10,5,13,0,667.0,177.0,0.9,30.3,667.0,882.26,623.07
2018,10,5,13,15,531.0,203.0,0.85,30.3,587.0,759.29,544.38
2018,10,5,13,30,395.0,229.0,0.8,30.3,507.0,647.54,469.33
2018,10,5,13,45,381.5,228.5,0.7,30.3,489.0,623.3,453.43
2018,10,5,14,0,368.0,228.0,0.6,30.3,471.0,598.06,435.89
2018,10,5,14,15,417.5,206.0,0.55,30.25,469.0,602.88,440.75
2018,10,5,14,30,467.0,184.0,0.5,30.2,467.0,602.59,441.73
2018,10,5,14,45,601.0,139.5,0.4,30.15,479.0,645.29,472.21
2018,10,5,15,0,735.0,95.0,0.3,30.1,491.0,664.05,485.0
2018,10,5,15,15,723.5,89.0,0.35,30.05,451.5,614.05,452.44
2018,10,5,15,30,712.0,83.0,0.4,30.0,412.0,562.97,418.2
2018,10,5,15,45,622.5,81.0,0.45,29.95,346.0,471.06,353.45
2018,10,5,16,0,533.0,79.0,0.5,29.9,280.0,385.57,291.22
2018,10,5,16,15,559.5,71.5,0.55,29.5,255.0,357.9,269.66
2018,10,5,16,30,586.0,64.0,0.6,29.1,230.0,326.05,242.68
2018,10,5,16,45,518.5,57.0,0.65,28.65,182.0,257.05,187.21
2018,10,5,17,0,451.0,50.0,0.7,28.2,134.0,195.55,136.54
2018,10,5,17,15,332.0,40.0,0.75,27.45,91.0,127.08,82.29
2018,10,5,17,30,213.0,30.0,0.8,26.7,48.0,72.54,37.39
2018,10,5,17,45,115.5,16.5,0.8,25.95,25.5,26.8,0.0
2018,10,5,18,0,18.0,3.0,0.8,25.2,3.0,0.0,0.0
2018,10,5,18,15,9.0,1.5,0.8,25.2,1.5,0.0,0.0
2018,10,5,18,30,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.25,23.4,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.3,22.65,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.25,21.65,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.2,21.35,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.15,21.05,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.05,20.35,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.0,19.65,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.1,19.35,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,6,6,15,40.5,7.5,1.4,19.5,8.5,0.0,0.0
2018,10,6,6,30,81.0,15.0,1.6,19.8,17.0,21.68,0.0
2018,10,6,6,45,190.0,29.0,1.8,20.1,49.5,66.54,33.45
2018,10,6,7,0,299.0,43.0,2.0,20.4,82.0,120.03,80.37
2018,10,6,7,15,277.5,47.5,2.0,20.85,96.5,138.18,100.18
2018,10,6,7,30,256.0,52.0,2.0,21.3,111.0,153.39,116.5
2018,10,6,7,45,128.0,54.5,2.0,21.75,84.0,112.22,86.49
2018,10,6,8,0,0.0,57.0,2.0,22.2,57.0,50.34,36.26
2018,10,6,8,15,0.0,73.0,1.95,22.7,73.0,64.62,47.92
2018,10,6,8,30,0.0,89.0,1.9,23.2,89.0,79.34,59.7
2018,10,6,8,45,0.5,105.5,1.85,23.7,105.5,94.96,72.02
2018,10,6,9,0,1.0,122.0,1.8,24.2,122.0,110.74,84.3
2018,10,6,9,15,10.0,158.0,1.7,24.6,163.5,151.86,116.74
2018,10,6,9,30,19.0,194.0,1.6,25.0,205.0,194.4,149.59
2018,10,6,9,45,22.5,214.5,1.5,25.35,228.0,217.99,167.14
2018,10,6,10,0,26.0,235.0,1.4,25.7,251.0,241.93,184.75
2018,10,6,10,15,35.0,255.5,1.35,26.0,278.5,285.57,217.18
2018,10,6,10,30,44.0,276.0,1.3,26.3,306.0,316.9,239.86
2018,10,6,10,45,55.5,298.0,1.2,26.6,337.0,352.79,265.56
2018,10,6,11,0,67.0,320.0,1.1,26.9,368.0,389.26,291.17
2018,10,6,11,15,63.5,323.0,1.0,27.1,369.0,390.08,290.57
2018,10,6,11,30,60.0,326.0,0.9,27.3,370.0,390.61,290.01
2018,10,6,11,45,66.0,332.0,0.85,27.55,381.0,403.76,298.94
2018,10,6,12,0,72.0,338.0,0.8,27.8,392.0,416.78,307.65
2018,10,6,12,15,106.0,346.5,0.75,27.9,426.0,460.6,339.04
2018,10,6,12,30,140.0,355.0,0.7,28.0,460.0,522.25,381.69
2018,10,6,12,45,129.0,350.0,0.65,28.1,445.5,504.35,368.15
2018,10,6,13,0,118.0,345.0,0.6,28.2,431.0,486.11,355.13
2018,10,6,13,15,205.5,324.5,0.6,28.25,470.0,545.2,398.91
2018,10,6,13,30,293.0,304.0,0.6,28.3,509.0,617.13,449.43
2018,10,6,13,45,350.0,273.0,0.55,28.35,509.0,626.65,456.65
2018,10,6,14,0,407.0,242.0,0.5,28.4,509.0,647.68,471.79
2018,10,6,14,15,333.5,245.5,0.55,28.35,457.0,558.56,411.4
2018,10,6,14,30,260.0,249.0,0.6,28.3,405.0,489.2,363.71
2018,10,6,14,45,462.5,183.5,0.65,28.25,439.0,577.86,431.43
2018,10,6,15,0,665.0,118.0,0.7,28.2,473.0,640.28,477.84
2018,10,6,15,15,669.0,107.5,0.75,28.05,439.0,598.7,449.45
2018,10,6,15,30,673.0,97.0,0.8,27.9,405.0,554.77,419.49
2018,10,6,15,45,637.0,93.5,0.8,27.8,359.0,492.92,374.67
2018,10,6,16,0,601.0,90.0,0.8,27.7,313.0,433.18,330.0
2018,10,6,16,15,555.0,83.0,0.8,27.35,265.5,367.5,279.65
2018,10,6,16,30,509.0,76.0,0.8,27.0,218.0,305.96,230.67
2018,10,6,16,45,441.0,67.0,0.8,26.65,171.5,239.13,176.45
2018,10,6,17,0,373.0,58.0,0.8,26.3,125.0,178.16,126.04
2018,10,6,17,15,275.5,44.5,0.75,25.7,85.0,116.93,76.64
2018,10,6,17,30,178.0,31.0,0.7,25.1,45.0,67.13,33.27
2018,10,6,17,45,93.5,16.5,0.7,24.5,23.5,24.45,0.0
2018,10,6,18,0,9.0,2.0,0.7,23.9,2.0,0.0,0.0
2018,10,6,18,15,4.5,1.0,0.7,23.9,1.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,0.8,21.95,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,0.75,21.4,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,0.5,20.85,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,0.35,20.9,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,0.25,20.85,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,0.2,20.8,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,0.15,20.8,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,0.1,20.8,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,0.15,20.75,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,0.2,20.7,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,0.25,20.6,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,0.3,20.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,0.35,20.25,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,10,7,6,15,32.0,6.5,0.45,20.55,7.5,0.0,0.0
2018,10,7,6,30,64.0,13.0,0.5,20.9,15.0,18.26,0.0
2018,10,7,6,45,131.5,28.5,0.5,21.25,42.0,56.51,27.29
2018,10,7,7,0,199.0,44.0,0.5,21.6,69.0,98.94,66.51
2018,10,7,7,15,253.0,59.0,0.5,22.05,106.5,144.15,104.59
2018,10,7,7,30,307.0,74.0,0.5,22.5,144.0,196.12,148.14
2018,10,7,7,45,211.5,92.0,0.45,22.9,145.5,188.22,145.4
2018,10,7,8,0,116.0,110.0,0.4,23.3,147.0,167.87,130.7
2018,10,7,8,15,70.5,130.0,0.4,23.75,153.5,163.6,127.35
2018,10,7,8,30,25.0,150.0,0.4,24.2,160.0,153.78,118.76
2018,10,7,8,45,86.0,175.0,0.4,24.65,216.5,226.99,176.34
2018,10,7,9,0,147.0,200.0,0.4,25.1,273.0,310.09,239.25
2018,10,7,9,15,357.5,178.5,0.4,25.5,375.5,473.29,360.96
2018,10,7,9,30,568.0,157.0,0.4,25.9,478.0,637.31,475.84
2018,10,7,9,45,418.0,206.0,0.4,26.3,450.5,586.02,434.66
2018,10,7,10,0,268.0,255.0,0.4,26.7,423.0,513.27,380.56
2018,10,7,10,15,265.0,270.5,0.45,27.0,443.0,537.54,397.34
2018,10,7,10,30,262.0,286.0,0.5,27.3,463.0,560.65,412.15
2018,10,7,10,45,224.5,308.5,0.5,27.6,463.5,540.96,396.54
2018,10,7,11,0,187.0,331.0,0.5,27.9,464.0,535.1,390.58
2018,10,7,11,15,348.0,282.0,0.6,28.1,536.0,659.1,479.14
2018,10,7,11,30,509.0,233.0,0.7,28.3,608.0,788.17,566.47
2018,10,7,11,45,601.0,204.5,0.75,28.5,651.0,861.08,613.21
2018,10,7,12,0,693.0,176.0,0.8,28.7,694.0,925.26,652.56
2018,10,7,12,15,495.0,247.5,0.85,28.8,617.0,797.46,569.28
2018,10,7,12,30,297.0,319.0,0.9,28.9,540.0,657.88,474.9
2018,10,7,12,45,350.0,298.0,0.95,29.0,555.0,683.98,495.83
2018,10,7,13,0,403.0,277.0,1.0,29.1,570.0,724.88,524.33
2018,10,7,13,15,507.5,234.0,1.05,29.15,593.0,770.86,557.78
2018,10,7,13,30,612.0,191.0,1.1,29.2,616.0,817.2,590.74
2018,10,7,13,45,496.5,223.0,1.15,29.2,559.5,722.6,527.04
2018,10,7,14,0,381.0,255.0,1.2,29.2,503.0,623.15,459.54
2018,10,7,14,15,435.0,224.0,1.2,29.15,493.5,636.93,471.77
2018,10,7,14,30,489.0,193.0,1.2,29.1,484.0,629.87,468.94
2018,10,7,14,45,494.5,175.5,1.25,29.0,453.5,593.74,445.43
2018,10,7,15,0,500.0,158.0,1.3,28.9,423.0,555.5,420.08
2018,10,7,15,15,435.5,153.5,1.25,28.75,370.0,481.32,366.69
2018,10,7,15,30,371.0,149.0,1.2,28.6,317.0,411.99,315.82
2018,10,7,15,45,419.0,130.0,1.2,28.45,299.5,398.55,306.5
2018,10,7,16,0,467.0,111.0,1.2,28.3,282.0,378.99,291.21
2018,10,7,16,15,463.0,95.0,1.1,27.85,243.5,331.74,253.82
2018,10,7,16,30,459.0,79.0,1.0,27.4,205.0,284.15,214.8
2018,10,7,16,45,409.0,68.5,0.95,27.0,163.0,226.13,166.89
2018,10,7,17,0,359.0,58.0,0.9,26.6,121.0,173.84,122.76
2018,10,7,17,15,262.0,44.0,0.9,26.0,81.5,113.27,73.87
2018,10,7,17,30,165.0,30.0,0.9,25.4,42.0,63.29,28.66
2018,10,7,17,45,86.5,16.0,0.85,24.8,22.0,23.19,0.0
2018,10,7,18,0,8.0,2.0,0.8,24.2,2.0,0.0,0.0
2018,10,7,18,15,4.0,1.0,0.8,24.2,1.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,0.85,23.8,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.85,21.45,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.7,19.85,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.85,19.2,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,8,6,15,45.5,7.0,1.25,19.7,8.0,0.0,0.0
2018,10,8,6,30,91.0,14.0,1.5,20.2,16.0,22.0,0.0
2018,10,8,6,45,220.5,26.0,1.75,20.75,49.0,69.4,31.02
2018,10,8,7,0,350.0,38.0,2.0,21.3,82.0,129.27,85.26
2018,10,8,7,15,441.0,46.0,2.1,21.9,127.5,188.43,135.5
2018,10,8,7,30,532.0,54.0,2.2,22.5,173.0,258.47,194.97
2018,10,8,7,45,591.5,58.5,2.25,23.05,222.0,321.99,249.27
2018,10,8,8,0,651.0,63.0,2.3,23.6,271.0,391.5,306.78
2018,10,8,8,15,690.5,66.0,2.4,24.05,319.0,453.21,356.83
2018,10,8,8,30,730.0,69.0,2.5,24.5,367.0,518.68,408.05
2018,10,8,8,45,598.5,97.5,2.6,24.95,361.0,507.97,399.35
2018,10,8,9,0,467.0,126.0,2.7,25.4,355.0,473.38,372.02
2018,10,8,9,15,361.5,173.5,2.7,25.7,360.0,471.36,367.86
2018,10,8,9,30,256.0,221.0,2.7,26.0,365.0,444.59,344.69
2018,10,8,9,45,241.5,241.5,2.7,26.3,384.0,466.51,359.64
2018,10,8,10,0,227.0,262.0,2.7,26.6,403.0,471.65,362.02
2018,10,8,10,15,283.0,252.5,2.75,26.8,437.0,533.93,408.15
2018,10,8,10,30,339.0,243.0,2.8,27.0,471.0,583.57,444.46
2018,10,8,10,45,189.5,206.0,2.8,27.25,334.0,410.34,314.58
2018,10,8,11,0,40.0,169.0,2.8,27.5,197.0,201.87,153.44
2018,10,8,11,15,25.5,182.0,2.8,27.65,200.0,201.75,152.92
2018,10,8,11,30,11.0,195.0,2.8,27.8,203.0,189.84,142.95
2018,10,8,11,45,60.0,260.0,2.8,27.95,304.5,319.27,242.32
2018,10,8,12,0,109.0,325.0,2.8,28.1,406.0,458.83,345.17
2018,10,8,12,15,118.0,326.5,2.8,28.2,414.0,469.57,352.42
2018,10,8,12,30,127.0,328.0,2.8,28.3,422.0,479.7,359.88
2018,10,8,12,45,194.5,322.5,2.8,28.35,464.0,539.26,404.74
2018,10,8,13,0,262.0,317.0,2.8,28.4,506.0,614.45,459.39
2018,10,8,13,15,235.5,285.5,2.8,28.4,452.0,548.41,412.46
2018,10,8,13,30,209.0,254.0,2.8,28.4,398.0,482.43,365.6
2018,10,8,13,45,357.0,211.0,2.8,28.35,446.5,581.47,441.74
2018,10,8,14,0,505.0,168.0,2.8,28.3,495.0,652.7,496.05
2018,10,8,14,15,346.0,136.0,2.8,28.2,355.0,462.63,357.28
2018,10,8,14,30,187.0,104.0,2.8,28.1,215.0,281.86,219.97
2018,10,8,14,45,395.5,104.5,2.8,28.0,318.5,444.62,347.83
2018,10,8,15,0,604.0,105.0,2.8,27.9,422.0,579.48,449.08
2018,10,8,15,15,416.0,118.0,2.7,27.7,327.5,428.3,334.32
2018,10,8,15,30,228.0,131.0,2.6,27.5,233.0,289.32,226.54
2018,10,8,15,45,366.0,109.5,2.5,27.25,251.5,344.94,270.91
2018,10,8,16,0,504.0,88.0,2.4,27.0,270.0,378.37,295.61
2018,10,8,16,15,547.0,73.5,2.2,26.55,244.0,352.32,272.96
2018,10,8,16,30,590.0,59.0,2.0,26.1,218.0,320.19,243.95
2018,10,8,16,45,526.5,52.0,1.8,25.7,171.0,252.77,187.09
2018,10,8,17,0,463.0,45.0,1.6,25.3,124.0,192.38,135.27
2018,10,8,17,15,353.0,35.5,1.5,24.75,83.5,126.38,80.96
2018,10,8,17,30,243.0,26.0,1.4,24.2,43.0,71.67,27.82
2018,10,8,17,45,128.5,14.5,1.35,23.65,22.5,25.9,0.0
2018,10,8,18,0,14.0,3.0,1.3,23.1,2.0,0.0,0.0
2018,10,8,18,15,7.0,1.5,1.3,23.1,1.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.3,22.05,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.35,21.55,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.45,21.35,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.55,21.2,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.55,20.95,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.5,20.65,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.35,20.05,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.25,19.75,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.3,18.95,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.35,18.9,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.55,19.05,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,10,9,6,15,17.5,5.5,1.8,19.45,6.0,0.0,0.0
2018,10,9,6,30,35.0,11.0,2.0,19.8,12.0,13.61,0.0
2018,10,9,6,45,95.5,27.0,2.2,20.1,37.0,46.25,18.99
2018,10,9,7,0,156.0,43.0,2.4,20.4,62.0,84.76,56.87
2018,10,9,7,15,197.5,60.5,2.55,20.85,96.5,125.35,91.83
2018,10,9,7,30,239.0,78.0,2.7,21.3,131.0,171.12,131.15
2018,10,9,7,45,298.5,92.5,2.8,21.8,175.5,233.44,183.3
2018,10,9,8,0,358.0,107.0,2.9,22.3,220.0,296.27,235.15
2018,10,9,8,15,345.5,121.0,3.0,22.7,245.0,326.57,260.37
2018,10,9,8,30,333.0,135.0,3.1,23.1,270.0,344.08,274.76
2018,10,9,8,45,186.5,158.5,3.25,23.55,235.5,283.83,225.74
2018,10,9,9,0,40.0,182.0,3.4,24.0,201.0,206.84,161.79
2018,10,9,9,15,27.0,180.0,3.4,24.3,193.5,196.11,152.63
2018,10,9,9,30,14.0,178.0,3.4,24.6,186.0,175.08,135.18
2018,10,9,9,45,35.5,216.0,3.45,24.9,237.5,242.78,188.27
2018,10,9,10,0,57.0,254.0,3.5,25.2,289.0,303.43,234.76
2018,10,9,10,15,104.5,283.0,3.45,25.4,351.5,379.08,292.69
2018,10,9,10,30,152.0,312.0,3.4,25.6,414.0,473.82,363.24
2018,10,9,10,45,112.0,305.5,3.4,25.8,382.0,432.71,330.7
2018,10,9,11,0,72.0,299.0,3.4,26.0,350.0,372.13,284.14
2018,10,9,11,15,52.0,282.0,3.35,26.05,319.0,334.67,255.39
2018,10,9,11,30,32.0,265.0,3.3,26.1,288.0,296.76,226.04
2018,10,9,11,45,41.5,276.5,3.2,26.15,307.0,319.04,243.05
2018,10,9,12,0,51.0,288.0,3.1,26.2,326.0,341.37,259.84
2018,10,9,12,15,90.0,279.5,3.05,26.15,346.0,371.19,283.62
2018,10,9,12,30,129.0,271.0,3.0,26.1,366.0,418.12,319.7
2018,10,9,12,45,144.0,275.0,2.9,26.05,379.5,436.21,333.3
2018,10,9,13,0,159.0,279.0,2.8,26.0,393.0,453.33,346.26
2018,10,9,13,15,322.5,262.0,2.75,25.95,485.5,605.76,461.19
2018,10,9,13,30,486.0,245.0,2.7,25.9,578.0,750.27,565.39
2018,10,9,13,45,389.5,250.5,2.65,25.8,511.0,654.1,495.56
2018,10,9,14,0,293.0,256.0,2.6,25.7,444.0,546.43,417.79
2018,10,9,14,15,269.0,247.0,2.6,25.6,413.0,505.48,388.81
2018,10,9,14,30,245.0,238.0,2.6,25.5,382.0,465.24,359.59
2018,10,9,14,45,275.0,223.5,2.55,25.45,374.5,461.75,358.39
2018,10,9,15,0,305.0,209.0,2.5,25.4,367.0,454.92,354.32
2018,10,9,15,15,239.0,189.5,2.4,25.25,306.5,373.34,292.25
2018,10,9,15,30,173.0,170.0,2.3,25.1,246.0,287.22,225.79
2018,10,9,15,45,111.5,130.5,2.2,24.95,177.5,199.66,156.85
2018,10,9,16,0,50.0,91.0,2.1,24.8,109.0,112.3,86.56
2018,10,9,16,15,123.5,94.0,1.85,24.5,129.0,154.41,120.55
2018,10,9,16,30,197.0,97.0,1.6,24.2,149.0,187.94,145.5
2018,10,9,16,45,174.0,78.0,1.4,23.9,116.5,147.32,111.08
2018,10,9,17,0,151.0,59.0,1.2,23.6,84.0,109.47,78.74
2018,10,9,17,15,96.5,40.0,1.15,23.15,54.0,67.4,44.1
2018,10,9,17,30,42.0,21.0,1.1,22.7,24.0,28.1,6.86
2018,10,9,17,45,21.0,10.5,1.05,22.2,12.0,11.61,0.0
2018,10,9,18,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.15,21.3,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.25,20.45,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,20.15,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.25,19.3,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.3,19.25,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.35,19.2,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.45,19.2,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.55,19.25,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.6,19.35,0.0,0.0,0.0
