Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,3,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,20,6,15,6.5,1.5,2.3,13.05,1.5,0.0,0.0
2018,10,20,6,30,13.0,3.0,2.4,13.2,3.0,0.0,0.0
2018,10,20,6,45,6.5,10.5,2.5,13.4,10.5,10.68,0.0
2018,10,20,7,0,0.0,18.0,2.6,13.6,18.0,15.85,6.3
2018,10,20,7,15,3.0,29.5,2.6,13.85,30.0,26.9,16.74
2018,10,20,7,30,6.0,41.0,2.6,14.1,42.0,38.34,26.85
2018,10,20,7,45,3.5,50.5,2.65,14.4,51.0,46.08,33.76
2018,10,20,8,0,1.0,60.0,2.7,14.7,60.0,53.64,40.3
2018,10,20,8,15,0.5,59.0,2.7,14.95,59.0,52.38,39.19
2018,10,20,8,30,0.0,58.0,2.7,15.2,58.0,51.22,38.09
2018,10,20,8,45,0.0,50.5,2.65,15.4,50.5,44.57,32.33
2018,10,20,9,0,0.0,43.0,2.6,15.6,43.0,37.94,26.6
2018,10,20,9,15,0.0,44.0,2.65,15.75,44.0,38.84,27.26
2018,10,20,9,30,0.0,45.0,2.7,15.9,45.0,39.74,27.91
2018,10,20,9,45,0.0,60.0,2.7,16.05,60.0,53.05,38.97
2018,10,20,10,0,0.0,75.0,2.7,16.2,75.0,66.4,49.94
2018,10,20,10,15,0.0,92.0,2.7,16.3,92.0,81.55,62.35
2018,10,20,10,30,0.0,109.0,2.7,16.4,109.0,97.37,75.21
2018,10,20,10,45,0.0,115.0,2.7,16.45,115.0,102.97,79.66
2018,10,20,11,0,0.0,121.0,2.7,16.5,121.0,108.6,84.14
2018,10,20,11,15,0.0,115.0,2.75,16.7,115.0,102.93,79.37
2018,10,20,11,30,0.0,109.0,2.8,16.9,109.0,97.31,74.68
2018,10,20,11,45,0.0,105.5,2.9,17.1,105.5,94.05,71.94
2018,10,20,12,0,0.0,102.0,3.0,17.3,102.0,90.8,69.22
2018,10,20,12,15,0.0,97.0,3.15,17.65,97.0,86.17,65.36
2018,10,20,12,30,0.0,92.0,3.3,18.0,92.0,81.62,61.58
2018,10,20,12,45,14.5,135.5,3.45,18.35,145.0,144.6,113.31
2018,10,20,13,0,29.0,179.0,3.6,18.7,198.0,203.58,160.97
2018,10,20,13,15,134.5,228.5,3.6,18.95,314.0,372.95,297.58
2018,10,20,13,30,240.0,278.0,3.6,19.2,430.0,541.32,427.47
2018,10,20,13,45,361.0,239.0,3.65,19.5,457.0,598.37,473.14
2018,10,20,14,0,482.0,200.0,3.7,19.8,484.0,664.47,524.87
2018,10,20,14,15,388.5,204.5,3.65,19.85,425.0,573.72,455.35
2018,10,20,14,30,295.0,209.0,3.6,19.9,366.0,473.95,378.64
2018,10,20,14,45,337.0,186.5,3.55,19.9,353.5,467.78,375.8
2018,10,20,15,0,379.0,164.0,3.5,19.9,341.0,470.5,378.83
2018,10,20,15,15,333.5,150.5,3.3,19.65,295.0,393.55,318.64
2018,10,20,15,30,288.0,137.0,3.1,19.4,249.0,333.56,270.78
2018,10,20,15,45,377.5,112.5,2.85,19.15,239.5,352.22,285.79
2018,10,20,16,0,467.0,88.0,2.6,18.9,230.0,348.8,281.48
2018,10,20,16,15,444.0,72.5,2.45,18.3,188.0,297.41,237.68
2018,10,20,16,30,421.0,57.0,2.3,17.7,146.0,243.81,190.82
2018,10,20,16,45,408.5,46.0,2.15,17.1,113.0,200.57,150.73
2018,10,20,17,0,396.0,35.0,2.0,16.5,80.0,158.56,109.75
2018,10,20,17,15,256.5,23.5,2.0,16.05,47.0,86.83,31.95
2018,10,20,17,30,117.0,12.0,2.0,15.6,14.0,28.38,0.0
2018,10,20,17,45,58.5,6.0,2.05,15.1,7.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,5.2,10.15,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,5.4,9.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,5.65,9.3,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,5.9,8.9,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,5.55,8.25,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,5.2,7.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,4.5,6.4,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,4.2,5.95,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,3.65,5.05,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,3.3,4.45,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,3.2,4.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,3.1,4.1,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.95,3.8,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.8,3.65,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.7,3.55,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.65,3.45,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,10,21,6,15,31.5,3.5,2.75,3.65,3.0,0.0,0.0
2018,10,21,6,30,63.0,7.0,2.9,3.9,6.0,0.0,0.0
2018,10,21,6,45,239.0,18.0,3.05,4.15,35.0,58.1,0.0
2018,10,21,7,0,415.0,29.0,3.2,4.4,64.0,140.98,87.64
2018,10,21,7,15,522.5,36.5,3.45,4.9,111.5,206.59,155.58
2018,10,21,7,30,630.0,44.0,3.7,5.4,159.0,287.27,229.87
2018,10,21,7,45,691.0,49.0,3.9,5.9,210.0,357.68,295.66
2018,10,21,8,0,752.0,54.0,4.1,6.4,261.0,433.78,364.55
2018,10,21,8,15,791.5,58.0,4.2,6.85,312.0,502.58,425.25
2018,10,21,8,30,831.0,62.0,4.3,7.3,363.0,573.79,485.77
2018,10,21,8,45,858.0,64.5,4.35,7.7,410.5,637.23,537.96
2018,10,21,9,0,885.0,67.0,4.4,8.1,458.0,695.75,584.1
2018,10,21,9,15,904.0,69.0,4.35,8.5,500.5,752.28,625.13
2018,10,21,9,30,923.0,71.0,4.3,8.9,543.0,807.62,664.32
2018,10,21,9,45,936.5,72.5,4.25,9.25,579.5,856.33,697.85
2018,10,21,10,0,950.0,74.0,4.2,9.6,616.0,902.77,729.13
2018,10,21,10,15,956.5,75.0,4.1,9.95,643.5,939.87,752.87
2018,10,21,10,30,963.0,76.0,4.0,10.3,671.0,973.73,774.26
2018,10,21,10,45,969.0,76.5,3.9,10.65,692.5,1003.08,792.24
2018,10,21,11,0,975.0,77.0,3.8,11.0,714.0,1028.82,807.56
2018,10,21,11,15,978.5,77.5,3.7,11.3,727.5,1048.36,818.65
2018,10,21,11,30,982.0,78.0,3.6,11.6,741.0,1063.92,827.05
2018,10,21,11,45,983.5,77.5,3.5,11.85,746.0,1072.23,830.69
2018,10,21,12,0,985.0,77.0,3.4,12.1,751.0,1076.37,831.67
2018,10,21,12,15,984.5,77.0,3.3,12.3,748.0,1074.96,829.17
2018,10,21,12,30,984.0,77.0,3.2,12.5,745.0,1069.36,824.04
2018,10,21,12,45,981.5,76.0,3.1,12.7,733.5,1056.44,814.12
2018,10,21,13,0,979.0,75.0,3.0,12.9,722.0,1039.45,801.66
2018,10,21,13,15,973.5,74.5,2.95,13.0,702.5,1016.29,785.92
2018,10,21,13,30,968.0,74.0,2.9,13.1,683.0,989.39,767.75
2018,10,21,13,45,960.0,72.5,2.85,13.2,655.5,955.44,744.75
2018,10,21,14,0,952.0,71.0,2.8,13.3,628.0,918.24,719.49
2018,10,21,14,15,939.0,70.5,2.7,13.3,593.5,875.05,689.74
2018,10,21,14,30,926.0,70.0,2.6,13.3,559.0,829.4,658.07
2018,10,21,14,45,907.5,67.5,2.55,13.3,517.0,774.98,620.04
2018,10,21,15,0,889.0,65.0,2.5,13.3,475.0,719.16,580.45
2018,10,21,15,15,865.5,62.5,2.3,13.1,429.5,658.95,536.12
2018,10,21,15,30,842.0,60.0,2.1,12.9,384.0,598.52,488.38
2018,10,21,15,45,808.0,56.5,1.95,12.7,334.5,534.82,436.74
2018,10,21,16,0,774.0,53.0,1.8,12.5,285.0,468.42,381.26
2018,10,21,16,15,721.5,48.5,1.55,11.8,234.0,394.51,318.2
2018,10,21,16,30,669.0,44.0,1.3,11.1,183.0,325.16,256.69
2018,10,21,16,45,580.0,38.0,1.1,10.35,134.5,246.98,187.29
2018,10,21,17,0,491.0,32.0,0.9,9.6,86.0,178.39,124.22
2018,10,21,17,15,310.5,21.5,0.95,9.1,49.5,95.5,27.12
2018,10,21,17,30,130.0,11.0,1.0,8.6,13.0,29.36,0.0
2018,10,21,17,45,65.0,5.5,1.05,8.15,6.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.0,1.55,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.95,0.55,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.9,0.45,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.85,0.35,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,10,22,6,15,26.5,3.0,0.9,0.75,2.5,0.0,0.0
2018,10,22,6,30,53.0,6.0,1.0,1.3,5.0,0.0,0.0
2018,10,22,6,45,223.0,16.5,1.05,1.8,32.0,54.08,0.0
2018,10,22,7,0,393.0,27.0,1.1,2.3,59.0,133.55,80.8
2018,10,22,7,15,498.5,34.5,1.1,3.05,104.5,197.78,148.69
2018,10,22,7,30,604.0,42.0,1.1,3.8,150.0,276.1,219.89
2018,10,22,7,45,664.5,47.0,1.05,4.5,199.5,344.57,282.24
2018,10,22,8,0,725.0,52.0,1.0,5.2,249.0,418.76,346.89
2018,10,22,8,15,764.0,55.5,1.2,6.3,298.0,485.07,403.33
2018,10,22,8,30,803.0,59.0,1.4,7.4,347.0,553.79,459.46
2018,10,22,8,45,828.0,61.5,1.55,8.45,392.5,614.38,506.94
2018,10,22,9,0,853.0,64.0,1.7,9.5,438.0,669.94,548.44
2018,10,22,9,15,871.0,66.5,1.85,10.1,479.0,724.8,587.46
2018,10,22,9,30,889.0,69.0,2.0,10.7,520.0,778.49,624.9
2018,10,22,9,45,902.0,71.0,2.1,11.3,555.5,826.0,656.84
2018,10,22,10,0,915.0,73.0,2.2,11.9,591.0,871.31,686.82
2018,10,22,10,15,924.5,74.5,2.25,12.3,620.0,910.47,712.16
2018,10,22,10,30,934.0,76.0,2.3,12.7,649.0,946.69,735.3
2018,10,22,10,45,940.5,76.0,2.35,13.1,670.0,975.13,752.98
2018,10,22,11,0,947.0,76.0,2.4,13.5,691.0,1000.09,768.33
2018,10,22,11,15,950.5,77.0,2.45,13.8,704.5,1019.73,780.43
2018,10,22,11,30,954.0,78.0,2.5,14.1,718.0,1035.52,790.08
2018,10,22,11,45,955.5,78.5,2.55,14.4,723.5,1044.78,795.51
2018,10,22,12,0,957.0,79.0,2.6,14.7,729.0,1050.0,798.45
2018,10,22,12,15,955.5,79.0,2.65,14.85,725.5,1047.59,796.91
2018,10,22,12,30,954.0,79.0,2.7,15.0,722.0,1041.12,792.9
2018,10,22,12,45,950.5,79.0,2.75,15.2,711.0,1028.7,784.9
2018,10,22,13,0,947.0,79.0,2.8,15.4,700.0,1012.38,774.44
2018,10,22,13,15,884.5,96.5,2.85,15.45,663.5,957.62,738.09
2018,10,22,13,30,822.0,114.0,2.9,15.5,627.0,910.4,706.89
2018,10,22,13,45,678.5,149.0,2.9,15.55,560.5,805.48,633.59
2018,10,22,14,0,535.0,184.0,2.9,15.6,494.0,691.65,550.65
2018,10,22,14,15,632.0,147.0,2.85,15.55,493.0,718.76,573.99
2018,10,22,14,30,729.0,110.0,2.8,15.5,492.0,729.22,582.64
2018,10,22,14,45,762.5,95.0,2.8,15.45,468.0,702.96,564.56
2018,10,22,15,0,796.0,80.0,2.8,15.4,444.0,675.41,545.64
2018,10,22,15,15,669.0,92.0,2.6,15.1,377.0,569.4,463.73
2018,10,22,15,30,542.0,104.0,2.4,14.8,310.0,469.64,384.55
2018,10,22,15,45,548.0,88.0,2.2,14.55,272.5,425.5,348.77
2018,10,22,16,0,554.0,72.0,2.0,14.3,235.0,379.31,309.57
2018,10,22,16,15,527.0,63.5,1.8,13.55,195.5,324.61,262.33
2018,10,22,16,30,500.0,55.0,1.6,12.8,156.0,272.04,215.11
2018,10,22,16,45,449.0,43.5,1.4,12.1,115.0,210.85,159.87
2018,10,22,17,0,398.0,32.0,1.2,11.4,74.0,155.62,107.5
2018,10,22,17,15,251.0,21.0,1.25,10.85,42.5,81.69,11.99
2018,10,22,17,30,104.0,10.0,1.3,10.3,11.0,24.53,0.0
2018,10,22,17,45,52.0,5.0,1.35,9.75,5.5,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,10,23,6,15,3.5,0.5,1.0,4.4,0.5,0.0,0.0
2018,10,23,6,30,7.0,1.0,1.0,4.8,1.0,0.0,0.0
2018,10,23,6,45,21.5,13.5,1.0,5.2,15.0,16.06,0.0
2018,10,23,7,0,36.0,26.0,1.0,5.6,29.0,37.6,20.04
2018,10,23,7,15,111.0,44.0,1.2,6.25,62.0,87.14,65.36
2018,10,23,7,30,186.0,62.0,1.4,6.9,95.0,140.55,112.21
2018,10,23,7,45,275.0,74.5,1.55,7.6,140.0,210.28,173.05
2018,10,23,8,0,364.0,87.0,1.7,8.3,185.0,283.4,236.31
2018,10,23,8,15,377.5,103.0,1.7,8.9,221.5,329.73,276.06
2018,10,23,8,30,391.0,119.0,1.7,9.5,258.0,376.8,315.04
2018,10,23,8,45,419.5,132.0,1.65,10.15,298.5,430.63,358.05
2018,10,23,9,0,448.0,145.0,1.6,10.8,339.0,486.22,400.97
2018,10,23,9,15,460.5,157.5,1.65,11.6,373.5,530.98,434.22
2018,10,23,9,30,473.0,170.0,1.7,12.4,408.0,575.4,466.4
2018,10,23,9,45,449.0,190.5,1.75,13.2,429.0,598.5,481.05
2018,10,23,10,0,425.0,211.0,1.8,14.0,450.0,618.15,492.95
2018,10,23,10,15,408.5,228.0,1.8,14.6,467.0,637.28,504.56
2018,10,23,10,30,392.0,245.0,1.8,15.2,484.0,638.03,502.94
2018,10,23,10,45,370.0,260.0,1.75,15.85,491.5,644.74,505.01
2018,10,23,11,0,348.0,275.0,1.7,16.5,499.0,649.01,505.24
2018,10,23,11,15,334.5,284.5,1.75,16.8,503.5,652.86,506.89
2018,10,23,11,30,321.0,294.0,1.8,17.1,508.0,654.89,507.29
2018,10,23,11,45,342.0,291.0,1.8,17.45,520.5,674.66,521.18
2018,10,23,12,0,363.0,288.0,1.8,17.8,533.0,693.1,533.93
2018,10,23,12,15,397.5,276.5,1.9,17.9,543.5,713.37,549.74
2018,10,23,12,30,432.0,265.0,2.0,18.0,554.0,749.38,576.23
2018,10,23,12,45,430.0,260.0,2.1,18.15,544.0,737.26,568.06
2018,10,23,13,0,428.0,255.0,2.2,18.3,534.0,723.12,558.88
2018,10,23,13,15,448.5,240.0,2.25,18.3,525.0,717.28,556.35
2018,10,23,13,30,469.0,225.0,2.3,18.3,516.0,708.58,551.72
2018,10,23,13,45,503.0,204.0,2.35,18.3,504.0,702.22,549.19
2018,10,23,14,0,537.0,183.0,2.4,18.3,492.0,691.79,543.65
2018,10,23,14,15,520.0,176.0,2.4,18.2,461.0,650.6,514.28
2018,10,23,14,30,503.0,169.0,2.4,18.1,430.0,608.69,484.13
2018,10,23,14,45,556.5,142.0,2.4,18.0,410.5,596.85,477.47
2018,10,23,15,0,610.0,115.0,2.4,17.9,391.0,585.53,470.35
2018,10,23,15,15,659.5,96.5,2.25,17.6,367.5,567.56,457.14
2018,10,23,15,30,709.0,78.0,2.1,17.3,344.0,542.58,437.68
2018,10,23,15,45,714.0,68.0,1.95,16.95,305.5,493.36,398.07
2018,10,23,16,0,719.0,58.0,1.8,16.6,267.0,444.54,357.08
2018,10,23,16,15,625.5,54.5,1.65,15.65,212.0,358.42,285.83
2018,10,23,16,30,532.0,51.0,1.5,14.7,157.0,279.9,218.95
2018,10,23,16,45,422.5,43.5,1.4,13.75,112.5,201.72,151.69
2018,10,23,17,0,313.0,36.0,1.3,12.8,68.0,135.93,93.01
2018,10,23,17,15,189.0,22.5,1.3,12.3,38.5,69.1,0.0
2018,10,23,17,30,65.0,9.0,1.3,11.8,9.0,17.81,0.0
2018,10,23,17,45,32.5,4.5,1.3,11.25,4.5,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.75,4.7,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,10,24,6,15,13.0,2.0,1.85,4.75,1.5,0.0,0.0
2018,10,24,6,30,26.0,4.0,2.0,5.1,3.0,0.0,0.0
2018,10,24,6,45,184.5,15.5,2.15,5.45,28.0,46.59,0.0
2018,10,24,7,0,343.0,27.0,2.3,5.8,53.0,120.66,65.74
2018,10,24,7,15,458.5,35.0,2.35,6.45,97.5,189.3,140.73
2018,10,24,7,30,574.0,43.0,2.4,7.1,142.0,268.9,212.85
2018,10,24,7,45,640.5,49.0,2.45,7.8,192.0,336.78,275.13
2018,10,24,8,0,707.0,55.0,2.5,8.5,242.0,413.55,342.88
2018,10,24,8,15,749.5,59.0,2.7,9.25,291.5,481.31,401.36
2018,10,24,8,30,792.0,63.0,2.9,10.0,341.0,551.84,459.92
2018,10,24,8,45,821.0,65.0,3.1,10.75,387.0,613.78,509.71
2018,10,24,9,0,850.0,67.0,3.3,11.5,433.0,676.22,557.99
2018,10,24,9,15,871.0,69.0,3.3,11.8,475.0,727.13,594.39
2018,10,24,9,30,892.0,71.0,3.3,12.1,517.0,782.35,633.35
2018,10,24,9,45,908.0,72.0,3.25,12.45,553.0,831.02,666.32
2018,10,24,10,0,924.0,73.0,3.2,12.8,589.0,877.7,697.28
2018,10,24,10,15,934.0,74.0,3.15,13.05,618.0,916.81,722.63
2018,10,24,10,30,944.0,75.0,3.1,13.3,647.0,952.99,745.66
2018,10,24,10,45,950.5,76.0,3.05,13.6,668.5,982.75,763.89
2018,10,24,11,0,957.0,77.0,3.0,13.9,690.0,1009.0,779.63
2018,10,24,11,15,961.0,77.0,2.9,14.1,703.0,1027.94,790.18
2018,10,24,11,30,965.0,77.0,2.8,14.3,716.0,1043.0,798.15
2018,10,24,11,45,966.5,77.5,2.7,14.5,721.5,1052.25,802.28
2018,10,24,12,0,968.0,78.0,2.6,14.7,727.0,1057.43,803.83
2018,10,24,12,15,967.0,78.0,2.55,14.85,724.0,1055.42,801.47
2018,10,24,12,30,966.0,78.0,2.5,15.0,721.0,1049.33,796.62
2018,10,24,12,45,962.0,77.5,2.4,15.15,709.0,1035.66,786.33
2018,10,24,13,0,958.0,77.0,2.3,15.3,697.0,1018.06,773.65
2018,10,24,13,15,950.5,76.5,2.25,15.35,676.5,993.37,757.23
2018,10,24,13,30,943.0,76.0,2.2,15.4,656.0,965.13,738.56
2018,10,24,13,45,934.0,75.0,2.1,15.45,629.0,931.57,715.76
2018,10,24,14,0,925.0,74.0,2.0,15.5,602.0,894.93,690.87
2018,10,24,14,15,913.0,72.0,1.95,15.5,568.0,851.71,661.98
2018,10,24,14,30,901.0,70.0,1.9,15.5,534.0,806.07,631.17
2018,10,24,14,45,883.5,67.5,1.85,15.45,493.5,753.54,595.16
2018,10,24,15,0,866.0,65.0,1.8,15.4,453.0,699.62,557.59
2018,10,24,15,15,841.5,62.5,1.65,15.15,408.0,640.02,514.21
2018,10,24,15,30,817.0,60.0,1.5,14.9,363.0,584.69,470.99
2018,10,24,15,45,780.0,56.5,1.4,14.7,314.5,516.5,416.79
2018,10,24,16,0,743.0,53.0,1.3,14.5,266.0,450.31,362.24
2018,10,24,16,15,686.0,48.5,1.2,13.7,216.0,376.39,300.3
2018,10,24,16,30,629.0,44.0,1.1,12.9,166.0,307.53,240.15
2018,10,24,16,45,534.0,37.0,1.0,12.05,119.5,229.02,171.36
2018,10,24,17,0,439.0,30.0,0.9,11.2,73.0,164.22,110.37
2018,10,24,17,15,271.0,20.0,0.95,10.75,41.5,83.3,0.0
2018,10,24,17,30,103.0,10.0,1.0,10.3,10.0,24.31,0.0
2018,10,24,17,45,51.5,5.0,1.05,9.8,5.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.45,3.9,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.65,3.45,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.75,3.35,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.8,3.25,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.75,3.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.65,3.1,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,10,25,6,15,9.5,1.0,1.3,2.85,0.5,0.0,0.0
2018,10,25,6,30,19.0,2.0,1.4,3.1,1.0,0.0,0.0
2018,10,25,6,45,50.0,12.0,1.5,3.35,14.5,19.74,0.0
2018,10,25,7,0,81.0,22.0,1.6,3.6,28.0,46.86,22.17
2018,10,25,7,15,159.0,38.0,1.65,3.95,61.0,101.24,76.1
2018,10,25,7,30,237.0,54.0,1.7,4.3,94.0,157.3,126.5
2018,10,25,7,45,258.0,72.5,1.7,4.6,129.0,201.53,167.49
2018,10,25,8,0,279.0,91.0,1.7,4.9,164.0,238.89,201.78
2018,10,25,8,15,236.0,115.5,1.6,5.35,185.5,259.32,220.09
2018,10,25,8,30,193.0,140.0,1.5,5.8,207.0,264.75,224.56
2018,10,25,8,45,188.5,159.5,1.4,6.2,232.0,292.9,247.64
2018,10,25,9,0,184.0,179.0,1.3,6.6,257.0,320.28,269.23
2018,10,25,9,15,195.5,197.0,1.3,7.2,287.5,356.8,297.98
2018,10,25,9,30,207.0,215.0,1.3,7.8,318.0,393.92,326.51
2018,10,25,9,45,256.5,224.0,1.3,8.35,360.5,466.22,382.86
2018,10,25,10,0,306.0,233.0,1.3,8.9,403.0,527.75,429.39
2018,10,25,10,15,389.5,225.0,1.2,9.25,452.0,601.55,484.81
2018,10,25,10,30,473.0,217.0,1.1,9.6,501.0,696.27,553.02
2018,10,25,10,45,528.0,205.5,1.05,9.95,533.0,746.8,587.67
2018,10,25,11,0,583.0,194.0,1.0,10.3,565.0,797.08,621.88
2018,10,25,11,15,433.0,244.5,1.0,10.55,523.0,719.52,561.49
2018,10,25,11,30,283.0,295.0,1.0,10.8,481.0,619.33,485.45
2018,10,25,11,45,263.0,302.0,0.95,11.0,476.0,610.13,478.23
2018,10,25,12,0,243.0,309.0,0.9,11.2,471.0,580.78,455.76
2018,10,25,12,15,193.0,310.0,0.9,11.3,438.5,532.5,419.05
2018,10,25,12,30,143.0,311.0,0.9,11.4,406.0,483.77,381.71
2018,10,25,12,45,137.5,305.0,0.9,11.5,395.0,470.08,371.86
2018,10,25,13,0,132.0,299.0,0.9,11.6,384.0,456.01,361.4
2018,10,25,13,15,144.5,288.5,0.9,11.65,379.0,453.21,360.19
2018,10,25,13,30,157.0,278.0,0.9,11.7,374.0,449.42,358.17
2018,10,25,13,45,254.5,254.0,0.9,11.7,401.5,520.82,415.17
2018,10,25,14,0,352.0,230.0,0.9,11.7,429.0,568.92,453.36
2018,10,25,14,15,302.0,222.5,0.95,11.75,386.5,506.84,406.37
2018,10,25,14,30,252.0,215.0,1.0,11.8,344.0,447.27,361.37
2018,10,25,14,45,245.0,198.0,1.05,11.8,315.0,412.03,335.37
2018,10,25,15,0,238.0,181.0,1.1,11.8,286.0,376.71,308.53
2018,10,25,15,15,336.5,148.5,1.0,11.6,280.5,393.04,323.49
2018,10,25,15,30,435.0,116.0,0.9,11.4,275.0,411.2,338.14
2018,10,25,15,45,508.5,93.0,0.8,11.2,254.5,407.05,333.56
2018,10,25,16,0,582.0,70.0,0.7,11.0,234.0,389.78,317.13
2018,10,25,16,15,421.0,64.5,0.7,10.65,171.0,276.89,223.99
2018,10,25,16,30,260.0,59.0,0.7,10.3,108.0,179.1,142.23
2018,10,25,16,45,141.5,42.5,0.7,9.9,68.0,98.31,74.07
2018,10,25,17,0,23.0,26.0,0.7,9.5,28.0,31.15,18.35
2018,10,25,17,15,12.5,14.0,0.75,9.2,15.0,15.47,0.0
2018,10,25,17,30,2.0,2.0,0.8,8.9,2.0,2.11,0.0
2018,10,25,17,45,1.0,1.0,0.85,8.55,1.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,26,6,15,7.5,1.5,1.55,6.0,1.0,0.0,0.0
2018,10,26,6,30,15.0,3.0,1.6,6.0,2.0,0.0,0.0
2018,10,26,6,45,15.0,5.0,1.65,6.0,5.0,7.2,0.0
2018,10,26,7,0,15.0,7.0,1.7,6.0,8.0,10.48,0.08
2018,10,26,7,15,7.5,10.5,1.9,6.1,11.0,11.64,4.0
2018,10,26,7,30,0.0,14.0,2.1,6.2,14.0,12.29,5.06
2018,10,26,7,45,0.0,15.0,2.3,6.25,15.0,13.18,5.96
2018,10,26,8,0,0.0,16.0,2.5,6.3,16.0,14.06,6.8
2018,10,26,8,15,0.0,16.0,2.65,6.5,16.0,14.07,6.81
2018,10,26,8,30,0.0,16.0,2.8,6.7,16.0,14.07,6.8
2018,10,26,8,45,0.0,18.0,2.95,6.9,18.0,15.84,8.32
2018,10,26,9,0,0.0,20.0,3.1,7.1,20.0,17.61,9.83
2018,10,26,9,15,0.0,23.5,3.25,7.2,23.5,20.71,12.5
2018,10,26,9,30,0.0,27.0,3.4,7.3,27.0,23.81,15.15
2018,10,26,9,45,0.0,33.0,3.6,7.4,33.0,29.12,19.71
2018,10,26,10,0,0.0,39.0,3.8,7.5,39.0,34.44,24.26
2018,10,26,10,15,0.0,41.0,3.95,7.55,41.0,36.22,25.73
2018,10,26,10,30,0.0,43.0,4.1,7.6,43.0,38.01,27.21
2018,10,26,10,45,0.0,48.5,4.25,7.65,48.5,42.89,31.36
2018,10,26,11,0,0.0,54.0,4.4,7.7,54.0,47.78,35.5
2018,10,26,11,15,0.0,54.5,4.35,7.75,54.5,48.23,35.84
2018,10,26,11,30,0.0,55.0,4.3,7.8,55.0,48.68,36.2
2018,10,26,11,45,0.0,51.5,4.25,7.8,51.5,45.58,33.52
2018,10,26,12,0,0.0,48.0,4.2,7.8,48.0,42.48,30.86
2018,10,26,12,15,0.0,44.5,4.05,7.95,44.5,39.37,28.19
2018,10,26,12,30,0.0,41.0,3.9,8.1,41.0,36.27,25.53
2018,10,26,12,45,0.0,40.0,3.75,8.2,40.0,35.38,24.77
2018,10,26,13,0,0.0,39.0,3.6,8.3,39.0,34.48,24.02
2018,10,26,13,15,0.0,36.5,3.6,8.3,36.5,32.26,22.14
2018,10,26,13,30,0.0,34.0,3.6,8.3,34.0,30.04,20.27
2018,10,26,13,45,0.0,40.0,3.6,8.3,40.0,35.34,24.87
2018,10,26,14,0,0.0,46.0,3.6,8.3,46.0,40.65,29.5
2018,10,26,14,15,0.0,44.0,3.6,8.3,44.0,38.86,28.02
2018,10,26,14,30,0.0,42.0,3.6,8.3,42.0,37.08,26.55
2018,10,26,14,45,0.5,50.0,3.65,8.3,50.0,44.53,33.11
2018,10,26,15,0,1.0,58.0,3.7,8.3,58.0,51.94,39.64
2018,10,26,15,15,1.0,48.5,3.65,8.3,48.5,43.46,32.37
2018,10,26,15,30,1.0,39.0,3.6,8.3,39.0,34.99,25.05
2018,10,26,15,45,0.5,28.0,3.5,8.25,28.0,24.93,16.27
2018,10,26,16,0,0.0,17.0,3.4,8.2,17.0,14.94,7.49
2018,10,26,16,15,0.0,14.5,3.4,8.15,14.5,12.74,5.52
2018,10,26,16,30,0.0,12.0,3.4,8.1,12.0,10.53,3.51
2018,10,26,16,45,0.0,9.0,3.35,8.05,9.0,7.9,1.09
2018,10,26,17,0,0.0,6.0,3.3,8.0,6.0,5.26,0.0
2018,10,26,17,15,0.0,3.5,3.35,7.95,3.5,3.18,0.0
2018,10,26,17,30,0.0,1.0,3.4,7.9,1.0,0.91,0.0
2018,10,26,17,45,0.0,0.5,3.45,7.9,0.5,0.0,0.0
2018,10,26,18,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,3.35,7.55,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,3.0,7.25,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.65,6.85,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,10,27,6,15,5.0,1.0,1.85,5.6,1.0,0.0,0.0
2018,10,27,6,30,10.0,2.0,2.0,5.7,2.0,0.0,0.0
2018,10,27,6,45,110.0,14.5,2.15,5.8,21.5,32.7,0.0
2018,10,27,7,0,210.0,27.0,2.3,5.9,41.0,87.84,34.73
2018,10,27,7,15,320.5,38.5,2.4,6.25,80.5,151.67,112.1
2018,10,27,7,30,431.0,50.0,2.5,6.6,120.0,224.99,178.64
2018,10,27,7,45,425.5,58.0,2.6,6.95,146.5,258.95,213.07
2018,10,27,8,0,420.0,66.0,2.7,7.3,173.0,291.37,244.51
2018,10,27,8,15,269.5,82.0,2.75,7.75,155.5,249.14,210.95
2018,10,27,8,30,119.0,98.0,2.8,8.2,138.0,173.45,146.19
2018,10,27,8,45,64.5,121.0,2.85,8.65,143.0,160.34,134.11
2018,10,27,9,0,10.0,144.0,2.9,9.1,148.0,141.8,116.63
2018,10,27,9,15,29.0,171.0,2.95,9.7,184.5,193.89,160.45
2018,10,27,9,30,48.0,198.0,3.0,10.3,221.0,239.23,197.77
2018,10,27,9,45,48.5,210.5,3.0,10.85,235.5,254.43,209.33
2018,10,27,10,0,49.0,223.0,3.0,11.4,250.0,269.69,220.9
2018,10,27,10,15,66.0,242.5,3.05,11.95,280.5,307.6,251.19
2018,10,27,10,30,83.0,262.0,3.1,12.5,311.0,346.53,281.82
2018,10,27,10,45,86.5,273.0,3.1,13.05,325.5,363.74,294.45
2018,10,27,11,0,90.0,284.0,3.1,13.6,340.0,380.97,307.08
2018,10,27,11,15,169.5,279.5,3.15,14.0,388.5,470.73,378.89
2018,10,27,11,30,249.0,275.0,3.2,14.4,437.0,563.18,450.65
2018,10,27,11,45,558.0,188.5,3.25,14.85,554.5,786.84,624.17
2018,10,27,12,0,867.0,102.0,3.3,15.3,672.0,994.07,768.72
2018,10,27,12,15,619.5,180.0,3.4,15.5,586.5,846.98,663.49
2018,10,27,12,30,372.0,258.0,3.5,15.7,501.0,664.33,526.25
2018,10,27,12,45,401.5,242.5,3.55,15.9,500.5,689.34,546.55
2018,10,27,13,0,431.0,227.0,3.6,16.1,500.0,693.9,550.87
2018,10,27,13,15,271.0,249.5,3.65,16.1,419.5,544.01,435.0
2018,10,27,13,30,111.0,272.0,3.7,16.1,339.0,384.45,308.29
2018,10,27,13,45,114.0,260.0,3.7,16.15,326.0,387.17,311.36
2018,10,27,14,0,117.0,248.0,3.7,16.2,313.0,372.77,300.61
2018,10,27,14,15,74.5,218.5,3.55,16.05,259.0,285.38,230.75
2018,10,27,14,30,32.0,189.0,3.4,15.9,205.0,216.51,174.6
2018,10,27,14,45,26.0,162.5,3.3,15.75,175.0,181.98,146.86
2018,10,27,15,0,20.0,136.0,3.2,15.6,145.0,140.21,112.69
2018,10,27,15,15,10.0,99.0,2.95,15.3,103.5,96.18,76.08
2018,10,27,15,30,0.0,62.0,2.7,15.0,62.0,54.77,41.13
2018,10,27,15,45,0.0,41.5,2.5,14.75,41.5,36.59,25.75
2018,10,27,16,0,0.0,21.0,2.3,14.5,21.0,18.47,10.24
2018,10,27,16,15,0.0,15.0,2.2,14.05,15.0,13.18,5.67
2018,10,27,16,30,0.0,9.0,2.1,13.6,9.0,7.9,1.08
2018,10,27,16,45,0.0,6.5,2.05,13.1,6.5,5.7,0.0
2018,10,27,17,0,0.0,4.0,2.0,12.6,4.0,3.5,0.0
2018,10,27,17,15,0.0,2.0,2.05,12.2,2.0,1.82,0.0
2018,10,27,17,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.65,4.7,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.75,4.7,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.0,2.1,4.85,0.0,0.0,0.0
2018,10,28,6,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,10,28,6,45,25.0,9.0,2.5,5.35,10.5,12.63,0.0
2018,10,28,7,0,50.0,18.0,2.7,5.6,21.0,34.31,8.09
2018,10,28,7,15,43.0,32.5,2.85,6.15,37.0,49.16,34.29
2018,10,28,7,30,36.0,47.0,3.0,6.7,53.0,59.04,44.76
2018,10,28,7,45,274.0,59.0,3.15,7.25,126.0,193.4,159.42
2018,10,28,8,0,512.0,71.0,3.3,7.8,199.0,340.36,285.2
2018,10,28,8,15,598.5,74.5,3.45,8.55,253.5,420.47,354.12
2018,10,28,8,30,685.0,78.0,3.6,9.3,308.0,508.19,427.51
2018,10,28,8,45,721.0,81.0,3.7,10.05,353.0,570.36,477.97
2018,10,28,9,0,757.0,84.0,3.8,10.8,398.0,630.87,525.68
2018,10,28,9,15,783.5,86.0,3.9,11.4,439.0,687.51,568.17
2018,10,28,9,30,810.0,88.0,4.0,12.0,480.0,743.83,608.65
2018,10,28,9,45,829.5,88.5,4.1,12.6,514.5,792.05,642.29
2018,10,28,10,0,849.0,89.0,4.2,13.2,549.0,838.68,674.28
2018,10,28,10,15,860.0,90.5,4.2,13.6,577.0,877.2,699.98
2018,10,28,10,30,871.0,92.0,4.2,14.0,605.0,913.06,723.56
2018,10,28,10,45,865.0,97.0,4.2,14.4,621.0,934.59,736.7
2018,10,28,11,0,859.0,102.0,4.2,14.8,637.0,952.34,747.28
2018,10,28,11,15,826.5,113.5,4.2,15.05,637.0,948.53,743.08
2018,10,28,11,30,794.0,125.0,4.2,15.3,637.0,939.99,735.88
2018,10,28,11,45,845.5,110.0,4.15,15.55,659.0,978.92,762.2
2018,10,28,12,0,897.0,95.0,4.1,15.8,681.0,1003.7,778.1
2018,10,28,12,15,898.5,94.0,4.1,16.0,678.5,1002.93,776.83
2018,10,28,12,30,900.0,93.0,4.1,16.2,676.0,998.36,773.3
2018,10,28,12,45,899.5,91.5,4.1,16.35,665.5,987.45,765.69
2018,10,28,13,0,899.0,90.0,4.1,16.5,655.0,972.82,755.67
2018,10,28,13,15,893.0,88.0,4.05,16.55,635.5,948.79,739.17
2018,10,28,13,30,887.0,86.0,4.0,16.6,616.0,921.4,720.44
2018,10,28,13,45,878.0,84.5,4.0,16.7,589.5,888.76,698.13
2018,10,28,14,0,869.0,83.0,4.0,16.8,563.0,853.27,673.73
2018,10,28,14,15,853.0,81.0,4.0,16.7,529.0,816.1,648.48
2018,10,28,14,30,837.0,79.0,4.0,16.6,495.0,769.12,615.73
2018,10,28,14,45,761.5,83.5,4.0,16.55,439.0,683.77,553.49
2018,10,28,15,0,686.0,88.0,4.0,16.5,383.0,605.0,494.34
2018,10,28,15,15,465.5,99.0,3.9,16.2,290.0,433.04,357.49
2018,10,28,15,30,245.0,110.0,3.8,15.9,197.0,276.25,228.41
2018,10,28,15,45,209.0,89.5,3.75,15.6,156.5,220.04,181.66
2018,10,28,16,0,173.0,69.0,3.7,15.3,116.0,167.19,136.61
2018,10,28,16,15,86.5,50.0,3.6,14.8,73.5,90.9,71.42
2018,10,28,16,30,0.0,31.0,3.5,14.3,31.0,27.31,17.49
2018,10,28,16,45,27.5,22.5,3.4,13.75,25.0,32.44,20.77
2018,10,28,17,0,55.0,14.0,3.3,13.2,19.0,32.61,16.61
2018,10,28,17,15,44.0,10.0,3.4,12.95,12.0,18.08,0.0
2018,10,28,17,30,33.0,6.0,3.5,12.7,5.0,0.0,0.0
2018,10,28,17,45,16.5,3.0,3.55,12.4,2.5,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,10,29,6,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,10,29,6,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,10,29,6,45,145.0,11.5,1.55,6.5,20.0,36.27,0.0
2018,10,29,7,0,290.0,23.0,1.6,6.8,40.0,101.74,22.22
2018,10,29,7,15,422.0,31.5,1.8,7.55,83.0,175.59,126.77
2018,10,29,7,30,554.0,40.0,2.0,8.3,126.0,256.05,200.12
2018,10,29,7,45,623.5,46.0,2.25,9.05,174.5,326.18,264.29
2018,10,29,8,0,693.0,52.0,2.5,9.8,223.0,402.99,332.34
2018,10,29,8,15,737.0,56.0,2.6,10.35,271.5,470.35,390.7
2018,10,29,8,30,781.0,60.0,2.7,10.9,320.0,540.63,449.21
2018,10,29,8,45,810.5,63.0,2.85,11.45,365.5,603.05,499.63
2018,10,29,9,0,840.0,66.0,3.0,12.0,411.0,666.08,548.75
2018,10,29,9,15,863.0,67.5,3.0,12.4,452.5,716.9,584.85
2018,10,29,9,30,886.0,69.0,3.0,12.8,494.0,772.25,623.63
2018,10,29,9,45,903.5,70.0,3.05,13.2,530.0,821.47,657.38
2018,10,29,10,0,921.0,71.0,3.1,13.6,566.0,868.84,689.31
2018,10,29,10,15,930.0,71.5,3.1,13.95,593.5,905.99,713.34
2018,10,29,10,30,939.0,72.0,3.1,14.3,621.0,940.18,735.13
2018,10,29,10,45,945.0,73.0,3.15,14.6,641.5,969.06,753.61
2018,10,29,11,0,951.0,74.0,3.2,14.9,662.0,994.44,769.7
2018,10,29,11,15,955.0,74.5,3.2,15.15,675.5,1013.65,781.33
2018,10,29,11,30,959.0,75.0,3.2,15.4,689.0,1029.03,790.47
2018,10,29,11,45,960.5,75.0,3.25,15.65,694.0,1037.42,795.44
2018,10,29,12,0,962.0,75.0,3.3,15.9,699.0,1041.81,797.91
2018,10,29,12,15,961.0,75.0,3.3,16.0,695.5,1039.7,796.18
2018,10,29,12,30,960.0,75.0,3.3,16.1,692.0,1033.55,791.95
2018,10,29,12,45,956.0,74.0,3.3,16.25,679.5,1019.28,782.21
2018,10,29,13,0,952.0,73.0,3.3,16.4,667.0,1001.13,770.04
2018,10,29,13,15,946.0,72.0,3.25,16.45,647.5,977.37,754.02
2018,10,29,13,30,940.0,71.0,3.2,16.5,628.0,950.05,735.67
2018,10,29,13,45,931.0,69.5,3.2,16.55,601.0,916.07,713.05
2018,10,29,14,0,922.0,68.0,3.2,16.6,574.0,879.04,688.22
2018,10,29,14,15,908.0,67.0,3.1,16.55,540.0,835.71,658.34
2018,10,29,14,30,894.0,66.0,3.0,16.5,506.0,790.16,626.64
2018,10,29,14,45,874.0,64.0,2.95,16.45,466.0,736.95,589.23
2018,10,29,15,0,854.0,62.0,2.9,16.4,426.0,682.61,550.4
2018,10,29,15,15,827.5,59.5,2.6,16.05,381.5,622.63,505.24
2018,10,29,15,30,801.0,57.0,2.3,15.7,337.0,567.21,460.73
2018,10,29,15,45,761.0,53.5,2.05,15.4,289.0,498.66,404.83
2018,10,29,16,0,721.0,50.0,1.8,15.1,241.0,432.47,348.98
2018,10,29,16,15,659.0,45.0,1.6,14.1,192.5,357.58,285.35
2018,10,29,16,30,597.0,40.0,1.4,13.1,144.0,288.38,224.22
2018,10,29,16,45,489.5,33.0,1.25,12.15,100.0,208.42,153.74
2018,10,29,17,0,382.0,26.0,1.1,11.2,56.0,142.21,83.09
2018,10,29,17,15,207.0,15.0,1.1,10.7,29.5,55.84,0.0
2018,10,29,17,30,32.0,4.0,1.1,10.2,3.0,0.0,0.0
2018,10,29,17,45,16.0,2.0,1.15,9.7,1.5,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
