Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,17,0,104.0,13.0,1.2,9.7,15.0,39.22,0.0
2018,11,19,17,15,52.0,6.5,1.25,9.45,7.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,6,45,11.5,2.0,1.35,6.75,2.0,0.0,0.0
2018,11,20,7,0,23.0,4.0,1.4,6.8,4.0,0.0,0.0
2018,11,20,7,15,69.0,16.5,1.55,7.4,21.0,34.35,0.0
2018,11,20,7,30,115.0,29.0,1.7,8.0,38.0,81.4,50.88
2018,11,20,7,45,226.5,41.0,1.9,8.6,74.0,154.3,120.64
2018,11,20,8,0,338.0,53.0,2.1,9.2,110.0,230.83,188.35
2018,11,20,8,15,354.0,65.0,2.3,9.7,140.0,271.23,225.76
2018,11,20,8,30,370.0,77.0,2.5,10.2,170.0,312.81,262.94
2018,11,20,8,45,440.0,86.0,2.7,10.75,216.0,384.24,323.77
2018,11,20,9,0,510.0,95.0,2.9,11.3,262.0,466.33,391.47
2018,11,20,9,15,600.0,93.0,3.05,11.65,313.0,550.9,460.12
2018,11,20,9,30,690.0,91.0,3.2,12.0,364.0,640.42,530.56
2018,11,20,9,45,762.0,85.5,3.35,12.35,410.5,711.8,583.7
2018,11,20,10,0,834.0,80.0,3.5,12.7,457.0,790.2,641.12
2018,11,20,10,15,846.5,82.0,3.5,12.85,484.5,829.23,668.0
2018,11,20,10,30,859.0,84.0,3.5,13.0,512.0,865.85,693.14
2018,11,20,10,45,867.0,85.5,3.45,13.15,532.5,895.22,712.52
2018,11,20,11,0,875.0,87.0,3.4,13.3,553.0,921.54,729.67
2018,11,20,11,15,879.5,88.5,3.4,13.4,566.0,941.43,742.71
2018,11,20,11,30,884.0,90.0,3.4,13.5,579.0,957.88,753.44
2018,11,20,11,45,885.0,91.0,3.35,13.65,584.5,966.86,758.52
2018,11,20,12,0,886.0,92.0,3.3,13.8,590.0,972.18,761.23
2018,11,20,12,15,887.5,90.5,3.3,13.8,587.5,971.18,760.5
2018,11,20,12,30,889.0,89.0,3.3,13.8,585.0,966.47,757.41
2018,11,20,12,45,888.5,87.0,3.25,13.85,575.0,955.58,749.64
2018,11,20,13,0,888.0,85.0,3.2,13.9,565.0,941.07,739.51
2018,11,20,13,15,880.0,84.0,3.2,13.85,547.0,917.5,723.75
2018,11,20,13,30,872.0,83.0,3.2,13.8,529.0,890.74,705.79
2018,11,20,13,45,860.0,81.5,3.2,13.8,503.5,856.92,682.58
2018,11,20,14,0,848.0,80.0,3.2,13.8,478.0,820.48,657.36
2018,11,20,14,15,831.5,77.5,3.1,13.6,446.0,776.84,626.51
2018,11,20,14,30,815.0,75.0,3.0,13.4,414.0,731.39,593.97
2018,11,20,14,45,791.5,72.0,2.95,13.2,376.5,678.73,555.69
2018,11,20,15,0,768.0,69.0,2.9,13.0,339.0,625.39,515.89
2018,11,20,15,15,736.5,64.5,2.65,12.5,298.0,564.87,467.55
2018,11,20,15,30,705.0,60.0,2.4,12.0,257.0,505.12,418.29
2018,11,20,15,45,654.0,55.0,2.15,11.5,213.0,439.09,362.17
2018,11,20,16,0,603.0,50.0,1.9,11.0,169.0,373.28,304.44
2018,11,20,16,15,520.0,42.5,1.8,10.1,126.0,294.85,235.6
2018,11,20,16,30,437.0,35.0,1.7,9.2,83.0,224.62,170.29
2018,11,20,16,45,288.5,24.5,1.65,8.35,50.0,133.25,58.66
2018,11,20,17,0,140.0,14.0,1.6,7.5,17.0,49.71,0.0
2018,11,20,17,15,70.0,7.0,1.6,7.15,8.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.55,3.45,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.35,2.05,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.25,1.6,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.05,0.55,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,0.95,0.05,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,0.9,-0.25,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,0.9,-0.45,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,0.95,-0.85,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.0,-0.95,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,0.95,-1.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,11,21,6,45,29.5,3.0,0.9,-1.1,2.5,0.0,0.0
2018,11,21,7,0,59.0,6.0,0.9,-1.1,5.0,0.0,0.0
2018,11,21,7,15,225.5,16.5,0.95,-0.35,31.0,77.99,0.0
2018,11,21,7,30,392.0,27.0,1.0,0.4,57.0,178.7,112.75
2018,11,21,7,45,498.5,34.0,1.05,1.15,99.0,250.36,199.01
2018,11,21,8,0,605.0,41.0,1.1,1.9,141.0,335.4,276.99
2018,11,21,8,15,667.0,46.0,1.2,2.55,186.5,406.18,341.08
2018,11,21,8,30,729.0,51.0,1.3,3.2,232.0,481.73,406.77
2018,11,21,8,45,769.0,54.0,1.45,3.85,276.0,546.05,461.31
2018,11,21,9,0,809.0,57.0,1.6,4.5,320.0,612.04,515.22
2018,11,21,9,15,836.0,59.5,1.6,5.0,360.0,669.66,558.96
2018,11,21,9,30,863.0,62.0,1.6,5.5,400.0,720.73,595.32
2018,11,21,9,45,882.5,63.0,1.6,6.05,434.5,769.17,628.73
2018,11,21,10,0,902.0,64.0,1.6,6.6,469.0,816.1,660.28
2018,11,21,10,15,914.0,65.5,1.7,7.05,497.0,855.57,687.27
2018,11,21,10,30,926.0,67.0,1.8,7.5,525.0,892.46,712.23
2018,11,21,10,45,932.0,67.5,1.9,7.95,544.5,919.92,730.37
2018,11,21,11,0,938.0,68.0,2.0,8.4,564.0,944.09,746.27
2018,11,21,11,15,943.5,68.5,2.05,8.8,577.5,964.36,759.03
2018,11,21,11,30,949.0,69.0,2.1,9.2,591.0,981.05,769.41
2018,11,21,11,45,951.0,69.0,2.2,9.6,596.5,990.1,775.26
2018,11,21,12,0,953.0,69.0,2.3,10.0,602.0,995.33,778.68
2018,11,21,12,15,952.0,68.5,2.35,10.25,599.0,993.23,777.04
2018,11,21,12,30,951.0,68.0,2.4,10.5,596.0,987.27,772.99
2018,11,21,12,45,946.0,67.0,2.45,10.75,584.0,973.12,763.41
2018,11,21,13,0,941.0,66.0,2.5,11.0,572.0,955.3,751.45
2018,11,21,13,15,934.0,65.5,2.45,11.15,554.0,932.77,735.58
2018,11,21,13,30,927.0,65.0,2.4,11.3,536.0,906.89,717.46
2018,11,21,13,45,915.5,63.5,2.4,11.45,510.0,872.66,693.89
2018,11,21,14,0,904.0,62.0,2.4,11.6,484.0,835.68,668.26
2018,11,21,14,15,887.0,60.5,2.25,11.6,451.5,791.81,636.55
2018,11,21,14,30,870.0,59.0,2.1,11.6,419.0,746.05,603.22
2018,11,21,14,45,848.0,57.0,2.0,11.55,381.5,694.45,565.58
2018,11,21,15,0,826.0,55.0,1.9,11.5,344.0,642.01,526.65
2018,11,21,15,15,793.5,52.0,1.65,11.05,302.0,586.13,482.39
2018,11,21,15,30,761.0,49.0,1.4,10.6,260.0,525.36,432.29
2018,11,21,15,45,711.5,45.0,1.15,10.2,215.5,455.35,373.11
2018,11,21,16,0,662.0,41.0,0.9,9.8,171.0,388.62,314.59
2018,11,21,16,15,579.5,35.5,0.95,8.95,127.5,309.58,246.07
2018,11,21,16,30,497.0,30.0,1.0,8.1,84.0,238.15,179.52
2018,11,21,16,45,334.0,22.0,1.05,7.25,50.5,145.57,58.98
2018,11,21,17,0,171.0,14.0,1.1,6.4,17.0,58.02,0.0
2018,11,21,17,15,85.5,7.0,1.15,6.1,8.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.35,2.4,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.15,1.65,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.05,1.2,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.0,0.35,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.0,0.05,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,45,7.5,1.0,1.0,-0.55,1.0,0.0,0.0
2018,11,22,7,0,15.0,2.0,1.0,-0.5,2.0,0.0,0.0
2018,11,22,7,15,121.0,16.5,1.15,0.3,25.0,48.65,0.0
2018,11,22,7,30,227.0,31.0,1.3,1.1,48.0,127.16,75.36
2018,11,22,7,45,327.5,43.0,1.5,1.9,86.0,195.3,155.23
2018,11,22,8,0,428.0,55.0,1.7,2.7,124.0,273.39,226.86
2018,11,22,8,15,494.5,63.0,1.85,3.35,166.5,340.92,288.2
2018,11,22,8,30,561.0,71.0,2.0,4.0,209.0,413.97,352.49
2018,11,22,8,45,605.0,77.5,2.15,4.65,250.5,477.09,406.63
2018,11,22,9,0,649.0,84.0,2.3,5.3,292.0,542.69,461.03
2018,11,22,9,15,681.5,88.0,2.4,5.8,330.5,599.56,506.86
2018,11,22,9,30,714.0,92.0,2.5,6.3,369.0,656.97,551.53
2018,11,22,9,45,737.0,95.0,2.55,6.85,402.5,706.07,587.26
2018,11,22,10,0,760.0,98.0,2.6,7.4,436.0,754.27,621.65
2018,11,22,10,15,775.5,100.0,2.55,7.75,463.5,793.75,648.69
2018,11,22,10,30,791.0,102.0,2.5,8.1,491.0,831.25,673.91
2018,11,22,10,45,801.5,103.5,2.4,8.45,511.5,856.05,689.1
2018,11,22,11,0,812.0,105.0,2.3,8.8,532.0,883.53,706.17
2018,11,22,11,15,818.0,106.0,2.25,9.05,545.0,903.37,718.33
2018,11,22,11,30,824.0,107.0,2.2,9.3,558.0,920.01,728.29
2018,11,22,11,45,826.0,108.0,2.1,9.6,563.5,929.59,732.65
2018,11,22,12,0,828.0,109.0,2.0,9.9,569.0,935.71,734.75
2018,11,22,12,15,844.0,102.0,1.95,10.05,569.5,942.14,738.19
2018,11,22,12,30,860.0,95.0,1.9,10.2,570.0,944.74,739.1
2018,11,22,12,45,878.5,86.0,1.8,10.4,563.5,943.18,736.55
2018,11,22,13,0,897.0,77.0,1.7,10.6,557.0,928.3,724.93
2018,11,22,13,15,888.5,76.5,1.65,10.65,539.0,905.24,708.97
2018,11,22,13,30,880.0,76.0,1.6,10.7,521.0,879.06,690.97
2018,11,22,13,45,867.5,74.5,1.5,10.8,495.5,853.35,672.62
2018,11,22,14,0,855.0,73.0,1.4,10.9,470.0,816.55,646.38
2018,11,22,14,15,836.5,71.5,1.45,10.8,438.0,772.62,617.18
2018,11,22,14,30,818.0,70.0,1.5,10.7,406.0,726.99,586.19
2018,11,22,14,45,791.5,67.5,1.55,10.6,368.5,672.93,548.14
2018,11,22,15,0,765.0,65.0,1.6,10.5,331.0,618.43,508.65
2018,11,22,15,15,728.5,61.5,1.5,10.05,289.5,556.29,459.76
2018,11,22,15,30,692.0,58.0,1.4,9.6,248.0,495.34,410.15
2018,11,22,15,45,637.0,53.0,1.3,9.2,204.5,427.86,353.33
2018,11,22,16,0,582.0,48.0,1.2,8.8,161.0,361.2,295.25
2018,11,22,16,15,492.0,41.5,1.2,7.9,119.5,282.15,226.17
2018,11,22,16,30,402.0,35.0,1.2,7.0,78.0,211.86,160.65
2018,11,22,16,45,257.0,24.0,1.2,6.15,46.5,122.2,44.49
2018,11,22,17,0,112.0,13.0,1.2,5.3,15.0,41.58,0.0
2018,11,22,17,15,56.0,6.5,1.3,5.1,7.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.7,3.15,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.75,2.3,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.75,1.85,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.65,1.35,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.75,0.15,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.9,-0.15,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.0,-0.3,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.05,-0.45,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.1,-0.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.15,-0.75,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.2,-0.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,-1.1,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,-1.25,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,2.45,-1.55,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.5,-1.7,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.55,-1.8,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.6,-1.9,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.6,-2.05,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.6,-2.2,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.6,-2.3,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.6,-2.4,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,2.55,-2.5,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,2.5,-2.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,2.45,-2.7,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,2.4,-2.8,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,2.35,-2.9,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.3,-3.05,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.3,-3.1,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.3,-3.15,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.3,-3.2,0.0,0.0,0.0
2018,11,23,6,45,10.0,2.0,2.35,-3.2,1.5,0.0,0.0
2018,11,23,7,0,20.0,4.0,2.4,-3.2,3.0,0.0,0.0
2018,11,23,7,15,156.0,16.0,2.55,-2.9,26.0,57.74,0.0
2018,11,23,7,30,292.0,28.0,2.7,-2.6,49.0,142.68,79.56
2018,11,23,7,45,264.0,32.5,2.9,-2.25,61.5,160.57,128.89
2018,11,23,8,0,236.0,37.0,3.1,-1.9,74.0,163.31,137.71
2018,11,23,8,15,185.0,49.0,3.1,-1.5,83.5,165.37,142.63
2018,11,23,8,30,134.0,61.0,3.1,-1.1,93.0,149.75,130.15
2018,11,23,8,45,67.5,82.0,3.1,-0.65,98.0,131.5,113.59
2018,11,23,9,0,1.0,103.0,3.1,-0.2,103.0,97.99,82.33
2018,11,23,9,15,6.0,121.0,3.0,0.2,123.0,119.47,101.3
2018,11,23,9,30,11.0,139.0,2.9,0.6,143.0,141.48,120.45
2018,11,23,9,45,16.0,152.5,2.85,1.05,159.0,158.97,135.41
2018,11,23,10,0,21.0,166.0,2.8,1.5,175.0,176.93,150.63
2018,11,23,10,15,19.0,172.5,2.75,1.9,181.0,181.69,154.13
2018,11,23,10,30,17.0,179.0,2.7,2.3,187.0,186.47,157.66
2018,11,23,10,45,33.5,198.5,2.65,2.7,215.5,237.34,201.0
2018,11,23,11,0,50.0,218.0,2.6,3.1,244.0,275.69,233.08
2018,11,23,11,15,54.5,225.5,2.55,3.5,254.5,288.94,243.55
2018,11,23,11,30,59.0,233.0,2.5,3.9,265.0,302.35,254.2
2018,11,23,11,45,64.0,237.5,2.4,4.25,272.5,312.62,262.26
2018,11,23,12,0,69.0,242.0,2.3,4.6,280.0,322.93,270.35
2018,11,23,12,15,77.5,242.5,2.2,4.9,285.0,331.55,277.27
2018,11,23,12,30,86.0,243.0,2.1,5.2,290.0,340.07,284.11
2018,11,23,12,45,92.5,240.0,2.05,5.45,290.0,342.17,285.83
2018,11,23,13,0,99.0,237.0,2.0,5.7,290.0,344.04,287.43
2018,11,23,13,15,103.5,230.0,1.95,5.8,283.5,338.79,283.41
2018,11,23,13,30,108.0,223.0,1.9,5.9,277.0,333.26,279.22
2018,11,23,13,45,95.0,209.0,1.85,6.05,255.0,303.65,254.76
2018,11,23,14,0,82.0,195.0,1.8,6.2,233.0,274.65,230.76
2018,11,23,14,15,118.0,184.0,1.8,6.1,234.5,303.22,255.98
2018,11,23,14,30,154.0,173.0,1.8,6.0,236.0,314.4,266.48
2018,11,23,14,45,155.0,157.0,1.85,5.9,215.5,291.08,247.54
2018,11,23,15,0,156.0,141.0,1.9,5.8,195.0,267.41,228.1
2018,11,23,15,15,155.0,124.5,1.75,5.45,172.5,241.51,206.25
2018,11,23,15,30,154.0,108.0,1.6,5.1,150.0,215.49,183.75
2018,11,23,15,45,130.5,90.0,1.45,4.75,121.5,175.23,148.22
2018,11,23,16,0,107.0,72.0,1.3,4.4,93.0,137.14,114.05
2018,11,23,16,15,81.0,55.0,1.25,3.9,68.5,101.64,81.8
2018,11,23,16,30,55.0,38.0,1.2,3.4,44.0,68.73,50.97
2018,11,23,16,45,32.0,22.5,1.2,2.9,25.5,37.81,9.15
2018,11,23,17,0,9.0,7.0,1.2,2.4,7.0,8.77,0.0
2018,11,23,17,15,4.5,3.5,1.3,2.25,3.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.45,1.95,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.75,1.65,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.05,1.35,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.2,1.1,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.3,0.8,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.35,0.7,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.4,0.6,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.5,0.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.55,0.35,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.6,0.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.55,0.25,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.5,0.15,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.45,0.05,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.6,0.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.8,0.4,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.8,0.6,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.8,0.7,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.8,0.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.75,0.85,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.5,1.1,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.55,1.2,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.65,1.35,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.7,1.4,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.8,1.65,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.8,1.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.75,1.8,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.1,2.15,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,11,24,6,45,1.0,0.5,1.35,2.2,0.5,0.0,0.0
2018,11,24,7,0,2.0,1.0,1.0,2.2,1.0,0.0,0.0
2018,11,24,7,15,2.0,3.0,0.9,2.5,3.0,3.28,0.0
2018,11,24,7,30,2.0,5.0,0.8,2.8,5.0,5.13,0.0
2018,11,24,7,45,1.5,9.0,0.7,3.05,9.0,8.48,1.55
2018,11,24,8,0,1.0,13.0,0.6,3.3,13.0,11.86,4.78
2018,11,24,8,15,3.5,22.5,0.7,3.7,23.0,21.53,13.51
2018,11,24,8,30,6.0,32.0,0.8,4.1,33.0,31.47,22.5
2018,11,24,8,45,10.0,47.0,0.9,4.5,49.5,49.32,38.47
2018,11,24,9,0,14.0,62.0,1.0,4.9,66.0,67.54,54.58
2018,11,24,9,15,15.5,76.5,0.9,5.25,81.5,84.06,68.95
2018,11,24,9,30,17.0,91.0,0.8,5.6,97.0,100.83,83.33
2018,11,24,9,45,9.0,83.0,0.7,5.9,86.0,80.87,65.53
2018,11,24,10,0,1.0,75.0,0.6,6.2,75.0,67.14,53.2
2018,11,24,10,15,0.5,83.5,0.85,6.25,83.5,74.42,59.39
2018,11,24,10,30,0.0,92.0,1.1,6.3,92.0,82.02,65.8
2018,11,24,10,45,0.0,94.5,1.35,6.35,94.5,84.29,67.64
2018,11,24,11,0,0.0,97.0,1.6,6.4,97.0,86.6,69.52
2018,11,24,11,15,0.0,94.5,1.8,6.25,94.5,84.12,67.37
2018,11,24,11,30,0.0,92.0,2.0,6.1,92.0,81.7,65.28
2018,11,24,11,45,0.0,94.0,2.2,6.0,94.0,83.57,66.89
2018,11,24,12,0,0.0,96.0,2.4,5.9,96.0,85.47,68.53
2018,11,24,12,15,0.0,88.0,2.35,5.8,88.0,77.95,62.09
2018,11,24,12,30,0.0,80.0,2.3,5.7,80.0,70.83,56.0
2018,11,24,12,45,21.0,114.5,2.3,5.6,125.5,130.79,108.56
2018,11,24,13,0,42.0,149.0,2.3,5.5,171.0,187.51,157.53
2018,11,24,13,15,44.5,163.5,2.15,5.55,186.5,205.93,172.94
2018,11,24,13,30,47.0,178.0,2.0,5.6,202.0,224.88,188.84
2018,11,24,13,45,101.0,164.5,1.85,5.6,212.0,269.71,228.29
2018,11,24,14,0,155.0,151.0,1.7,5.6,222.0,295.89,251.74
2018,11,24,14,15,253.5,127.0,1.7,5.65,234.0,355.29,303.56
2018,11,24,14,30,352.0,103.0,1.7,5.7,246.0,408.48,348.96
2018,11,24,14,45,511.5,89.0,1.7,5.7,275.5,500.51,425.21
2018,11,24,15,0,671.0,75.0,1.7,5.7,305.0,570.1,480.9
2018,11,24,15,15,659.0,70.5,1.7,5.65,273.0,526.55,444.33
2018,11,24,15,30,647.0,66.0,1.7,5.6,241.0,482.22,406.71
2018,11,24,15,45,588.0,60.0,1.65,5.55,198.0,410.17,344.73
2018,11,24,16,0,529.0,54.0,1.6,5.5,155.0,342.59,284.65
2018,11,24,16,15,438.5,46.0,1.5,5.35,114.5,264.08,214.16
2018,11,24,16,30,348.0,38.0,1.4,5.2,74.0,194.17,147.66
2018,11,24,16,45,212.0,24.5,1.3,5.0,43.0,107.54,29.76
2018,11,24,17,0,76.0,11.0,1.2,4.8,12.0,30.32,0.0
2018,11,24,17,15,38.0,5.5,1.2,4.65,6.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.8,4.25,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.95,4.05,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.0,3.95,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.75,3.85,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.6,2.95,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.6,2.85,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,25,6,45,9.0,1.5,1.35,3.05,1.0,0.0,0.0
2018,11,25,7,0,18.0,3.0,1.3,3.1,2.0,0.0,0.0
2018,11,25,7,15,150.5,15.0,1.3,3.3,23.5,54.91,0.0
2018,11,25,7,30,283.0,27.0,1.3,3.5,45.0,135.83,57.05
2018,11,25,7,45,397.0,35.5,1.3,3.65,83.5,214.14,166.07
2018,11,25,8,0,511.0,44.0,1.3,3.8,122.0,297.39,243.44
2018,11,25,8,15,580.5,50.0,1.25,4.2,165.5,367.29,306.66
2018,11,25,8,30,650.0,56.0,1.2,4.6,209.0,443.12,372.42
2018,11,25,8,45,537.5,77.0,1.15,4.95,219.5,433.25,365.99
2018,11,25,9,0,425.0,98.0,1.1,5.3,230.0,407.06,344.94
2018,11,25,9,15,420.0,113.5,1.05,5.75,258.0,441.21,372.43
2018,11,25,9,30,415.0,129.0,1.0,6.2,286.0,473.68,397.05
2018,11,25,9,45,500.5,125.5,0.9,6.6,331.5,551.02,457.21
2018,11,25,10,0,586.0,122.0,0.8,7.0,377.0,639.47,522.74
2018,11,25,10,15,544.5,140.0,0.75,7.55,388.5,638.65,518.14
2018,11,25,10,30,503.0,158.0,0.7,8.1,400.0,640.11,516.06
2018,11,25,10,45,457.0,177.0,0.65,8.6,404.0,634.55,508.7
2018,11,25,11,0,411.0,196.0,0.6,9.1,408.0,624.9,498.43
2018,11,25,11,15,435.5,195.5,0.75,9.6,425.0,653.92,520.85
2018,11,25,11,30,460.0,195.0,0.9,10.1,442.0,681.7,541.73
2018,11,25,11,45,454.5,198.0,1.0,10.6,444.5,683.98,542.86
2018,11,25,12,0,449.0,201.0,1.1,11.1,447.0,684.2,542.83
2018,11,25,12,15,428.0,206.0,1.2,11.4,439.5,670.15,532.5
2018,11,25,12,30,407.0,211.0,1.3,11.7,432.0,654.22,520.88
2018,11,25,12,45,363.0,216.0,1.4,12.0,410.5,598.59,479.71
2018,11,25,13,0,319.0,221.0,1.5,12.3,389.0,560.21,450.72
2018,11,25,13,15,307.0,215.0,1.55,12.4,372.5,536.98,433.75
2018,11,25,13,30,295.0,209.0,1.6,12.5,356.0,513.07,415.99
2018,11,25,13,45,301.0,196.5,1.6,12.55,340.0,495.94,403.72
2018,11,25,14,0,307.0,184.0,1.6,12.6,324.0,477.49,390.25
2018,11,25,14,15,307.0,170.5,1.55,12.5,302.5,451.69,370.83
2018,11,25,14,30,307.0,157.0,1.5,12.4,281.0,424.97,350.43
2018,11,25,14,45,326.0,139.0,1.5,12.3,260.0,405.44,335.97
2018,11,25,15,0,345.0,121.0,1.5,12.2,239.0,396.97,329.5
2018,11,25,15,15,366.5,104.0,1.3,11.75,215.0,374.84,311.51
2018,11,25,15,30,388.0,87.0,1.1,11.3,191.0,349.72,290.24
2018,11,25,15,45,314.5,76.5,0.95,10.85,151.5,278.17,229.8
2018,11,25,16,0,241.0,66.0,0.8,10.4,112.0,213.56,174.23
2018,11,25,16,15,170.0,51.5,0.85,9.85,79.5,143.76,114.09
2018,11,25,16,30,99.0,37.0,0.9,9.3,47.0,91.57,67.19
2018,11,25,16,45,58.5,22.0,0.95,8.8,27.0,50.16,8.77
2018,11,25,17,0,18.0,7.0,1.0,8.3,7.0,11.19,0.0
2018,11,25,17,15,9.0,3.5,1.0,8.1,3.5,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,2.05,6.05,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,2.55,6.6,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,11,26,6,45,2.0,0.5,3.15,7.8,0.5,0.0,0.0
2018,11,26,7,0,4.0,1.0,3.2,7.9,1.0,0.0,0.0
2018,11,26,7,15,9.0,3.5,3.15,8.05,4.0,5.64,0.0
2018,11,26,7,30,14.0,6.0,3.1,8.2,7.0,12.73,0.0
2018,11,26,7,45,46.5,14.0,3.1,8.4,20.5,37.31,24.56
2018,11,26,8,0,79.0,22.0,3.1,8.6,34.0,63.58,48.56
2018,11,26,8,15,103.0,26.5,3.2,8.85,47.0,92.83,75.16
2018,11,26,8,30,127.0,31.0,3.3,9.1,60.0,116.62,97.08
2018,11,26,8,45,65.0,45.5,3.4,9.4,60.5,86.99,71.31
2018,11,26,9,0,3.0,60.0,3.5,9.7,61.0,54.92,42.31
2018,11,26,9,15,122.0,81.0,3.6,10.0,126.5,182.28,154.65
2018,11,26,9,30,241.0,102.0,3.7,10.3,192.0,298.82,254.96
2018,11,26,9,45,221.5,110.0,3.8,10.6,198.5,302.4,256.93
2018,11,26,10,0,202.0,118.0,3.9,10.9,205.0,303.96,257.35
2018,11,26,10,15,101.0,89.0,4.1,11.15,132.5,179.22,150.64
2018,11,26,10,30,0.0,60.0,4.3,11.4,60.0,53.02,39.85
2018,11,26,10,45,0.0,70.0,4.45,11.7,70.0,61.91,47.37
2018,11,26,11,0,0.0,80.0,4.6,12.0,80.0,70.81,54.79
2018,11,26,11,15,0.0,105.0,4.75,12.25,105.0,94.3,74.52
2018,11,26,11,30,0.0,130.0,4.9,12.5,130.0,118.93,95.05
2018,11,26,11,45,0.0,115.5,5.1,12.7,115.5,104.43,82.77
2018,11,26,12,0,0.0,101.0,5.3,12.9,101.0,90.29,70.84
2018,11,26,12,15,0.0,105.0,5.35,12.9,105.0,94.16,74.1
2018,11,26,12,30,0.0,109.0,5.4,12.9,109.0,98.07,77.4
2018,11,26,12,45,0.0,100.0,5.45,12.95,100.0,89.39,70.14
2018,11,26,13,0,0.0,91.0,5.5,13.0,91.0,80.82,62.96
2018,11,26,13,15,0.0,70.0,5.5,12.75,70.0,61.92,47.1
2018,11,26,13,30,0.0,49.0,5.5,12.5,49.0,43.28,31.36
2018,11,26,13,45,31.5,75.0,5.55,12.2,89.5,97.53,79.0
2018,11,26,14,0,63.0,101.0,5.6,11.9,130.0,161.38,134.33
2018,11,26,14,15,335.5,101.0,5.45,11.5,238.0,405.36,345.57
2018,11,26,14,30,608.0,101.0,5.3,11.1,346.0,608.42,514.25
2018,11,26,14,45,700.0,81.5,5.15,10.7,338.5,627.46,529.93
2018,11,26,15,0,792.0,62.0,5.0,10.3,331.0,633.25,535.51
2018,11,26,15,15,759.0,58.5,4.75,9.75,290.0,572.57,485.11
2018,11,26,15,30,726.0,55.0,4.5,9.2,249.0,512.68,433.98
2018,11,26,15,45,674.5,50.0,4.2,8.7,205.5,442.23,372.27
2018,11,26,16,0,623.0,45.0,3.9,8.2,162.0,375.17,311.54
2018,11,26,16,15,538.0,38.5,3.6,7.55,120.0,300.29,242.98
2018,11,26,16,30,453.0,32.0,3.3,6.9,78.0,229.81,173.49
2018,11,26,16,45,286.0,21.5,3.0,6.3,45.5,129.18,24.98
2018,11,26,17,0,119.0,11.0,2.7,5.7,13.0,42.03,0.0
2018,11,26,17,15,59.5,5.5,2.75,5.4,6.5,0.0,0.0
2018,11,26,17,30,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,2.85,4.85,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,2.85,4.05,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,2.7,3.25,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,2.35,2.2,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,2.25,1.8,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,2.2,1.6,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,2.15,1.4,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,2.1,1.05,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,2.1,0.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,2.05,0.75,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,2.0,0.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.95,0.45,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.9,0.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.85,-0.1,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.75,-0.35,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.65,-0.6,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.55,-0.85,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,-1.15,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.35,-1.4,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.25,-2.2,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.2,-2.85,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,1.2,-2.75,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,11,27,7,15,28.5,10.5,1.35,-2.0,12.0,17.29,0.0
2018,11,27,7,30,57.0,21.0,1.5,-1.3,24.0,48.47,8.48
2018,11,27,7,45,95.5,36.5,1.7,-0.6,48.0,90.03,68.71
2018,11,27,8,0,134.0,52.0,1.9,0.1,72.0,129.47,106.85
2018,11,27,8,15,273.5,63.0,2.1,0.65,120.5,226.76,193.73
2018,11,27,8,30,413.0,74.0,2.3,1.2,169.0,329.57,284.84
2018,11,27,8,45,595.0,68.0,2.55,1.75,234.0,455.45,394.08
2018,11,27,9,0,777.0,62.0,2.8,2.3,299.0,589.32,506.93
2018,11,27,9,15,806.0,65.0,2.8,2.7,338.5,647.48,553.8
2018,11,27,9,30,835.0,68.0,2.8,3.1,378.0,705.58,597.81
2018,11,27,9,45,854.0,70.0,2.85,3.45,412.5,754.44,633.93
2018,11,27,10,0,873.0,72.0,2.9,3.8,447.0,801.79,668.27
2018,11,27,10,15,883.0,74.0,2.9,4.15,474.0,839.89,694.76
2018,11,27,10,30,893.0,76.0,2.9,4.5,501.0,875.38,719.04
2018,11,27,10,45,901.5,77.5,2.9,4.8,522.0,897.6,733.42
2018,11,27,11,0,910.0,79.0,2.9,5.1,543.0,924.9,751.64
2018,11,27,11,15,915.5,79.5,2.9,5.3,556.5,944.98,764.78
2018,11,27,11,30,921.0,80.0,2.9,5.5,570.0,961.63,775.56
2018,11,27,11,45,923.0,80.5,2.95,5.75,576.0,971.48,781.89
2018,11,27,12,0,925.0,81.0,3.0,6.0,582.0,977.64,785.8
2018,11,27,12,15,753.5,121.5,3.05,6.1,528.5,882.43,716.48
2018,11,27,12,30,582.0,162.0,3.1,6.2,475.0,759.06,625.16
2018,11,27,12,45,409.5,188.5,3.15,6.3,407.0,626.38,520.94
2018,11,27,13,0,237.0,215.0,3.2,6.4,339.0,478.12,400.24
2018,11,27,13,15,280.5,200.0,3.25,6.4,342.0,494.8,416.27
2018,11,27,13,30,324.0,185.0,3.3,6.4,345.0,508.89,429.32
2018,11,27,13,45,409.5,164.5,3.35,6.4,356.5,566.43,477.64
2018,11,27,14,0,495.0,144.0,3.4,6.4,368.0,600.67,507.1
2018,11,27,14,15,648.0,110.0,3.35,6.2,382.5,672.71,566.41
2018,11,27,14,30,801.0,76.0,3.3,6.0,397.0,720.58,604.62
2018,11,27,14,45,615.5,93.5,3.3,5.85,326.5,580.91,494.05
2018,11,27,15,0,430.0,111.0,3.3,5.7,256.0,443.37,380.07
2018,11,27,15,15,521.5,88.0,3.1,5.25,242.0,459.28,394.28
2018,11,27,15,30,613.0,65.0,2.9,4.8,228.0,461.77,395.15
2018,11,27,15,45,594.5,58.0,2.7,4.4,193.0,412.34,350.56
2018,11,27,16,0,576.0,51.0,2.5,4.0,158.0,363.4,304.72
2018,11,27,16,15,425.5,41.0,2.35,3.25,108.5,254.38,208.41
2018,11,27,16,30,275.0,31.0,2.2,2.5,59.0,161.34,122.93
2018,11,27,16,45,195.5,20.5,2.05,1.75,35.5,98.92,14.29
2018,11,27,17,0,116.0,10.0,1.9,1.0,12.0,40.44,0.0
2018,11,27,17,15,58.0,5.0,2.0,0.8,6.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.1,0.6,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.2,0.35,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.3,0.1,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.3,0.1,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,0.1,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.45,-0.4,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.6,-0.9,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.65,-1.15,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,2.7,-1.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,2.75,-1.6,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.8,-1.8,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,2.75,-2.1,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,2.7,-2.4,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,2.65,-2.65,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,2.6,-2.9,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,2.5,-3.1,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,2.4,-3.3,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,2.35,-3.55,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,2.3,-3.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,2.3,-3.9,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,2.25,-4.15,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,2.2,-4.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,2.2,-4.35,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,2.2,-4.4,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,2.2,-4.45,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,2.15,-4.6,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,2.1,-4.7,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,2.05,-4.75,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,2.0,-4.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,2.0,-4.85,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,2.0,-4.9,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.95,-4.95,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.85,-5.05,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.8,-5.1,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.75,-5.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.7,-5.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.7,-5.2,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.7,-5.2,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.65,-5.25,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.6,-5.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.6,-5.35,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.6,-5.4,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.55,-5.4,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.5,-5.35,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.5,-5.3,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.55,-5.2,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.6,-5.1,0.0,0.0,0.0
2018,11,28,7,15,156.5,12.0,1.9,-4.6,20.5,53.23,0.0
2018,11,28,7,30,313.0,24.0,2.2,-4.1,41.0,139.34,15.96
2018,11,28,7,45,446.0,31.5,2.5,-3.55,81.5,227.06,176.92
2018,11,28,8,0,579.0,39.0,2.8,-3.0,122.0,314.23,263.3
2018,11,28,8,15,648.0,44.5,3.0,-2.6,167.0,387.09,332.93
2018,11,28,8,30,717.0,50.0,3.2,-2.2,212.0,465.31,405.04
2018,11,28,8,45,760.5,53.5,3.4,-1.8,256.0,531.3,464.68
2018,11,28,9,0,804.0,57.0,3.6,-1.4,300.0,599.28,523.97
2018,11,28,9,15,833.5,60.0,3.6,-1.0,340.5,658.74,573.33
2018,11,28,9,30,863.0,63.0,3.6,-0.6,381.0,718.18,619.44
2018,11,28,9,45,883.5,64.5,3.6,-0.25,416.0,761.82,651.99
2018,11,28,10,0,904.0,66.0,3.6,0.1,451.0,810.1,687.66
2018,11,28,10,15,918.5,67.0,3.6,0.5,480.0,851.06,716.89
2018,11,28,10,30,933.0,68.0,3.6,0.9,509.0,889.63,743.94
2018,11,28,10,45,943.5,68.5,3.55,1.25,531.0,921.38,765.38
2018,11,28,11,0,954.0,69.0,3.5,1.6,553.0,950.05,784.38
2018,11,28,11,15,960.0,69.5,3.45,1.95,567.0,971.34,797.83
2018,11,28,11,30,966.0,70.0,3.4,2.3,581.0,989.05,808.72
2018,11,28,11,45,969.0,69.5,3.4,2.6,587.0,998.96,814.56
2018,11,28,12,0,972.0,69.0,3.4,2.9,593.0,1005.02,817.84
2018,11,28,12,15,972.0,68.5,3.4,3.15,591.0,1004.4,816.6
2018,11,28,12,30,972.0,68.0,3.4,3.4,589.0,999.87,812.77
2018,11,28,12,45,969.0,68.0,3.35,3.65,579.5,989.35,804.39
2018,11,28,13,0,966.0,68.0,3.3,3.9,570.0,975.05,793.49
2018,11,28,13,15,959.5,67.0,3.3,4.0,552.0,952.62,777.62
2018,11,28,13,30,953.0,66.0,3.3,4.1,534.0,926.73,759.34
2018,11,28,13,45,942.5,64.5,3.3,4.2,508.5,893.5,735.59
2018,11,28,14,0,932.0,63.0,3.3,4.3,483.0,857.36,709.58
2018,11,28,14,15,917.0,61.5,3.2,4.25,451.5,814.98,678.38
2018,11,28,14,30,902.0,60.0,3.1,4.2,420.0,770.47,645.24
2018,11,28,14,45,879.5,58.0,3.0,4.1,382.0,718.06,605.59
2018,11,28,15,0,857.0,56.0,2.9,4.0,344.0,664.73,564.48
2018,11,28,15,15,824.0,52.5,2.55,3.45,301.5,607.11,517.1
2018,11,28,15,30,791.0,49.0,2.2,2.9,259.0,544.59,463.48
2018,11,28,15,45,740.0,45.0,1.8,2.3,214.0,472.78,400.27
2018,11,28,16,0,689.0,41.0,1.4,1.7,169.0,404.18,337.6
2018,11,28,16,15,602.5,35.5,1.4,0.7,125.0,322.03,263.47
2018,11,28,16,30,516.0,30.0,1.4,-0.3,81.0,247.35,188.88
2018,11,28,16,45,329.5,20.5,1.35,-1.25,47.0,142.72,17.19
2018,11,28,17,0,143.0,11.0,1.3,-2.2,13.0,48.81,0.0
2018,11,28,17,15,71.5,5.5,1.3,-2.4,6.5,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.25,-3.25,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,1.15,-3.6,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,1.05,-3.8,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,0.95,-4.15,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,0.85,-4.05,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,0.75,-3.75,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,0.7,-3.6,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,0.7,-3.45,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,0.7,-3.3,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,0.65,-3.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,0.6,-2.85,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,0.6,-2.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,0.55,-2.6,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,0.55,-2.45,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,0.6,-2.45,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,0.65,-2.55,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,0.7,-2.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,0.75,-2.75,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,0.85,-3.05,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,0.9,-3.25,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,0.95,-3.4,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,0.95,-3.4,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,11,29,7,15,144.0,11.0,1.1,-2.4,18.5,48.73,0.0
2018,11,29,7,30,288.0,22.0,1.3,-1.7,37.0,128.52,0.0
2018,11,29,7,45,419.0,29.0,1.45,-1.0,75.0,213.58,162.67
2018,11,29,8,0,550.0,36.0,1.6,-0.3,113.0,297.88,245.65
2018,11,29,8,15,619.0,41.5,1.55,0.3,156.5,368.65,311.46
2018,11,29,8,30,688.0,47.0,1.5,0.9,200.0,445.06,379.38
2018,11,29,8,45,731.5,50.0,1.45,1.45,242.0,508.77,434.3
2018,11,29,9,0,775.0,53.0,1.4,2.0,284.0,574.59,488.49
2018,11,29,9,15,804.0,55.0,1.25,2.6,323.0,631.03,531.63
2018,11,29,9,30,833.0,57.0,1.1,3.2,362.0,681.3,566.36
2018,11,29,9,45,852.0,58.5,1.0,3.8,395.5,728.67,598.05
2018,11,29,10,0,871.0,60.0,0.9,4.4,429.0,774.67,627.58
2018,11,29,10,15,884.5,61.5,0.85,4.9,457.0,814.46,652.69
2018,11,29,10,30,898.0,63.0,0.8,5.4,485.0,851.93,675.66
2018,11,29,10,45,907.0,64.0,0.75,5.9,506.0,882.24,693.18
2018,11,29,11,0,916.0,65.0,0.7,6.4,527.0,909.54,708.47
2018,11,29,11,15,921.5,65.5,0.8,6.8,540.5,929.83,722.27
2018,11,29,11,30,927.0,66.0,0.9,7.2,554.0,946.67,733.91
2018,11,29,11,45,929.0,66.0,1.0,7.6,560.0,956.06,740.62
2018,11,29,12,0,931.0,66.0,1.1,8.0,566.0,961.76,745.03
2018,11,29,12,15,931.0,65.5,1.2,8.2,564.0,961.22,745.88
2018,11,29,12,30,931.0,65.0,1.3,8.4,562.0,956.94,744.36
2018,11,29,12,45,927.5,65.0,1.45,8.65,552.5,946.39,739.28
2018,11,29,13,0,924.0,65.0,1.6,8.9,543.0,932.24,731.69
2018,11,29,13,15,914.5,64.5,1.65,8.95,525.0,908.55,716.52
2018,11,29,13,30,905.0,64.0,1.7,9.0,507.0,881.7,699.18
2018,11,29,13,45,892.5,63.5,1.75,9.1,482.5,849.32,677.66
2018,11,29,14,0,880.0,63.0,1.8,9.2,458.0,814.33,654.06
2018,11,29,14,15,862.0,62.0,1.75,9.1,427.0,771.94,624.24
2018,11,29,14,30,844.0,61.0,1.7,9.0,396.0,727.8,592.79
2018,11,29,14,45,818.0,59.5,1.65,8.95,359.5,681.97,559.45
2018,11,29,15,0,792.0,58.0,1.6,8.9,323.0,628.82,519.81
2018,11,29,15,15,753.0,55.0,1.45,8.2,281.5,565.28,469.81
2018,11,29,15,30,714.0,52.0,1.3,7.5,240.0,503.07,418.85
2018,11,29,15,45,404.5,44.5,1.1,6.85,147.0,293.41,246.0
2018,11,29,16,0,95.0,37.0,0.9,6.2,54.0,94.37,76.34
2018,11,29,16,15,65.5,26.5,1.0,5.4,37.0,64.09,49.35
2018,11,29,16,30,36.0,16.0,1.1,4.6,20.0,36.59,23.96
2018,11,29,16,45,18.0,9.0,1.15,3.8,11.0,15.36,0.0
2018,11,29,17,0,0.0,2.0,1.2,3.0,2.0,1.82,0.0
2018,11,29,17,15,0.0,1.0,1.25,2.85,1.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,1.6,3.05,0.0,0.0,0.0
