Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,20,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,1.65,3.1,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,1.75,3.4,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,1.75,3.55,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,1.65,3.7,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,1.85,3.95,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,1.95,4.1,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.15,5.7,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.9,5.75,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.55,5.45,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.05,4.9,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.95,4.65,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,11,30,7,15,6.5,3.5,2.6,5.35,4.0,4.92,0.0
2018,11,30,7,30,13.0,7.0,2.9,5.9,8.0,11.36,0.0
2018,11,30,7,45,6.5,14.0,3.2,6.45,14.5,15.0,6.26
2018,11,30,8,0,0.0,21.0,3.5,7.0,21.0,18.48,10.16
2018,11,30,8,15,0.0,30.5,3.55,7.6,30.5,26.87,17.7
2018,11,30,8,30,0.0,40.0,3.6,8.2,40.0,35.27,25.18
2018,11,30,8,45,0.0,53.0,3.6,8.8,53.0,46.8,35.28
2018,11,30,9,0,0.0,66.0,3.6,9.4,66.0,58.97,45.81
2018,11,30,9,15,2.0,83.5,3.75,10.05,84.0,77.42,61.66
2018,11,30,9,30,4.0,101.0,3.9,10.7,102.0,96.24,77.61
2018,11,30,9,45,43.0,132.0,4.05,11.35,149.5,167.85,139.29
2018,11,30,10,0,82.0,163.0,4.2,12.0,197.0,236.06,196.85
2018,11,30,10,15,80.0,173.0,4.25,12.45,208.0,247.41,205.48
2018,11,30,10,30,78.0,183.0,4.3,12.9,219.0,258.61,214.01
2018,11,30,10,45,91.0,197.5,4.35,13.35,241.5,288.31,238.08
2018,11,30,11,0,104.0,212.0,4.4,13.8,264.0,318.54,262.3
2018,11,30,11,15,57.0,189.5,4.35,14.1,218.0,249.02,203.73
2018,11,30,11,30,10.0,167.0,4.3,14.4,172.0,166.82,134.28
2018,11,30,11,45,52.5,192.0,4.3,14.65,220.0,248.12,202.48
2018,11,30,12,0,95.0,217.0,4.3,14.9,268.0,318.12,260.09
2018,11,30,12,15,272.5,199.0,4.15,15.05,344.0,496.97,406.83
2018,11,30,12,30,450.0,181.0,4.0,15.2,420.0,658.02,533.66
2018,11,30,12,45,545.5,153.5,3.85,15.35,438.0,709.09,572.84
2018,11,30,13,0,641.0,126.0,3.7,15.5,456.0,764.94,613.79
2018,11,30,13,15,443.0,162.0,3.5,15.5,386.5,612.17,496.29
2018,11,30,13,30,245.0,198.0,3.3,15.5,317.0,456.27,371.64
2018,11,30,13,45,175.5,188.0,3.05,15.55,271.0,363.16,297.29
2018,11,30,14,0,106.0,178.0,2.8,15.6,225.0,289.86,236.97
2018,11,30,14,15,55.0,145.5,2.6,15.5,170.0,193.4,157.68
2018,11,30,14,30,4.0,113.0,2.4,15.4,115.0,107.94,85.66
2018,11,30,14,45,4.0,94.0,2.25,15.3,95.5,88.83,69.92
2018,11,30,15,0,4.0,75.0,2.1,15.2,76.0,70.0,54.16
2018,11,30,15,15,48.5,63.5,1.95,14.9,76.0,99.76,80.52
2018,11,30,15,30,93.0,52.0,1.8,14.6,76.0,119.71,97.83
2018,11,30,15,45,64.5,43.5,1.7,14.3,59.0,82.15,65.11
2018,11,30,16,0,36.0,35.0,1.6,14.0,42.0,55.86,41.97
2018,11,30,16,15,18.0,25.0,1.55,13.65,28.5,30.34,19.75
2018,11,30,16,30,0.0,15.0,1.5,13.3,15.0,13.19,4.8
2018,11,30,16,45,1.0,8.5,1.4,12.95,8.5,7.79,0.0
2018,11,30,17,0,2.0,2.0,1.3,12.6,2.0,2.37,0.0
2018,11,30,17,15,1.0,1.0,1.35,12.55,1.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,1,7,15,7.0,4.5,0.8,8.65,5.0,5.95,0.0
2018,12,1,7,30,14.0,9.0,0.8,9.0,10.0,14.01,0.0
2018,12,1,7,45,10.0,19.5,0.8,9.35,20.5,21.47,11.03
2018,12,1,8,0,6.0,30.0,0.8,9.7,31.0,29.04,18.95
2018,12,1,8,15,5.5,41.5,0.95,9.8,42.5,39.56,28.48
2018,12,1,8,30,5.0,53.0,1.1,9.9,54.0,50.38,38.15
2018,12,1,8,45,7.0,61.5,1.2,10.05,63.5,59.47,46.21
2018,12,1,9,0,9.0,70.0,1.3,10.2,73.0,68.82,54.39
2018,12,1,9,15,4.5,78.0,1.4,10.35,79.5,73.51,58.27
2018,12,1,9,30,0.0,86.0,1.5,10.5,86.0,77.88,61.78
2018,12,1,9,45,0.5,98.0,1.6,10.6,98.0,89.83,71.86
2018,12,1,10,0,1.0,110.0,1.7,10.7,110.0,101.9,81.97
2018,12,1,10,15,1.0,119.5,1.85,10.95,119.5,111.1,89.51
2018,12,1,10,30,1.0,129.0,2.0,11.2,129.0,120.39,97.1
2018,12,1,10,45,5.5,149.5,2.15,11.45,152.0,145.3,117.89
2018,12,1,11,0,10.0,170.0,2.3,11.7,175.0,170.82,138.99
2018,12,1,11,15,6.0,157.0,2.4,12.25,160.0,152.9,123.55
2018,12,1,11,30,2.0,144.0,2.5,12.8,145.0,135.41,108.59
2018,12,1,11,45,1.0,131.5,2.65,13.3,132.0,121.56,96.84
2018,12,1,12,0,0.0,119.0,2.8,13.8,119.0,108.05,85.38
2018,12,1,12,15,0.0,100.5,2.55,14.15,100.5,89.91,70.17
2018,12,1,12,30,0.0,82.0,2.3,14.5,82.0,72.6,55.64
2018,12,1,12,45,0.0,86.5,2.05,14.8,86.5,76.6,58.96
2018,12,1,13,0,0.0,91.0,1.8,15.1,91.0,80.88,62.5
2018,12,1,13,15,0.0,88.5,1.55,14.75,88.5,78.56,60.69
2018,12,1,13,30,0.0,86.0,1.3,14.4,86.0,76.26,58.92
2018,12,1,13,45,0.0,99.0,1.05,14.05,99.0,89.06,69.82
2018,12,1,14,0,0.0,112.0,0.8,13.7,112.0,102.48,81.2
2018,12,1,14,15,0.0,99.0,0.85,13.35,99.0,89.78,70.78
2018,12,1,14,30,0.0,86.0,0.9,13.0,86.0,77.21,60.43
2018,12,1,14,45,0.0,62.5,0.9,12.7,62.5,55.22,41.91
2018,12,1,15,0,0.0,39.0,0.9,12.4,39.0,34.38,24.13
2018,12,1,15,15,0.0,33.5,1.1,12.35,33.5,29.51,19.95
2018,12,1,15,30,0.0,28.0,1.3,12.3,28.0,24.64,15.72
2018,12,1,15,45,0.0,24.0,1.5,12.2,24.0,21.11,12.6
2018,12,1,16,0,0.0,20.0,1.7,12.1,20.0,17.58,9.43
2018,12,1,16,15,0.0,15.5,1.8,12.05,15.5,13.62,5.84
2018,12,1,16,30,0.0,11.0,1.9,12.0,11.0,9.66,2.02
2018,12,1,16,45,1.0,6.5,2.0,11.95,6.5,6.03,0.0
2018,12,1,17,0,2.0,2.0,2.1,11.9,2.0,2.37,0.0
2018,12,1,17,15,1.0,1.0,2.15,11.85,1.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,2,7,15,0.0,3.0,2.9,13.75,3.0,2.73,0.0
2018,12,2,7,30,0.0,6.0,3.0,14.0,6.0,5.26,0.0
2018,12,2,7,45,0.0,11.5,3.05,14.3,11.5,10.1,1.96
2018,12,2,8,0,0.0,17.0,3.1,14.6,17.0,14.94,6.75
2018,12,2,8,15,0.0,22.5,3.15,14.9,22.5,19.79,11.09
2018,12,2,8,30,0.0,28.0,3.2,15.2,28.0,24.65,15.36
2018,12,2,8,45,0.0,38.5,3.2,15.55,38.5,33.93,23.35
2018,12,2,9,0,0.0,49.0,3.2,15.9,49.0,43.24,31.28
2018,12,2,9,15,9.5,64.5,3.2,16.2,68.0,63.39,48.57
2018,12,2,9,30,19.0,80.0,3.2,16.5,87.0,90.78,71.84
2018,12,2,9,45,43.0,122.5,3.2,16.85,140.0,156.82,127.28
2018,12,2,10,0,67.0,165.0,3.2,17.2,193.0,227.19,185.05
2018,12,2,10,15,65.5,159.5,3.25,17.45,188.5,219.32,178.16
2018,12,2,10,30,64.0,154.0,3.3,17.7,184.0,211.97,171.89
2018,12,2,10,45,36.5,123.0,3.35,17.9,140.0,153.43,123.09
2018,12,2,11,0,9.0,92.0,3.4,18.1,96.0,89.94,69.7
2018,12,2,11,15,4.5,89.5,3.35,18.3,91.5,83.54,64.15
2018,12,2,11,30,0.0,87.0,3.3,18.5,87.0,77.05,58.48
2018,12,2,11,45,0.0,65.5,3.25,18.65,65.5,57.93,42.62
2018,12,2,12,0,0.0,44.0,3.2,18.8,44.0,38.86,26.78
2018,12,2,12,15,0.0,39.5,3.15,18.9,39.5,34.88,23.46
2018,12,2,12,30,0.0,35.0,3.1,19.0,35.0,30.89,20.14
2018,12,2,12,45,0.5,52.0,3.1,19.1,52.5,46.4,33.06
2018,12,2,13,0,1.0,69.0,3.1,19.2,70.0,61.94,45.96
2018,12,2,13,15,1.5,74.0,3.25,19.4,75.0,66.81,50.0
2018,12,2,13,30,2.0,79.0,3.4,19.6,80.0,71.65,54.05
2018,12,2,13,45,15.5,90.0,3.5,19.75,97.0,99.51,77.62
2018,12,2,14,0,29.0,101.0,3.6,19.9,114.0,122.21,96.81
2018,12,2,14,15,329.0,95.0,3.65,20.0,225.0,393.09,323.34
2018,12,2,14,30,629.0,89.0,3.7,20.1,336.0,610.56,494.56
2018,12,2,14,45,647.5,80.0,3.8,20.2,314.0,588.7,477.44
2018,12,2,15,0,666.0,71.0,3.9,20.3,292.0,563.36,457.76
2018,12,2,15,15,615.0,66.5,3.85,20.15,250.5,495.82,403.86
2018,12,2,15,30,564.0,62.0,3.8,20.0,209.0,431.1,350.87
2018,12,2,15,45,550.5,54.5,3.75,19.85,176.5,386.53,312.45
2018,12,2,16,0,537.0,47.0,3.7,19.7,144.0,342.11,272.36
2018,12,2,16,15,454.0,39.0,3.7,19.35,105.5,266.94,206.68
2018,12,2,16,30,371.0,31.0,3.7,19.0,67.0,200.09,142.49
2018,12,2,16,45,230.5,20.0,3.7,18.65,38.5,110.32,0.0
2018,12,2,17,0,90.0,9.0,3.7,18.3,10.0,32.98,0.0
2018,12,2,17,15,45.0,4.5,3.7,18.0,5.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,3.7,17.45,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,3,7,15,4.0,6.0,1.3,8.35,6.0,6.51,0.0
2018,12,3,7,30,8.0,12.0,1.4,8.8,12.0,13.44,0.0
2018,12,3,7,45,100.0,27.5,1.55,9.3,40.0,79.22,52.66
2018,12,3,8,0,192.0,43.0,1.7,9.8,68.0,151.73,119.65
2018,12,3,8,15,355.0,48.5,1.8,10.2,115.5,249.12,204.02
2018,12,3,8,30,518.0,54.0,1.9,10.6,163.0,361.61,300.09
2018,12,3,8,45,410.5,75.5,2.0,11.0,173.5,346.37,289.79
2018,12,3,9,0,303.0,97.0,2.1,11.4,184.0,324.48,272.28
2018,12,3,9,15,327.5,106.5,2.15,11.95,212.5,365.94,306.88
2018,12,3,9,30,352.0,116.0,2.2,12.5,241.0,408.64,341.29
2018,12,3,9,45,288.5,139.5,2.2,13.0,248.5,388.16,322.91
2018,12,3,10,0,225.0,163.0,2.2,13.5,256.0,377.14,311.75
2018,12,3,10,15,263.0,174.5,2.3,13.95,290.0,428.87,352.97
2018,12,3,10,30,301.0,186.0,2.4,14.4,324.0,482.02,394.28
2018,12,3,10,45,276.0,198.5,2.5,14.8,329.5,482.83,393.13
2018,12,3,11,0,251.0,211.0,2.6,15.2,335.0,481.58,390.67
2018,12,3,11,15,185.0,222.0,2.65,15.45,315.0,422.32,342.43
2018,12,3,11,30,119.0,233.0,2.7,15.7,295.0,377.63,305.09
2018,12,3,11,45,136.5,236.5,2.8,15.9,308.0,398.87,322.26
2018,12,3,12,0,154.0,240.0,2.9,16.1,321.0,419.99,339.01
2018,12,3,12,15,170.5,238.5,2.9,16.2,328.0,433.46,349.8
2018,12,3,12,30,187.0,237.0,2.9,16.3,335.0,446.39,360.22
2018,12,3,12,45,225.5,227.0,2.95,16.45,343.5,467.96,378.18
2018,12,3,13,0,264.0,217.0,3.0,16.6,352.0,505.65,408.12
2018,12,3,13,15,297.5,205.0,2.95,16.6,352.5,516.65,417.58
2018,12,3,13,30,331.0,193.0,2.9,16.6,353.0,525.41,425.44
2018,12,3,13,45,309.5,186.5,2.9,16.6,330.0,491.78,399.43
2018,12,3,14,0,288.0,180.0,2.9,16.6,307.0,458.21,373.44
2018,12,3,14,15,337.0,159.5,2.75,16.5,298.5,463.2,379.02
2018,12,3,14,30,386.0,139.0,2.6,16.4,290.0,479.22,392.4
2018,12,3,14,45,435.0,117.5,2.45,16.3,273.0,474.11,389.16
2018,12,3,15,0,484.0,96.0,2.3,16.2,256.0,463.47,381.14
2018,12,3,15,15,599.0,73.0,2.05,15.55,245.5,493.85,405.2
2018,12,3,15,30,714.0,50.0,1.8,14.9,235.0,502.5,410.32
2018,12,3,15,45,641.0,47.0,1.6,14.3,191.0,423.77,344.59
2018,12,3,16,0,568.0,44.0,1.4,13.7,147.0,354.44,284.83
2018,12,3,16,15,387.0,37.5,1.4,12.95,99.0,236.26,185.78
2018,12,3,16,30,206.0,31.0,1.4,12.2,51.0,135.27,97.63
2018,12,3,16,45,156.0,19.5,1.45,11.45,30.0,84.7,0.0
2018,12,3,17,0,106.0,8.0,1.5,10.7,9.0,36.63,0.0
2018,12,3,17,15,53.0,4.0,1.55,10.5,4.5,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.45,4.4,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.05,3.25,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,12,4,7,15,93.5,9.5,1.15,2.35,13.0,8.64,0.0
2018,12,4,7,30,187.0,19.0,1.3,2.9,26.0,76.11,0.0
2018,12,4,7,45,328.5,29.0,1.45,3.5,62.0,174.4,119.47
2018,12,4,8,0,470.0,39.0,1.6,4.1,98.0,266.36,213.89
2018,12,4,8,15,548.5,45.5,1.85,4.55,140.5,337.73,280.42
2018,12,4,8,30,627.0,52.0,2.1,5.0,183.0,416.05,350.66
2018,12,4,8,45,676.5,57.0,2.3,5.5,225.5,482.22,408.87
2018,12,4,9,0,726.0,62.0,2.5,6.0,268.0,547.45,464.53
2018,12,4,9,15,760.0,65.0,2.55,6.3,307.5,606.63,513.25
2018,12,4,9,30,794.0,68.0,2.6,6.6,347.0,666.29,559.66
2018,12,4,9,45,818.5,69.5,2.6,6.95,381.5,717.17,597.08
2018,12,4,10,0,843.0,71.0,2.6,7.3,416.0,767.04,632.96
2018,12,4,10,15,858.5,72.5,2.5,7.5,444.5,808.27,661.28
2018,12,4,10,30,874.0,74.0,2.4,7.7,473.0,847.33,687.51
2018,12,4,10,45,699.5,107.5,2.3,7.9,436.0,764.2,623.3
2018,12,4,11,0,525.0,141.0,2.2,8.1,399.0,656.26,540.59
2018,12,4,11,15,326.5,182.0,2.1,8.25,344.0,517.27,428.61
2018,12,4,11,30,128.0,223.0,2.0,8.4,289.0,373.3,308.64
2018,12,4,11,45,118.0,225.5,1.9,8.6,287.0,367.97,304.24
2018,12,4,12,0,108.0,228.0,1.8,8.8,285.0,344.72,284.95
2018,12,4,12,15,76.5,219.5,1.7,8.9,260.0,304.82,251.58
2018,12,4,12,30,45.0,211.0,1.6,9.0,235.0,265.06,218.16
2018,12,4,12,45,68.5,216.0,1.55,9.05,251.5,292.97,241.87
2018,12,4,13,0,92.0,221.0,1.5,9.1,268.0,320.57,264.82
2018,12,4,13,15,90.0,214.5,1.5,9.1,259.0,310.24,256.51
2018,12,4,13,30,88.0,208.0,1.5,9.1,250.0,299.93,248.42
2018,12,4,13,45,82.5,197.0,1.45,9.1,235.0,280.96,233.12
2018,12,4,14,0,77.0,186.0,1.4,9.1,220.0,262.26,218.0
2018,12,4,14,15,69.0,172.5,1.4,9.0,201.5,238.71,198.86
2018,12,4,14,30,61.0,159.0,1.4,8.9,183.0,215.72,179.99
2018,12,4,14,45,51.0,143.0,1.4,8.8,162.0,188.7,157.48
2018,12,4,15,0,41.0,127.0,1.4,8.7,141.0,162.53,135.4
2018,12,4,15,15,30.5,110.5,1.25,8.35,120.0,136.31,113.02
2018,12,4,15,30,20.0,94.0,1.1,8.0,99.0,103.56,84.75
2018,12,4,15,45,11.5,76.0,0.95,7.7,79.0,79.9,64.04
2018,12,4,16,0,3.0,58.0,0.8,7.4,59.0,57.01,43.81
2018,12,4,16,15,1.5,41.5,0.8,7.0,42.0,39.74,28.38
2018,12,4,16,30,0.0,25.0,0.8,6.6,25.0,22.26,12.31
2018,12,4,16,45,8.5,15.0,0.75,6.15,15.0,16.92,0.0
2018,12,4,17,0,17.0,5.0,0.7,5.7,5.0,9.28,0.0
2018,12,4,17,15,8.5,2.5,0.7,5.55,2.5,0.0,0.0
2018,12,4,17,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,0.7,4.95,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,0.75,4.55,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,0.85,3.95,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.05,3.05,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.4,0.75,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.45,0.65,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.5,0.05,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,12,5,7,15,19.5,7.5,1.65,0.15,8.0,0.0,0.0
2018,12,5,7,30,39.0,15.0,1.8,0.6,16.0,25.85,0.0
2018,12,5,7,45,98.5,30.0,2.0,1.0,40.0,82.26,53.63
2018,12,5,8,0,158.0,45.0,2.2,1.4,64.0,131.23,105.71
2018,12,5,8,15,183.0,58.5,2.35,1.9,89.5,166.11,139.39
2018,12,5,8,30,208.0,72.0,2.5,2.4,115.0,203.69,174.43
2018,12,5,8,45,287.5,83.0,2.65,2.95,156.0,283.54,245.28
2018,12,5,9,0,367.0,94.0,2.8,3.5,197.0,359.86,311.85
2018,12,5,9,15,556.0,84.5,2.95,3.9,266.0,496.38,428.48
2018,12,5,9,30,745.0,75.0,3.1,4.3,335.0,642.7,548.6
2018,12,5,9,45,801.5,72.0,3.25,4.65,376.5,706.13,596.93
2018,12,5,10,0,858.0,69.0,3.4,5.0,418.0,774.89,648.99
2018,12,5,10,15,873.0,71.0,3.45,5.15,447.0,816.82,679.49
2018,12,5,10,30,888.0,73.0,3.5,5.3,476.0,856.52,708.16
2018,12,5,10,45,898.0,74.5,3.55,5.45,498.0,880.47,724.8
2018,12,5,11,0,908.0,76.0,3.6,5.6,520.0,909.45,745.3
2018,12,5,11,15,836.0,92.0,3.6,5.65,510.0,888.61,728.66
2018,12,5,11,30,764.0,108.0,3.6,5.7,500.0,858.86,705.87
2018,12,5,11,45,677.0,126.5,3.65,5.7,477.0,808.27,667.77
2018,12,5,12,0,590.0,145.0,3.7,5.7,454.0,752.42,625.43
2018,12,5,12,15,529.0,159.5,3.7,5.75,436.0,705.81,589.55
2018,12,5,12,30,468.0,174.0,3.7,5.8,418.0,665.12,556.52
2018,12,5,12,45,333.0,192.0,3.7,5.85,364.0,540.68,455.43
2018,12,5,13,0,198.0,210.0,3.7,5.9,310.0,419.73,354.66
2018,12,5,13,15,129.5,199.5,3.65,5.85,264.0,343.16,290.41
2018,12,5,13,30,61.0,189.0,3.6,5.8,218.0,252.69,213.24
2018,12,5,13,45,38.5,162.5,3.6,5.8,180.5,201.02,169.35
2018,12,5,14,0,16.0,136.0,3.6,5.8,143.0,141.01,117.61
2018,12,5,14,15,285.5,119.5,3.5,5.65,231.0,372.72,322.51
2018,12,5,14,30,555.0,103.0,3.4,5.5,319.0,571.5,489.17
2018,12,5,14,45,531.5,98.5,3.3,5.4,290.0,527.5,451.79
2018,12,5,15,0,508.0,94.0,3.2,5.3,261.0,483.43,415.08
2018,12,5,15,15,339.5,94.0,2.95,4.95,199.5,348.5,300.32
2018,12,5,15,30,171.0,94.0,2.7,4.6,138.0,221.28,189.66
2018,12,5,15,45,111.0,77.5,2.45,4.25,104.0,151.26,127.98
2018,12,5,16,0,51.0,61.0,2.2,3.9,70.0,89.69,73.08
2018,12,5,16,15,34.5,44.5,2.1,3.35,50.0,62.12,48.0
2018,12,5,16,30,18.0,28.0,2.0,2.8,30.0,35.75,23.3
2018,12,5,16,45,20.0,16.5,1.9,2.2,17.5,26.05,0.0
2018,12,5,17,0,22.0,5.0,1.8,1.6,5.0,10.7,0.0
2018,12,5,17,15,11.0,2.5,1.8,1.3,2.5,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.8,0.75,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.65,-0.1,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.1,-3.05,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.05,-3.35,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,0.95,-3.95,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,0.9,-4.05,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,0.9,-4.35,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,0.9,-4.35,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,0.8,-3.85,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,12,6,7,15,108.0,9.0,0.9,-3.15,12.5,0.0,0.0
2018,12,6,7,30,216.0,18.0,1.0,-2.5,25.0,83.6,0.0
2018,12,6,7,45,364.5,26.5,1.1,-1.85,61.0,182.42,119.24
2018,12,6,8,0,513.0,35.0,1.2,-1.2,97.0,272.96,221.14
2018,12,6,8,15,508.5,45.5,1.2,-0.65,127.5,316.69,266.1
2018,12,6,8,30,504.0,56.0,1.2,-0.1,158.0,353.61,302.12
2018,12,6,8,45,612.5,58.0,1.25,0.45,209.5,444.25,381.05
2018,12,6,9,0,721.0,60.0,1.3,1.0,261.0,539.43,460.76
2018,12,6,9,15,776.5,60.0,1.3,1.45,304.5,609.03,516.93
2018,12,6,9,30,832.0,60.0,1.3,1.9,348.0,680.64,571.24
2018,12,6,9,45,854.5,61.5,1.25,2.35,383.0,731.23,606.72
2018,12,6,10,0,877.0,63.0,1.2,2.8,418.0,773.61,635.25
2018,12,6,10,15,827.5,77.0,1.35,3.15,430.0,786.12,644.04
2018,12,6,10,30,778.0,91.0,1.5,3.5,442.0,784.98,643.04
2018,12,6,10,45,849.0,79.5,1.6,3.9,479.0,851.69,691.47
2018,12,6,11,0,920.0,68.0,1.7,4.3,516.0,908.5,731.15
2018,12,6,11,15,837.0,90.0,1.8,4.55,506.5,886.09,714.2
2018,12,6,11,30,754.0,112.0,1.9,4.8,497.0,853.94,691.12
2018,12,6,11,45,678.5,132.0,2.05,5.05,481.5,815.47,663.79
2018,12,6,12,0,603.0,152.0,2.2,5.3,466.0,771.61,632.08
2018,12,6,12,15,556.0,163.0,2.25,5.4,452.5,734.75,604.86
2018,12,6,12,30,509.0,174.0,2.3,5.5,439.0,702.75,580.18
2018,12,6,12,45,635.5,140.5,2.4,5.65,465.5,782.47,642.41
2018,12,6,13,0,762.0,107.0,2.5,5.8,492.0,849.61,692.52
2018,12,6,13,15,673.0,123.0,2.6,5.85,455.0,777.94,639.57
2018,12,6,13,30,584.0,139.0,2.7,5.9,418.0,704.76,585.6
2018,12,6,13,45,510.5,146.0,2.75,5.95,381.5,630.42,528.41
2018,12,6,14,0,437.0,153.0,2.8,6.0,345.0,564.29,475.72
2018,12,6,14,15,426.0,143.5,2.75,5.85,320.0,530.55,449.6
2018,12,6,14,30,415.0,134.0,2.7,5.7,295.0,496.04,422.22
2018,12,6,14,45,409.0,121.5,2.65,5.6,268.0,461.01,393.99
2018,12,6,15,0,403.0,109.0,2.6,5.5,241.0,425.18,364.47
2018,12,6,15,15,355.5,100.0,2.3,5.0,205.5,366.38,314.52
2018,12,6,15,30,308.0,91.0,2.0,4.5,170.0,310.91,266.47
2018,12,6,15,45,258.0,78.0,1.7,4.0,136.0,242.25,206.48
2018,12,6,16,0,208.0,65.0,1.4,3.5,102.0,190.06,159.47
2018,12,6,16,15,150.0,50.0,1.4,2.85,73.0,136.54,111.05
2018,12,6,16,30,92.0,35.0,1.4,2.2,44.0,89.2,65.77
2018,12,6,16,45,57.5,21.0,1.35,1.5,25.5,49.48,0.0
2018,12,6,17,0,23.0,7.0,1.3,0.8,7.0,12.83,0.0
2018,12,6,17,15,11.5,3.5,1.35,0.7,3.5,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.4,-0.25,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.4,-0.35,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.4,-0.65,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.35,-0.8,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.25,-1.15,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.2,-1.25,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.15,-1.35,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,-2.05,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,7,7,15,47.5,7.0,1.1,-1.2,8.5,0.0,0.0
2018,12,7,7,30,95.0,14.0,1.2,-0.5,17.0,42.13,0.0
2018,12,7,7,45,173.5,27.0,1.25,0.2,43.5,111.48,68.43
2018,12,7,8,0,252.0,40.0,1.3,0.9,70.0,172.54,138.8
2018,12,7,8,15,303.0,51.5,1.4,1.4,102.0,223.15,187.15
2018,12,7,8,30,354.0,63.0,1.5,1.9,134.0,279.01,238.36
2018,12,7,8,45,388.0,74.5,1.65,2.4,168.5,329.77,284.02
2018,12,7,9,0,422.0,86.0,1.8,2.9,203.0,383.0,330.48
2018,12,7,9,15,384.5,104.5,1.75,3.5,222.5,399.42,343.58
2018,12,7,9,30,347.0,123.0,1.7,4.1,242.0,411.37,352.24
2018,12,7,9,45,292.5,144.0,1.7,4.7,251.5,395.74,337.76
2018,12,7,10,0,238.0,165.0,1.7,5.3,261.0,389.24,330.24
2018,12,7,10,15,235.0,178.0,1.65,5.8,278.0,409.91,345.83
2018,12,7,10,30,232.0,191.0,1.6,6.3,295.0,429.72,360.25
2018,12,7,10,45,229.5,200.5,1.55,6.8,307.5,428.33,357.96
2018,12,7,11,0,227.0,210.0,1.5,7.3,320.0,441.94,367.45
2018,12,7,11,15,255.5,213.5,1.4,7.4,340.5,492.28,406.47
2018,12,7,11,30,284.0,217.0,1.3,7.5,361.0,525.73,431.72
2018,12,7,11,45,285.5,219.0,1.15,7.65,365.5,532.05,434.92
2018,12,7,12,0,287.0,221.0,1.0,7.8,370.0,537.3,437.47
2018,12,7,12,15,310.0,216.5,0.9,7.9,377.5,553.22,449.2
2018,12,7,12,30,333.0,212.0,0.8,8.0,385.0,567.9,459.73
2018,12,7,12,45,346.5,206.5,0.75,8.1,383.5,571.12,461.9
2018,12,7,13,0,360.0,201.0,0.7,8.2,382.0,572.78,463.06
2018,12,7,13,15,339.0,197.0,0.7,8.25,363.5,543.92,441.17
2018,12,7,13,30,318.0,193.0,0.7,8.3,345.0,514.55,419.08
2018,12,7,13,45,298.5,186.0,0.75,8.3,323.0,482.46,395.25
2018,12,7,14,0,279.0,179.0,0.8,8.3,301.0,450.35,371.04
2018,12,7,14,15,271.5,165.5,0.75,8.2,277.5,419.77,347.58
2018,12,7,14,30,264.0,152.0,0.7,8.1,254.0,388.87,323.51
2018,12,7,14,45,209.5,136.5,0.65,7.95,213.0,321.24,268.66
2018,12,7,15,0,155.0,121.0,0.6,7.8,172.0,244.75,205.71
2018,12,7,15,15,80.5,102.0,0.5,7.6,128.5,168.42,140.78
2018,12,7,15,30,6.0,83.0,0.4,7.4,85.0,82.55,66.34
2018,12,7,15,45,4.0,71.0,0.3,7.25,72.0,70.03,55.53
2018,12,7,16,0,2.0,59.0,0.2,7.1,59.0,57.88,44.62
2018,12,7,16,15,36.0,45.5,0.25,6.8,49.0,64.39,49.35
2018,12,7,16,30,70.0,32.0,0.3,6.5,39.0,75.88,54.45
2018,12,7,16,45,63.0,20.5,0.35,6.25,24.5,50.68,0.0
2018,12,7,17,0,56.0,9.0,0.4,6.0,10.0,24.0,0.0
2018,12,7,17,15,28.0,4.5,0.45,5.8,5.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.65,3.95,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.55,3.9,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.45,3.85,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.4,3.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.35,3.8,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.3,3.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.4,3.55,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.55,3.05,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.75,1.95,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.85,1.15,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.05,0.9,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.7,0.25,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.75,0.1,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.8,-0.05,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.85,-0.35,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.9,-0.4,0.0,0.0,0.0
2018,12,8,7,15,0.0,1.0,2.0,-0.25,1.0,0.0,0.0
2018,12,8,7,30,0.0,2.0,2.1,-0.1,2.0,1.82,0.0
2018,12,8,7,45,0.0,13.0,2.2,0.0,13.0,11.43,1.84
2018,12,8,8,0,0.0,24.0,2.3,0.1,24.0,21.14,12.54
2018,12,8,8,15,0.0,38.0,2.35,0.35,38.0,33.86,24.29
2018,12,8,8,30,0.0,52.0,2.4,0.6,52.0,47.45,36.73
2018,12,8,8,45,1.0,71.0,2.4,0.8,71.5,67.19,54.57
2018,12,8,9,0,2.0,90.0,2.4,1.0,91.0,87.12,72.39
2018,12,8,9,15,14.5,110.0,2.4,1.25,115.0,115.99,98.18
2018,12,8,9,30,27.0,130.0,2.4,1.5,139.0,156.41,133.77
2018,12,8,9,45,78.0,150.0,2.4,1.75,180.5,217.83,188.16
2018,12,8,10,0,129.0,170.0,2.4,2.0,222.0,296.7,256.17
2018,12,8,10,15,106.0,179.5,2.3,2.2,224.0,292.58,251.1
2018,12,8,10,30,83.0,189.0,2.2,2.4,226.0,271.86,232.42
2018,12,8,10,45,62.5,192.5,2.1,2.6,221.0,258.92,220.36
2018,12,8,11,0,42.0,196.0,2.0,2.8,216.0,245.18,207.58
2018,12,8,11,15,47.0,200.0,2.0,2.9,223.0,254.3,215.23
2018,12,8,11,30,52.0,204.0,2.0,3.0,230.0,263.64,222.98
2018,12,8,11,45,27.0,178.0,2.0,3.1,191.5,209.01,175.98
2018,12,8,12,0,2.0,152.0,2.0,3.2,153.0,144.01,119.71
2018,12,8,12,15,1.5,153.0,2.0,3.3,154.0,144.58,120.27
2018,12,8,12,30,1.0,154.0,2.0,3.4,155.0,145.24,120.78
2018,12,8,12,45,6.0,164.0,2.05,3.5,167.5,160.65,134.2
2018,12,8,13,0,11.0,174.0,2.1,3.6,180.0,176.34,147.79
2018,12,8,13,15,17.0,177.0,2.05,3.6,185.5,185.43,155.84
2018,12,8,13,30,23.0,180.0,2.0,3.6,191.0,194.58,163.97
2018,12,8,13,45,17.5,168.5,2.0,3.6,176.5,177.58,149.47
2018,12,8,14,0,12.0,157.0,2.0,3.6,162.0,160.98,135.31
2018,12,8,14,15,6.0,122.5,1.9,3.55,125.0,119.25,99.38
2018,12,8,14,30,0.0,88.0,1.8,3.5,88.0,79.37,64.61
2018,12,8,14,45,0.0,79.0,1.75,3.5,79.0,70.86,57.28
2018,12,8,15,0,0.0,70.0,1.7,3.5,70.0,62.39,49.89
2018,12,8,15,15,0.0,63.0,1.55,3.25,63.0,56.0,44.31
2018,12,8,15,30,0.0,56.0,1.4,3.0,56.0,49.67,38.69
2018,12,8,15,45,0.0,46.0,1.3,2.75,46.0,40.6,30.53
2018,12,8,16,0,0.0,36.0,1.2,2.5,36.0,31.75,22.46
2018,12,8,16,15,0.0,27.0,1.3,2.3,27.0,23.79,15.09
2018,12,8,16,30,0.0,18.0,1.4,2.1,18.0,15.84,7.31
2018,12,8,16,45,10.0,10.5,1.45,1.9,10.5,12.79,0.0
2018,12,8,17,0,20.0,3.0,1.5,1.7,3.0,8.41,0.0
2018,12,8,17,15,10.0,1.5,1.6,1.65,1.5,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.75,1.55,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.85,1.4,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.9,1.3,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.95,1.25,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.05,1.15,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.15,1.05,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.25,0.95,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.3,0.85,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,2.3,0.8,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,2.3,0.75,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.3,0.65,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.3,0.55,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.35,0.45,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.4,0.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.45,0.3,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.6,0.15,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.75,0.05,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.95,-0.05,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,3.1,-0.1,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,3.2,-0.2,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,3.3,-0.3,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,3.6,-0.35,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,3.9,-0.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,4.15,-0.5,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,4.4,-0.6,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,4.45,-0.75,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,4.5,-0.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,4.55,-1.0,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,4.6,-1.1,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,4.5,-1.25,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,4.4,-1.4,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,4.25,-1.5,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,4.1,-1.6,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,4.15,-1.7,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,4.2,-1.8,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,4.25,-1.9,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,4.3,-2.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,4.3,-2.1,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,4.3,-2.2,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,4.35,-2.25,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,4.4,-2.3,0.0,0.0,0.0
2018,12,9,7,15,0.0,2.5,4.5,-2.3,2.5,0.0,0.0
2018,12,9,7,30,0.0,5.0,4.6,-2.3,5.0,4.55,0.0
2018,12,9,7,45,0.0,10.0,4.7,-2.25,10.0,8.78,0.0
2018,12,9,8,0,0.0,15.0,4.8,-2.2,15.0,13.18,5.72
2018,12,9,8,15,0.0,19.5,4.9,-2.0,19.5,17.15,9.61
2018,12,9,8,30,0.0,24.0,5.0,-1.8,24.0,21.11,13.37
2018,12,9,8,45,0.0,25.5,5.1,-1.65,25.5,22.44,14.68
2018,12,9,9,0,0.0,27.0,5.2,-1.5,27.0,23.76,15.93
2018,12,9,9,15,0.0,38.0,5.3,-1.3,38.0,33.49,24.73
2018,12,9,9,30,0.0,49.0,5.4,-1.1,49.0,43.23,33.49
2018,12,9,9,45,0.0,45.0,5.5,-0.85,45.0,39.69,30.22
2018,12,9,10,0,0.0,41.0,5.6,-0.6,41.0,36.16,26.96
2018,12,9,10,15,0.0,43.5,5.75,-0.4,43.5,38.38,28.87
2018,12,9,10,30,0.0,46.0,5.9,-0.2,46.0,40.6,30.78
2018,12,9,10,45,0.5,58.0,6.05,0.0,58.0,51.67,40.61
2018,12,9,11,0,1.0,70.0,6.2,0.2,70.0,62.78,50.41
2018,12,9,11,15,1.0,71.5,6.2,0.4,72.0,64.14,51.52
2018,12,9,11,30,1.0,73.0,6.2,0.6,74.0,65.49,52.63
2018,12,9,11,45,2.0,91.0,6.2,0.85,92.5,82.73,67.81
2018,12,9,12,0,3.0,109.0,6.2,1.1,111.0,101.15,83.95
2018,12,9,12,15,13.0,115.5,5.9,1.15,122.5,116.83,98.14
2018,12,9,12,30,23.0,122.0,5.6,1.2,134.0,141.4,120.07
2018,12,9,12,45,13.5,114.5,5.25,1.25,121.5,116.27,97.63
2018,12,9,13,0,4.0,107.0,4.9,1.3,109.0,100.2,83.14
2018,12,9,13,15,12.0,107.0,5.05,1.25,112.5,107.4,89.96
2018,12,9,13,30,20.0,107.0,5.2,1.2,116.0,121.93,103.19
2018,12,9,13,45,26.5,106.0,5.35,1.15,117.5,126.22,107.37
2018,12,9,14,0,33.0,105.0,5.5,1.1,119.0,130.2,111.28
2018,12,9,14,15,22.0,97.0,5.65,1.05,106.0,112.21,95.13
2018,12,9,14,30,11.0,89.0,5.8,1.0,93.0,88.76,74.06
2018,12,9,14,45,5.5,72.0,5.95,0.9,74.0,67.87,55.39
2018,12,9,15,0,0.0,55.0,6.1,0.8,55.0,48.56,38.01
2018,12,9,15,15,139.5,58.0,6.15,0.7,94.0,161.8,142.47
2018,12,9,15,30,279.0,61.0,6.2,0.6,133.0,256.69,227.2
2018,12,9,15,45,337.5,65.5,6.2,0.45,137.0,282.27,247.44
2018,12,9,16,0,396.0,70.0,6.2,0.3,141.0,300.88,259.36
2018,12,9,16,15,307.5,56.0,6.2,0.2,102.0,224.44,187.68
2018,12,9,16,30,219.0,42.0,6.2,0.1,63.0,157.65,120.77
2018,12,9,16,45,126.0,25.5,6.15,-0.05,36.0,84.01,0.0
2018,12,9,17,0,33.0,9.0,6.1,-0.2,9.0,17.6,0.0
2018,12,9,17,15,16.5,4.5,6.05,-0.25,4.5,0.0,0.0
2018,12,9,17,30,0.0,0.0,6.0,-0.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,5.95,-0.35,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,5.9,-0.4,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,5.9,-0.4,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,5.9,-0.4,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,5.65,-0.55,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,5.4,-0.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,5.35,-0.75,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,5.3,-0.8,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,5.25,-0.85,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,5.2,-0.9,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,5.15,-0.9,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,5.1,-0.9,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,5.05,-0.95,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,5.0,-1.0,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,4.8,-1.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,4.7,-1.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,4.6,-1.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,4.55,-1.0,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,4.5,-1.0,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,4.45,-0.95,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,4.4,-0.9,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,4.3,-0.9,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,4.2,-0.9,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,4.15,-0.95,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,4.1,-1.0,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,4.05,-1.0,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,3.95,-1.0,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,3.9,-1.0,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,3.85,-1.0,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,3.65,-1.05,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,3.6,-1.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,3.5,-1.1,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,3.4,-1.1,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,3.35,-1.15,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,3.3,-1.2,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,3.25,-1.2,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,3.2,-1.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,3.15,-1.2,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,3.1,-1.2,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,3.1,-1.2,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,3.1,-1.2,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,3.05,-1.25,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,-1.3,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.0,-1.3,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.0,-1.3,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,2.95,-1.3,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
